Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,4.0,9.0,8.68,0.0
2016,1,1,8,0,0.0,18.0,4.2,4.0,18.0,17.37,8.31
2016,1,1,8,15,0.0,31.0,4.25,4.0,31.0,29.94,20.17
2016,1,1,8,30,0.0,44.0,4.3,4.0,44.0,42.78,31.86
2016,1,1,8,45,0.0,58.5,4.4,4.0,58.5,57.53,45.13
2016,1,1,9,0,0.0,73.0,4.5,4.0,73.0,72.21,58.2
2016,1,1,9,15,0.0,87.0,4.5,4.0,87.0,86.3,70.59
2016,1,1,9,30,0.0,101.0,4.5,4.0,101.0,100.38,82.8
2016,1,1,9,45,0.0,121.0,4.55,4.5,121.0,120.93,100.31
2016,1,1,10,0,0.0,141.0,4.6,5.0,141.0,141.46,117.56
2016,1,1,10,15,0.0,133.5,4.5,5.0,133.5,132.52,109.59
2016,1,1,10,30,0.0,126.0,4.4,5.0,126.0,124.11,102.14
2016,1,1,10,45,92.0,184.5,4.35,5.0,233.5,264.72,223.93
2016,1,1,11,0,184.0,243.0,4.3,5.0,341.0,397.22,335.01
2016,1,1,11,15,256.5,243.5,4.25,5.0,385.5,458.98,386.15
2016,1,1,11,30,329.0,244.0,4.2,5.0,430.0,513.09,430.73
2016,1,1,11,45,199.5,254.0,4.2,5.5,367.5,419.74,351.05
2016,1,1,12,0,70.0,264.0,4.2,6.0,305.0,325.87,270.31
2016,1,1,12,15,41.5,238.5,4.15,6.0,263.0,275.6,228.33
2016,1,1,12,30,13.0,213.0,4.1,6.0,221.0,220.54,181.9
2016,1,1,12,45,42.0,239.5,4.05,6.0,264.5,274.5,227.52
2016,1,1,13,0,71.0,266.0,4.0,6.0,308.0,321.71,266.82
2016,1,1,13,15,37.5,224.5,3.95,6.0,247.0,252.68,209.18
2016,1,1,13,30,4.0,183.0,3.9,6.0,186.0,182.19,149.86
2016,1,1,13,45,39.5,212.0,3.85,6.0,234.0,237.92,197.51
2016,1,1,14,0,75.0,241.0,3.8,6.0,282.0,287.75,239.38
2016,1,1,14,15,39.0,203.5,3.7,6.0,225.0,225.39,187.07
2016,1,1,14,30,3.0,166.0,3.6,6.0,168.0,163.63,134.99
2016,1,1,14,45,1.5,136.0,3.5,6.0,137.0,132.98,109.3
2016,1,1,15,0,0.0,106.0,3.4,6.0,106.0,102.73,83.65
2016,1,1,15,15,0.0,96.5,3.2,6.0,96.5,93.43,75.85
2016,1,1,15,30,0.0,87.0,3.0,6.0,87.0,84.16,67.99
2016,1,1,15,45,0.0,76.0,2.8,6.0,76.0,73.46,58.82
2016,1,1,16,0,0.0,65.0,2.6,6.0,65.0,62.81,49.58
2016,1,1,16,15,0.0,54.0,2.35,5.5,54.0,52.18,40.32
2016,1,1,16,30,0.0,43.0,2.1,5.0,43.0,41.53,30.89
2016,1,1,16,45,0.0,32.0,1.85,5.0,32.0,30.89,21.28
2016,1,1,17,0,0.0,21.0,1.6,5.0,21.0,20.26,11.59
2016,1,1,17,15,0.0,12.0,1.55,4.5,12.0,11.57,2.81
2016,1,1,17,30,0.0,3.0,1.5,4.0,3.0,2.95,0.0
2016,1,1,17,45,0.0,1.5,1.5,4.0,1.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,6.5,0.8,3.5,6.5,6.26,0.0
2016,1,2,8,0,0.0,13.0,0.8,4.0,13.0,12.54,4.44
2016,1,2,8,15,0.0,22.5,0.8,4.0,22.5,21.71,13.16
2016,1,2,8,30,0.0,32.0,0.8,4.0,32.0,30.89,21.55
2016,1,2,8,45,0.0,43.0,0.85,4.5,43.0,41.53,31.09
2016,1,2,9,0,0.0,54.0,0.9,5.0,54.0,52.18,40.49
2016,1,2,9,15,0.0,64.0,0.85,5.0,64.0,61.9,49.02
2016,1,2,9,30,0.0,74.0,0.8,5.0,74.0,71.85,57.62
2016,1,2,9,45,10.0,117.0,0.8,5.0,121.5,122.76,101.64
2016,1,2,10,0,20.0,160.0,0.8,5.0,169.0,175.13,145.82
2016,1,2,10,15,19.5,171.0,0.8,5.0,180.0,185.89,154.26
2016,1,2,10,30,19.0,182.0,0.8,5.0,191.0,196.66,162.83
2016,1,2,10,45,13.0,181.5,0.8,5.5,188.0,191.16,157.45
2016,1,2,11,0,7.0,181.0,0.8,6.0,185.0,185.68,152.2
2016,1,2,11,15,20.5,206.0,0.8,6.0,217.5,221.39,181.76
2016,1,2,11,30,34.0,231.0,0.8,6.0,250.0,265.13,217.18
2016,1,2,11,45,17.0,200.0,0.8,6.0,210.0,211.44,172.72
2016,1,2,12,0,0.0,169.0,0.8,6.0,170.0,166.46,135.35
2016,1,2,12,15,0.0,154.5,0.85,6.0,155.0,151.51,123.13
2016,1,2,12,30,0.0,140.0,0.9,6.0,140.0,136.77,110.91
2016,1,2,12,45,0.0,114.5,0.95,6.5,114.5,111.27,89.43
2016,1,2,13,0,0.0,89.0,1.0,7.0,89.0,86.12,68.17
2016,1,2,13,15,0.0,71.5,0.95,7.0,71.5,69.16,53.85
2016,1,2,13,30,0.0,54.0,0.9,7.0,54.0,52.21,39.44
2016,1,2,13,45,0.0,101.5,0.9,7.5,101.5,98.37,78.7
2016,1,2,14,0,0.0,149.0,0.9,8.0,149.0,145.3,117.83
2016,1,2,14,15,0.0,143.5,0.8,8.0,143.5,139.77,113.2
2016,1,2,14,30,0.0,138.0,0.7,8.0,138.0,134.26,108.78
2016,1,2,14,45,1.5,145.0,0.6,8.0,145.5,141.85,115.31
2016,1,2,15,0,3.0,152.0,0.5,8.0,153.0,149.26,121.63
2016,1,2,15,15,1.5,139.0,0.4,7.5,139.5,135.57,110.54
2016,1,2,15,30,0.0,126.0,0.3,7.0,126.0,122.06,99.59
2016,1,2,15,45,0.0,110.5,0.25,7.0,110.5,106.81,86.88
2016,1,2,16,0,0.0,95.0,0.2,7.0,95.0,91.64,74.05
2016,1,2,16,15,0.0,79.0,0.2,6.5,79.0,76.06,60.79
2016,1,2,16,30,0.0,63.0,0.2,6.0,63.0,60.56,47.32
2016,1,2,16,45,0.0,47.0,0.2,6.0,47.0,45.17,33.6
2016,1,2,17,0,0.0,31.0,0.2,6.0,31.0,29.91,19.82
2016,1,2,17,15,0.0,18.0,0.25,5.5,18.0,17.37,7.46
2016,1,2,17,30,0.0,5.0,0.3,5.0,5.0,4.91,0.0
2016,1,2,17,45,0.0,2.5,0.4,5.0,2.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,172.0,15.0,2.65,4.5,30.5,75.64,0.0
2016,1,3,8,0,344.0,30.0,3.0,5.0,61.0,168.39,121.32
2016,1,3,8,15,445.0,39.5,3.0,5.5,105.5,233.56,186.51
2016,1,3,8,30,546.0,49.0,3.0,6.0,150.0,307.35,253.35
2016,1,3,8,45,292.5,77.5,3.05,7.0,133.5,241.26,202.01
2016,1,3,9,0,39.0,106.0,3.1,8.0,117.0,135.34,111.75
2016,1,3,9,15,45.5,124.0,3.1,8.5,139.0,159.04,132.19
2016,1,3,9,30,52.0,142.0,3.1,9.0,161.0,183.08,152.31
2016,1,3,9,45,63.5,161.0,3.15,9.5,186.5,211.66,176.0
2016,1,3,10,0,75.0,180.0,3.2,10.0,212.0,240.7,199.7
2016,1,3,10,15,82.5,196.5,3.15,10.5,234.5,264.47,218.6
2016,1,3,10,30,90.0,213.0,3.1,11.0,257.0,288.32,237.32
2016,1,3,10,45,134.5,228.5,3.05,11.5,298.5,345.12,283.22
2016,1,3,11,0,179.0,244.0,3.0,12.0,340.0,394.97,322.7
2016,1,3,11,15,173.5,255.0,2.95,12.0,350.5,403.48,328.5
2016,1,3,11,30,168.0,266.0,2.9,12.0,361.0,411.23,333.88
2016,1,3,11,45,275.5,256.0,2.9,12.5,416.5,486.67,394.39
2016,1,3,12,0,383.0,246.0,2.9,13.0,472.0,553.73,446.9
2016,1,3,12,15,351.5,255.5,2.9,13.0,464.5,537.66,433.12
2016,1,3,12,30,320.0,265.0,2.9,13.0,457.0,520.53,419.03
2016,1,3,12,45,618.5,176.5,2.9,13.5,545.0,644.92,519.25
2016,1,3,13,0,917.0,88.0,2.9,14.0,633.0,745.26,595.73
2016,1,3,13,15,913.5,87.5,2.9,14.0,622.5,724.55,579.94
2016,1,3,13,30,910.0,87.0,2.9,14.0,612.0,700.81,562.55
2016,1,3,13,45,906.0,85.0,2.95,14.5,594.0,672.24,539.73
2016,1,3,14,0,902.0,83.0,3.0,15.0,576.0,640.93,514.51
2016,1,3,14,15,892.0,81.5,3.0,14.5,549.5,604.1,486.25
2016,1,3,14,30,882.0,80.0,3.0,14.0,523.0,566.41,456.54
2016,1,3,14,45,869.0,77.5,3.0,14.0,490.0,522.88,420.69
2016,1,3,15,0,856.0,75.0,3.0,14.0,457.0,478.04,382.86
2016,1,3,15,15,834.0,72.0,2.75,13.5,417.5,427.83,339.97
2016,1,3,15,30,812.0,69.0,2.5,13.0,378.0,377.62,295.97
2016,1,3,15,45,785.5,64.5,2.3,13.0,334.0,324.73,248.44
2016,1,3,16,0,759.0,60.0,2.1,13.0,290.0,272.92,201.09
2016,1,3,16,15,710.5,55.0,1.9,12.0,242.5,217.0,151.58
2016,1,3,16,30,662.0,50.0,1.7,11.0,195.0,165.09,106.24
2016,1,3,16,45,589.5,42.5,1.5,10.0,147.5,112.23,63.75
2016,1,3,17,0,517.0,35.0,1.3,9.0,100.0,66.79,32.27
2016,1,3,17,15,368.0,24.0,1.3,8.5,60.0,23.15,8.67
2016,1,3,17,30,219.0,13.0,1.3,8.0,20.0,12.78,0.0
2016,1,3,17,45,109.5,6.5,1.35,7.5,10.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,239.0,12.5,2.65,1.5,34.0,90.66,0.0
2016,1,4,8,0,478.0,25.0,3.0,2.0,68.0,204.31,148.12
2016,1,4,8,15,576.0,32.5,2.95,2.5,116.0,272.6,219.29
2016,1,4,8,30,674.0,40.0,2.9,3.0,164.0,348.8,289.63
2016,1,4,8,45,731.0,44.5,2.9,4.0,213.5,409.26,344.63
2016,1,4,9,0,788.0,49.0,2.9,5.0,263.0,472.49,399.63
2016,1,4,9,15,823.5,52.5,2.9,5.5,310.5,524.97,444.47
2016,1,4,9,30,859.0,56.0,2.9,6.0,358.0,573.81,484.85
2016,1,4,9,45,883.0,58.5,2.95,7.0,401.0,617.72,519.09
2016,1,4,10,0,907.0,61.0,3.0,8.0,444.0,660.31,551.15
2016,1,4,10,15,923.5,62.5,2.95,8.5,481.0,695.03,575.84
2016,1,4,10,30,940.0,64.0,2.9,9.0,518.0,727.42,597.82
2016,1,4,10,45,951.0,65.5,2.9,9.5,548.0,753.3,614.88
2016,1,4,11,0,962.0,67.0,2.9,10.0,578.0,776.15,629.61
2016,1,4,11,15,969.5,68.0,2.85,10.0,601.0,792.65,640.45
2016,1,4,11,30,977.0,69.0,2.8,10.0,624.0,805.72,648.86
2016,1,4,11,45,977.5,71.5,2.75,10.5,637.5,811.74,651.03
2016,1,4,12,0,978.0,74.0,2.7,11.0,651.0,814.1,650.71
2016,1,4,12,15,979.5,74.0,2.65,11.0,657.0,810.72,647.57
2016,1,4,12,30,981.0,74.0,2.6,11.0,663.0,803.7,641.99
2016,1,4,12,45,979.0,74.5,2.6,11.5,660.0,791.09,631.68
2016,1,4,13,0,977.0,75.0,2.6,12.0,657.0,774.97,619.02
2016,1,4,13,15,973.0,74.5,2.6,12.0,645.5,752.97,603.3
2016,1,4,13,30,969.0,74.0,2.6,12.0,634.0,727.75,585.28
2016,1,4,13,45,961.0,73.0,2.6,12.0,614.0,696.34,561.62
2016,1,4,14,0,953.0,72.0,2.6,12.0,594.0,662.22,535.02
2016,1,4,14,15,942.5,71.0,2.6,12.0,567.0,624.12,504.84
2016,1,4,14,30,932.0,70.0,2.6,12.0,540.0,583.88,472.31
2016,1,4,14,45,914.5,69.0,2.6,12.0,505.0,538.17,434.7
2016,1,4,15,0,897.0,68.0,2.6,12.0,470.0,491.33,395.2
2016,1,4,15,15,875.5,65.5,2.45,11.5,429.5,440.41,351.71
2016,1,4,15,30,854.0,63.0,2.3,11.0,389.0,389.26,306.81
2016,1,4,15,45,822.0,59.5,2.15,11.0,343.5,333.59,256.77
2016,1,4,16,0,790.0,56.0,2.0,11.0,298.0,279.42,207.22
2016,1,4,16,15,742.0,51.5,1.8,9.5,249.5,222.45,156.59
2016,1,4,16,30,694.0,47.0,1.6,8.0,201.0,169.38,109.83
2016,1,4,16,45,614.5,40.5,1.45,7.0,152.0,114.73,65.5
2016,1,4,17,0,535.0,34.0,1.3,6.0,103.0,68.23,32.97
2016,1,4,17,15,386.5,24.0,1.35,5.5,62.0,25.75,10.38
2016,1,4,17,30,238.0,14.0,1.4,5.0,21.0,13.76,0.0
2016,1,4,17,45,119.0,7.0,1.45,4.5,10.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,125.0,15.5,2.95,1.5,26.5,61.1,0.0
2016,1,5,8,0,250.0,31.0,3.1,2.0,53.0,137.14,99.27
2016,1,5,8,15,323.5,45.0,3.1,2.0,92.5,191.62,155.0
2016,1,5,8,30,397.0,59.0,3.1,2.0,132.0,252.82,211.85
2016,1,5,8,45,445.0,70.5,3.1,2.5,174.0,306.09,260.69
2016,1,5,9,0,493.0,82.0,3.1,3.0,216.0,361.36,309.83
2016,1,5,9,15,539.5,86.0,3.0,3.5,256.5,410.04,352.02
2016,1,5,9,30,586.0,90.0,2.9,4.0,297.0,460.16,394.11
2016,1,5,9,45,691.5,85.5,2.85,4.5,357.5,537.97,458.13
2016,1,5,10,0,797.0,81.0,2.8,5.0,418.0,617.16,521.33
2016,1,5,10,15,816.0,83.5,2.75,5.0,454.0,652.18,548.33
2016,1,5,10,30,835.0,86.0,2.7,5.0,490.0,685.25,573.09
2016,1,5,10,45,848.0,88.0,2.65,5.5,519.0,711.26,590.51
2016,1,5,11,0,861.0,90.0,2.6,6.0,548.0,734.62,605.77
2016,1,5,11,15,869.5,91.5,2.6,6.5,570.0,751.25,616.18
2016,1,5,11,30,878.0,93.0,2.6,7.0,592.0,764.79,624.36
2016,1,5,11,45,894.0,89.0,2.6,7.5,608.0,770.41,626.7
2016,1,5,12,0,910.0,85.0,2.6,8.0,624.0,777.05,630.02
2016,1,5,12,15,911.5,85.5,2.6,8.5,629.5,774.53,626.65
2016,1,5,12,30,913.0,86.0,2.6,9.0,635.0,768.6,621.0
2016,1,5,12,45,911.5,86.0,2.6,9.5,632.5,756.57,611.01
2016,1,5,13,0,910.0,86.0,2.6,10.0,630.0,741.28,598.8
2016,1,5,13,15,905.5,85.5,2.6,10.0,619.0,720.18,583.47
2016,1,5,13,30,901.0,85.0,2.6,10.0,608.0,696.1,565.9
2016,1,5,13,45,668.5,148.5,2.6,10.5,530.0,593.48,482.73
2016,1,5,14,0,436.0,212.0,2.6,11.0,452.0,492.88,400.62
2016,1,5,14,15,492.0,186.5,2.55,11.0,445.0,483.66,394.21
2016,1,5,14,30,548.0,161.0,2.5,11.0,438.0,469.36,382.71
2016,1,5,14,45,515.0,156.5,2.5,11.0,404.0,425.64,346.82
2016,1,5,15,0,482.0,152.0,2.5,11.0,370.0,383.1,311.48
2016,1,5,15,15,454.0,146.0,2.35,10.5,337.0,342.74,277.62
2016,1,5,15,30,426.0,140.0,2.2,10.0,304.0,303.81,244.33
2016,1,5,15,45,397.0,127.5,2.05,10.0,266.0,259.89,206.13
2016,1,5,16,0,368.0,115.0,1.9,10.0,228.0,218.12,169.38
2016,1,5,16,15,335.5,99.5,1.8,9.5,190.0,175.04,131.89
2016,1,5,16,30,303.0,84.0,1.7,9.0,152.0,134.97,97.21
2016,1,5,16,45,244.0,67.5,1.65,8.5,113.5,93.82,63.83
2016,1,5,17,0,185.0,51.0,1.6,8.0,75.0,59.5,37.84
2016,1,5,17,15,92.5,33.0,1.75,7.5,45.0,29.67,15.98
2016,1,5,17,30,0.0,15.0,1.9,7.0,15.0,14.74,0.0
2016,1,5,17,45,0.0,7.5,2.05,7.0,7.5,0.0,0.0
2016,1,5,18,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,93.0,18.0,2.35,5.0,26.0,55.11,0.0
2016,1,6,8,0,186.0,36.0,2.5,5.0,52.0,122.22,87.43
2016,1,6,8,15,283.0,50.5,2.55,5.5,93.5,183.01,146.16
2016,1,6,8,30,380.0,65.0,2.6,6.0,135.0,252.83,208.61
2016,1,6,8,45,435.0,77.0,2.65,6.5,178.5,307.7,257.86
2016,1,6,9,0,490.0,89.0,2.7,7.0,222.0,366.18,308.8
2016,1,6,9,15,535.5,96.5,2.65,7.0,265.5,419.05,354.15
2016,1,6,9,30,581.0,104.0,2.6,7.0,309.0,472.59,398.84
2016,1,6,9,45,609.5,111.0,2.6,7.5,348.5,516.17,433.67
2016,1,6,10,0,638.0,118.0,2.6,8.0,388.0,559.35,467.27
2016,1,6,10,15,319.0,95.0,2.6,8.0,230.0,330.33,279.69
2016,1,6,10,30,0.0,72.0,2.6,8.0,72.0,69.62,54.28
2016,1,6,10,45,0.0,115.0,2.65,8.5,115.0,112.45,90.71
2016,1,6,11,0,0.0,158.0,2.7,9.0,158.0,156.44,127.17
2016,1,6,11,15,0.0,158.5,2.7,9.0,158.5,156.54,126.97
2016,1,6,11,30,0.0,159.0,2.7,9.0,159.0,156.72,126.95
2016,1,6,11,45,0.0,132.0,2.7,9.5,132.0,129.02,103.57
2016,1,6,12,0,0.0,105.0,2.7,10.0,105.0,101.92,80.71
2016,1,6,12,15,25.5,184.0,2.65,10.0,199.5,205.58,167.42
2016,1,6,12,30,51.0,263.0,2.6,10.0,294.0,307.99,250.47
2016,1,6,12,45,25.5,172.0,2.55,10.5,187.5,191.6,155.07
2016,1,6,13,0,0.0,81.0,2.5,11.0,81.0,78.37,60.6
2016,1,6,13,15,0.0,73.5,2.45,11.0,73.5,71.1,54.64
2016,1,6,13,30,0.0,66.0,2.4,11.0,66.0,63.83,48.57
2016,1,6,13,45,0.0,68.5,2.35,11.0,68.5,66.24,50.67
2016,1,6,14,0,0.0,71.0,2.3,11.0,71.0,68.66,52.78
2016,1,6,14,15,0.0,58.0,2.3,11.0,58.0,56.07,42.2
2016,1,6,14,30,0.0,45.0,2.3,11.0,45.0,43.48,31.59
2016,1,6,14,45,0.0,55.0,2.3,11.0,55.0,53.15,39.92
2016,1,6,15,0,0.0,65.0,2.3,11.0,65.0,62.83,48.26
2016,1,6,15,15,0.0,59.0,2.1,11.0,59.0,57.02,43.4
2016,1,6,15,30,0.0,53.0,1.9,11.0,53.0,51.2,38.53
2016,1,6,15,45,0.0,46.5,1.75,11.0,46.5,44.91,33.21
2016,1,6,16,0,0.0,40.0,1.6,11.0,40.0,38.62,27.84
2016,1,6,16,15,0.0,33.0,1.35,10.5,33.0,31.85,22.03
2016,1,6,16,30,0.0,26.0,1.1,10.0,26.0,25.09,16.14
2016,1,6,16,45,0.0,19.5,0.85,10.0,19.5,18.81,10.57
2016,1,6,17,0,0.0,13.0,0.6,10.0,13.0,12.53,4.96
2016,1,6,17,15,0.0,7.5,0.55,9.5,7.5,7.23,0.0
2016,1,6,17,30,0.0,2.0,0.5,9.0,2.0,1.97,0.0
2016,1,6,17,45,0.0,1.0,0.5,9.0,1.0,0.98,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,7,45,180.0,14.5,2.2,6.5,30.5,76.7,0.0
2016,1,7,8,0,360.0,29.0,2.3,7.0,61.0,172.08,122.04
2016,1,7,8,15,463.5,38.0,2.35,7.0,106.0,238.29,188.64
2016,1,7,8,30,567.0,47.0,2.4,7.0,151.0,313.44,256.66
2016,1,7,8,45,629.0,53.0,2.5,7.5,199.0,373.4,310.66
2016,1,7,9,0,691.0,59.0,2.6,8.0,247.0,434.16,363.67
2016,1,7,9,15,345.5,90.0,2.6,8.5,184.0,305.08,257.36
2016,1,7,9,30,0.0,121.0,2.6,9.0,121.0,122.28,99.52
2016,1,7,9,45,17.5,145.5,2.65,10.0,153.0,158.6,130.27
2016,1,7,10,0,35.0,170.0,2.7,11.0,185.0,203.11,166.89
2016,1,7,10,15,451.0,123.0,2.65,11.5,340.5,451.71,376.75
2016,1,7,10,30,867.0,76.0,2.6,12.0,496.0,697.18,568.87
2016,1,7,10,45,884.5,76.0,2.6,13.0,526.5,720.61,581.21
2016,1,7,11,0,902.0,76.0,2.6,14.0,557.0,745.75,596.45
2016,1,7,11,15,910.5,77.0,2.7,15.0,579.5,762.61,606.08
2016,1,7,11,30,919.0,78.0,2.8,16.0,602.0,776.27,613.46
2016,1,7,11,45,926.5,77.5,2.95,17.0,617.5,784.18,617.02
2016,1,7,12,0,934.0,77.0,3.1,18.0,633.0,788.67,618.25
2016,1,7,12,15,936.5,77.5,3.1,18.5,639.5,787.06,615.59
2016,1,7,12,30,939.0,78.0,3.1,19.0,646.0,781.94,610.61
2016,1,7,12,45,942.0,76.5,3.15,19.5,644.5,771.47,602.23
2016,1,7,13,0,945.0,75.0,3.2,20.0,643.0,757.51,591.52
2016,1,7,13,15,942.0,74.5,3.2,20.0,633.0,737.03,577.1
2016,1,7,13,30,939.0,74.0,3.2,20.0,623.0,713.38,560.46
2016,1,7,13,45,935.0,72.5,3.2,20.0,605.0,684.95,539.68
2016,1,7,14,0,931.0,71.0,3.2,20.0,587.0,653.67,515.73
2016,1,7,14,15,921.5,69.5,3.1,20.0,560.5,616.45,486.52
2016,1,7,14,30,912.0,68.0,3.0,20.0,534.0,577.07,455.13
2016,1,7,14,45,898.0,66.5,2.95,20.0,501.0,533.42,419.93
2016,1,7,15,0,884.0,65.0,2.9,20.0,468.0,488.41,382.78
2016,1,7,15,15,863.5,62.5,2.5,19.5,428.5,438.45,340.83
2016,1,7,15,30,843.0,60.0,2.1,19.0,389.0,388.24,297.61
2016,1,7,15,45,813.5,57.0,1.75,18.5,344.5,334.22,250.63
2016,1,7,16,0,784.0,54.0,1.4,18.0,300.0,281.53,203.88
2016,1,7,16,15,739.0,50.0,1.35,16.5,252.5,225.75,155.78
2016,1,7,16,30,694.0,46.0,1.3,15.0,205.0,173.52,110.8
2016,1,7,16,45,619.5,40.0,1.3,14.0,157.0,119.41,67.4
2016,1,7,17,0,545.0,34.0,1.3,13.0,109.0,72.84,34.7
2016,1,7,17,15,405.5,24.5,1.35,12.5,67.5,29.38,11.56
2016,1,7,17,30,266.0,15.0,1.4,12.0,26.0,12.71,0.0
2016,1,7,17,45,133.0,7.5,1.5,11.5,13.0,7.37,0.0
2016,1,7,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,63.0,16.0,2.3,7.5,21.5,40.01,0.0
2016,1,8,8,0,126.0,32.0,2.4,8.0,43.0,89.62,62.21
2016,1,8,8,15,168.0,51.0,2.3,8.5,75.5,133.04,104.5
2016,1,8,8,30,210.0,70.0,2.2,9.0,108.0,179.57,146.26
2016,1,8,8,45,232.5,88.5,2.15,9.5,142.0,219.29,181.6
2016,1,8,9,0,255.0,107.0,2.1,10.0,176.0,260.24,216.96
2016,1,8,9,15,278.0,121.5,2.35,10.5,209.5,297.58,248.71
2016,1,8,9,30,301.0,136.0,2.6,11.0,243.0,335.89,280.53
2016,1,8,9,45,548.0,108.0,2.85,12.0,330.5,475.58,395.62
2016,1,8,10,0,795.0,80.0,3.1,13.0,418.0,616.05,507.14
2016,1,8,10,15,814.5,83.0,3.25,13.5,454.5,652.25,533.8
2016,1,8,10,30,834.0,86.0,3.4,14.0,491.0,686.54,558.59
2016,1,8,10,45,625.0,148.0,3.55,15.0,462.0,624.06,505.58
2016,1,8,11,0,416.0,210.0,3.7,16.0,433.0,545.56,439.61
2016,1,8,11,15,330.5,237.0,3.7,16.5,418.5,507.99,407.98
2016,1,8,11,30,245.0,264.0,3.7,17.0,404.0,467.22,373.5
2016,1,8,11,45,341.0,251.0,3.7,17.5,451.0,531.97,424.34
2016,1,8,12,0,437.0,238.0,3.7,18.0,498.0,595.38,472.69
2016,1,8,12,15,432.5,243.0,3.6,18.0,503.0,594.05,470.59
2016,1,8,12,30,428.0,248.0,3.5,18.0,508.0,591.01,467.58
2016,1,8,12,45,214.0,191.0,3.45,18.5,321.0,361.11,288.41
2016,1,8,13,0,0.0,134.0,3.4,19.0,134.0,130.59,100.77
2016,1,8,13,15,97.5,206.0,3.25,19.0,263.0,280.86,223.29
2016,1,8,13,30,195.0,278.0,3.1,19.0,392.0,419.19,331.34
2016,1,8,13,45,97.5,145.0,3.0,19.0,202.0,211.29,167.81
2016,1,8,14,0,0.0,12.0,2.9,19.0,12.0,11.59,3.95
2016,1,8,14,15,188.5,109.5,2.7,19.0,206.5,224.54,180.92
2016,1,8,14,30,377.0,207.0,2.5,19.0,401.0,421.56,334.68
2016,1,8,14,45,416.0,184.5,2.3,19.0,386.0,406.4,321.2
2016,1,8,15,0,455.0,162.0,2.1,19.0,371.0,383.79,302.4
2016,1,8,15,15,396.5,156.5,1.75,18.5,327.5,331.64,260.38
2016,1,8,15,30,338.0,151.0,1.4,18.0,284.0,281.85,220.08
2016,1,8,15,45,317.0,137.5,1.1,18.0,251.0,244.01,188.24
2016,1,8,16,0,296.0,124.0,0.8,18.0,218.0,207.68,157.28
2016,1,8,16,15,443.0,92.0,0.75,17.0,207.5,196.16,141.45
2016,1,8,16,30,590.0,60.0,0.7,16.0,197.0,168.7,110.52
2016,1,8,16,45,520.5,51.0,0.7,15.0,151.0,117.52,69.73
2016,1,8,17,0,451.0,42.0,0.7,14.0,105.0,73.45,38.3
2016,1,8,17,15,315.5,29.5,0.7,13.5,65.0,31.87,14.42
2016,1,8,17,30,180.0,17.0,0.7,13.0,25.0,13.51,0.0
2016,1,8,17,45,90.0,8.5,0.75,12.5,12.5,8.36,0.0
2016,1,8,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,186.0,14.5,6.05,4.5,31.0,78.27,0.0
2016,1,9,8,0,372.0,29.0,6.4,5.0,62.0,175.93,126.21
2016,1,9,8,15,476.5,38.5,6.55,5.0,108.0,243.69,195.9
2016,1,9,8,30,581.0,48.0,6.7,5.0,154.0,320.55,267.47
2016,1,9,8,45,644.0,53.5,6.85,5.5,203.0,381.16,324.05
2016,1,9,9,0,707.0,59.0,7.0,6.0,252.0,442.64,379.86
2016,1,9,9,15,746.5,63.5,7.0,6.5,299.0,496.11,427.12
2016,1,9,9,30,786.0,68.0,7.0,7.0,346.0,550.2,473.41
2016,1,9,9,45,816.0,70.5,7.05,7.5,389.5,596.32,511.95
2016,1,9,10,0,846.0,73.0,7.1,8.0,433.0,641.6,548.83
2016,1,9,10,15,864.5,75.5,7.1,8.0,470.5,677.95,578.42
2016,1,9,10,30,883.0,78.0,7.1,8.0,508.0,712.2,604.8
2016,1,9,10,45,896.5,79.5,7.1,8.5,538.5,735.03,620.72
2016,1,9,11,0,910.0,81.0,7.1,9.0,569.0,759.39,637.82
2016,1,9,11,15,918.5,82.0,7.05,9.0,592.0,776.53,650.2
2016,1,9,11,30,927.0,83.0,7.0,9.0,615.0,790.46,660.14
2016,1,9,11,45,932.0,84.0,6.95,9.5,630.0,798.4,664.27
2016,1,9,12,0,937.0,85.0,6.9,10.0,645.0,802.87,665.83
2016,1,9,12,15,939.0,85.5,6.85,10.0,651.5,801.02,663.86
2016,1,9,12,30,941.0,86.0,6.8,10.0,658.0,795.65,659.33
2016,1,9,12,45,688.5,164.0,6.75,10.0,582.0,689.76,573.86
2016,1,9,13,0,436.0,242.0,6.7,10.0,506.0,576.54,478.11
2016,1,9,13,15,683.0,164.0,6.65,10.0,569.5,660.15,550.02
2016,1,9,13,30,930.0,86.0,6.6,10.0,633.0,724.27,604.09
2016,1,9,13,45,922.5,85.0,6.55,10.0,614.0,694.37,579.63
2016,1,9,14,0,915.0,84.0,6.5,10.0,595.0,661.81,552.61
2016,1,9,14,15,691.0,135.5,6.45,9.5,512.0,555.82,464.57
2016,1,9,14,30,467.0,187.0,6.4,9.0,429.0,455.91,380.71
2016,1,9,14,45,236.5,174.0,6.4,9.0,296.5,300.47,250.55
2016,1,9,15,0,6.0,161.0,6.4,9.0,164.0,159.55,130.85
2016,1,9,15,15,4.0,148.5,6.25,8.5,150.5,145.95,119.91
2016,1,9,15,30,2.0,136.0,6.1,8.0,137.0,132.56,108.96
2016,1,9,15,45,1.0,120.5,6.0,8.0,121.0,116.84,95.7
2016,1,9,16,0,0.0,105.0,5.9,8.0,105.0,101.28,82.44
2016,1,9,16,15,0.0,88.5,5.55,7.5,88.5,85.17,68.66
2016,1,9,16,30,0.0,72.0,5.2,7.0,72.0,69.16,54.71
2016,1,9,16,45,0.0,55.0,4.9,6.5,55.0,52.77,40.21
2016,1,9,17,0,0.0,38.0,4.6,6.0,38.0,36.53,25.67
2016,1,9,17,15,0.0,23.5,4.35,5.5,23.5,22.69,12.67
2016,1,9,17,30,0.0,9.0,4.1,5.0,9.0,8.68,0.0
2016,1,9,17,45,0.0,4.5,3.9,4.5,4.5,4.42,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,199.0,14.5,2.7,-0.5,32.0,82.01,0.0
2016,1,10,8,0,398.0,29.0,3.0,0.0,64.0,184.64,134.52
2016,1,10,8,15,501.5,38.0,3.1,0.5,111.5,252.72,205.06
2016,1,10,8,30,605.0,47.0,3.2,1.0,159.0,329.76,276.39
2016,1,10,8,45,667.0,53.0,3.3,1.5,209.0,388.48,331.03
2016,1,10,9,0,729.0,59.0,3.4,2.0,259.0,454.17,389.63
2016,1,10,9,15,768.0,63.5,3.35,2.5,306.5,508.3,436.43
2016,1,10,9,30,807.0,68.0,3.3,3.0,354.0,562.95,481.97
2016,1,10,9,45,834.5,71.0,3.25,3.5,397.5,608.89,518.95
2016,1,10,10,0,862.0,74.0,3.2,4.0,441.0,653.8,553.98
2016,1,10,10,15,880.0,76.5,3.05,4.0,479.0,690.34,581.83
2016,1,10,10,30,898.0,79.0,2.9,4.0,517.0,724.71,606.33
2016,1,10,10,45,911.5,80.5,2.8,4.5,548.0,747.93,621.09
2016,1,10,11,0,925.0,82.0,2.7,5.0,579.0,772.63,636.87
2016,1,10,11,15,933.5,83.0,2.55,5.5,602.5,790.05,646.66
2016,1,10,11,30,942.0,84.0,2.4,6.0,626.0,804.2,653.96
2016,1,10,11,45,944.0,86.0,2.3,6.5,640.5,811.17,656.34
2016,1,10,12,0,946.0,88.0,2.2,7.0,655.0,814.59,656.28
2016,1,10,12,15,947.5,88.5,2.1,7.0,661.5,812.41,653.44
2016,1,10,12,30,949.0,89.0,2.0,7.0,668.0,806.68,648.2
2016,1,10,12,45,948.5,88.5,1.9,7.5,666.0,794.85,637.54
2016,1,10,13,0,948.0,88.0,1.8,8.0,664.0,779.57,624.6
2016,1,10,13,15,944.0,87.5,1.7,8.0,653.5,758.47,608.69
2016,1,10,13,30,940.0,87.0,1.6,8.0,643.0,734.2,590.61
2016,1,10,13,45,931.5,86.5,1.55,8.0,623.5,703.96,567.81
2016,1,10,14,0,923.0,86.0,1.5,8.0,604.0,671.08,542.18
2016,1,10,14,15,912.0,84.5,1.5,8.0,577.0,633.22,512.75
2016,1,10,14,30,901.0,83.0,1.5,8.0,550.0,594.52,481.99
2016,1,10,14,45,885.5,81.0,1.5,8.0,516.0,549.57,445.65
2016,1,10,15,0,870.0,79.0,1.5,8.0,482.0,503.38,407.36
2016,1,10,15,15,848.0,76.0,1.45,7.5,442.0,452.37,364.62
2016,1,10,15,30,826.0,73.0,1.4,7.0,402.0,401.27,320.49
2016,1,10,15,45,793.5,69.5,1.4,7.0,356.5,346.27,271.68
2016,1,10,16,0,761.0,66.0,1.4,7.0,311.0,292.85,223.12
2016,1,10,16,15,714.0,61.0,1.25,6.0,262.5,236.33,172.39
2016,1,10,16,30,667.0,56.0,1.1,5.0,214.0,182.62,124.35
2016,1,10,16,45,590.0,48.5,1.0,4.5,165.0,127.35,78.06
2016,1,10,17,0,513.0,41.0,0.9,4.0,116.0,79.91,42.59
2016,1,10,17,15,256.5,36.0,0.95,3.5,73.5,37.34,20.22
2016,1,10,17,30,0.0,31.0,1.0,3.0,31.0,26.92,0.0
2016,1,10,17,45,0.0,15.5,1.05,3.0,15.5,15.24,0.0
2016,1,10,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,53.5,16.0,1.1,0.5,20.5,37.23,0.0
2016,1,11,8,0,107.0,32.0,1.2,1.0,41.0,83.08,59.13
2016,1,11,8,15,142.0,51.5,1.25,1.5,72.5,123.66,99.43
2016,1,11,8,30,177.0,71.0,1.3,2.0,104.0,166.68,138.86
2016,1,11,8,45,197.5,90.0,1.4,3.0,136.5,204.7,173.03
2016,1,11,9,0,218.0,109.0,1.5,4.0,169.0,243.87,207.16
2016,1,11,9,15,237.0,125.5,1.5,4.5,201.0,280.1,238.13
2016,1,11,9,30,256.0,142.0,1.5,5.0,233.0,317.07,268.86
2016,1,11,9,45,256.0,160.5,1.55,6.0,261.0,345.13,290.79
2016,1,11,10,0,256.0,179.0,1.6,7.0,289.0,372.28,311.39
2016,1,11,10,15,276.5,193.0,1.55,7.0,321.0,407.06,338.95
2016,1,11,10,30,297.0,207.0,1.5,7.0,353.0,441.84,366.0
2016,1,11,10,45,586.5,149.0,1.5,7.5,458.0,599.84,493.18
2016,1,11,11,0,876.0,91.0,1.5,8.0,563.0,752.69,607.32
2016,1,11,11,15,885.0,92.5,1.45,8.0,586.0,770.53,617.12
2016,1,11,11,30,894.0,94.0,1.4,8.0,609.0,785.23,626.2
2016,1,11,11,45,689.0,159.5,1.4,8.5,562.5,707.84,566.88
2016,1,11,12,0,484.0,225.0,1.4,9.0,516.0,619.34,496.35
2016,1,11,12,15,313.5,259.0,1.4,9.5,448.5,517.38,415.75
2016,1,11,12,30,143.0,293.0,1.4,10.0,381.0,416.31,333.89
2016,1,11,12,45,277.0,272.0,1.45,10.5,441.0,495.66,398.28
2016,1,11,13,0,411.0,251.0,1.5,11.0,501.0,563.91,451.42
2016,1,11,13,15,334.5,262.5,1.5,11.0,464.0,513.38,410.99
2016,1,11,13,30,258.0,274.0,1.5,11.0,427.0,464.49,372.42
2016,1,11,13,45,187.0,268.0,1.5,11.0,377.5,398.37,320.56
2016,1,11,14,0,116.0,262.0,1.5,11.0,328.0,336.55,271.38
2016,1,11,14,15,185.0,247.0,1.45,11.0,346.0,361.56,292.54
2016,1,11,14,30,254.0,232.0,1.4,11.0,364.0,380.85,308.1
2016,1,11,14,45,298.0,210.0,1.4,11.0,355.5,370.34,299.8
