Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,1.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,0.5,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,0.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,217.0,15.0,4.75,1.5,36.5,89.76,0.0
2016,1,22,8,0,434.0,30.0,5.0,2.0,73.0,199.81,150.46
2016,1,22,8,15,533.0,39.0,5.3,2.5,122.0,269.16,219.77
2016,1,22,8,30,632.0,48.0,5.6,3.0,171.0,343.84,289.74
2016,1,22,8,45,691.5,53.5,5.9,3.5,222.5,407.06,348.81
2016,1,22,9,0,751.0,59.0,6.2,4.0,274.0,473.44,408.84
2016,1,22,9,15,788.5,63.0,6.25,4.5,323.5,528.45,457.21
2016,1,22,9,30,826.0,67.0,6.3,5.0,373.0,583.93,504.44
2016,1,22,9,45,853.0,69.5,6.35,5.5,418.5,631.09,543.48
2016,1,22,10,0,880.0,72.0,6.4,6.0,464.0,677.2,580.67
2016,1,22,10,15,898.0,74.0,6.35,6.5,503.5,710.8,605.25
2016,1,22,10,30,916.0,76.0,6.3,7.0,543.0,746.42,631.0
2016,1,22,10,45,931.0,77.0,6.3,7.5,576.0,776.26,652.04
2016,1,22,11,0,946.0,78.0,6.3,8.0,609.0,803.29,670.76
2016,1,22,11,15,954.5,79.0,6.2,8.0,634.0,822.32,684.02
2016,1,22,11,30,963.0,80.0,6.1,8.0,659.0,837.98,694.73
2016,1,22,11,45,967.5,81.0,6.1,8.5,675.5,847.0,699.59
2016,1,22,12,0,972.0,82.0,6.1,9.0,692.0,852.38,701.8
2016,1,22,12,15,974.5,82.5,6.05,9.0,700.5,851.94,700.8
2016,1,22,12,30,977.0,83.0,6.0,9.0,709.0,847.78,697.15
2016,1,22,12,45,978.0,82.5,6.0,9.5,708.5,837.66,688.07
2016,1,22,13,0,979.0,82.0,6.0,10.0,708.0,823.88,676.38
2016,1,22,13,15,976.0,81.5,5.9,10.0,698.5,803.57,660.67
2016,1,22,13,30,973.0,81.0,5.8,10.0,689.0,779.87,642.49
2016,1,22,13,45,968.0,80.0,5.75,10.0,671.0,751.0,620.59
2016,1,22,14,0,963.0,79.0,5.7,10.0,653.0,719.1,596.13
2016,1,22,14,15,954.0,77.5,5.6,10.0,627.0,681.31,565.12
2016,1,22,14,30,945.0,76.0,5.5,10.0,601.0,641.11,531.69
2016,1,22,14,45,931.0,74.5,5.45,10.0,567.0,595.95,493.79
2016,1,22,15,0,917.0,73.0,5.4,10.0,533.0,549.22,453.79
2016,1,22,15,15,898.5,71.0,5.25,9.5,492.5,498.55,410.21
2016,1,22,15,30,880.0,69.0,5.1,9.0,452.0,447.23,364.89
2016,1,22,15,45,854.0,65.5,4.95,9.0,406.0,390.99,313.81
2016,1,22,16,0,828.0,62.0,4.8,9.0,360.0,335.51,262.34
2016,1,22,16,15,788.5,58.0,4.25,8.5,310.0,276.88,208.06
2016,1,22,16,30,749.0,54.0,3.7,8.0,260.0,221.11,156.32
2016,1,22,16,45,688.0,48.5,3.2,7.5,208.5,163.44,105.33
2016,1,22,17,0,627.0,43.0,2.7,7.0,157.0,111.76,62.98
2016,1,22,17,15,520.0,34.5,2.5,6.0,109.0,60.88,29.22
2016,1,22,17,30,413.0,26.0,2.3,5.0,61.0,22.01,12.14
2016,1,22,17,45,206.5,13.0,2.1,4.5,30.5,12.78,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.5,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,224.5,14.5,1.25,0.0,36.5,91.72,0.0
2016,1,23,8,0,449.0,29.0,1.4,0.0,73.0,200.01,151.14
2016,1,23,8,15,546.5,37.0,1.35,0.5,122.0,269.35,218.99
2016,1,23,8,30,644.0,45.0,1.3,1.0,171.0,346.77,289.27
2016,1,23,8,45,701.5,50.0,1.3,2.0,222.5,408.93,344.51
2016,1,23,9,0,759.0,55.0,1.3,3.0,274.0,474.17,399.8
2016,1,23,9,15,795.5,58.5,1.3,3.5,323.0,528.39,444.67
2016,1,23,9,30,832.0,62.0,1.3,4.0,372.0,583.05,488.14
2016,1,23,9,45,856.5,65.0,1.3,5.0,417.0,629.5,522.75
2016,1,23,10,0,881.0,68.0,1.3,6.0,462.0,670.58,551.9
2016,1,23,10,15,898.5,70.0,1.3,6.5,501.0,708.18,577.3
2016,1,23,10,30,916.0,72.0,1.3,7.0,540.0,743.62,600.68
2016,1,23,10,45,927.5,73.5,1.35,7.5,572.5,771.6,618.91
2016,1,23,11,0,939.0,75.0,1.4,8.0,605.0,796.65,635.01
2016,1,23,11,15,947.5,76.0,1.4,8.5,630.0,815.72,646.21
2016,1,23,11,30,956.0,77.0,1.4,9.0,655.0,831.43,655.11
2016,1,23,11,45,958.0,79.0,1.45,9.5,671.0,839.7,659.5
2016,1,23,12,0,960.0,81.0,1.5,10.0,687.0,844.32,661.53
2016,1,23,12,15,962.5,81.5,1.6,10.5,695.0,843.99,660.86
2016,1,23,12,30,965.0,82.0,1.7,11.0,703.0,839.97,657.75
2016,1,23,12,45,964.0,82.0,1.8,11.5,702.0,829.05,649.89
2016,1,23,13,0,963.0,82.0,1.9,12.0,701.0,814.56,639.63
2016,1,23,13,15,959.5,81.5,2.0,12.0,691.5,794.18,626.38
2016,1,23,13,30,956.0,81.0,2.1,12.0,682.0,770.5,610.73
2016,1,23,13,45,950.0,80.5,2.25,12.5,664.0,741.9,590.67
2016,1,23,14,0,944.0,80.0,2.4,13.0,646.0,710.37,568.15
2016,1,23,14,15,935.0,78.5,2.45,13.0,620.0,673.16,539.96
2016,1,23,14,30,926.0,77.0,2.5,13.0,594.0,633.58,509.36
2016,1,23,14,45,913.0,75.5,2.55,13.0,561.0,589.64,474.6
2016,1,23,15,0,900.0,74.0,2.6,13.0,528.0,544.09,437.64
2016,1,23,15,15,881.5,71.5,2.55,12.5,488.0,493.56,396.18
2016,1,23,15,30,863.0,69.0,2.5,12.0,448.0,442.42,352.92
2016,1,23,15,45,837.0,66.0,2.45,12.0,402.5,387.39,304.69
2016,1,23,16,0,811.0,63.0,2.4,12.0,357.0,333.15,255.94
2016,1,23,16,15,772.0,59.0,2.15,11.0,308.0,275.39,204.36
2016,1,23,16,30,733.0,55.0,1.9,10.0,259.0,220.46,154.77
2016,1,23,16,45,673.0,49.5,1.7,9.0,208.0,163.63,105.38
2016,1,23,17,0,613.0,44.0,1.5,8.0,157.0,112.7,63.99
2016,1,23,17,15,508.5,35.0,1.55,7.5,109.5,61.95,29.96
2016,1,23,17,30,404.0,26.0,1.6,7.0,62.0,22.88,13.06
2016,1,23,17,45,202.0,13.0,1.7,6.5,31.0,12.78,0.0
2016,1,23,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,1.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,204.0,16.0,3.7,2.5,36.5,87.94,2.34
2016,1,24,8,0,408.0,32.0,4.0,3.0,73.0,193.79,146.54
2016,1,24,8,15,507.0,40.5,4.05,3.5,121.5,261.81,212.99
2016,1,24,8,30,606.0,49.0,4.1,4.0,170.0,338.49,283.41
2016,1,24,8,45,564.5,63.5,4.2,5.0,200.5,361.82,307.23
2016,1,24,9,0,523.0,78.0,4.3,6.0,231.0,379.98,324.5
2016,1,24,9,15,550.0,89.0,4.6,7.0,274.0,428.17,365.81
2016,1,24,9,30,577.0,100.0,4.9,8.0,317.0,476.73,406.08
2016,1,24,9,45,557.0,120.0,5.2,9.0,349.0,505.1,428.1
2016,1,24,10,0,537.0,140.0,5.5,10.0,381.0,527.61,444.76
2016,1,24,10,15,711.5,111.0,5.65,10.5,459.0,633.97,532.18
2016,1,24,10,30,886.0,82.0,5.8,11.0,537.0,739.98,615.02
2016,1,24,10,45,898.5,83.5,5.95,12.0,569.0,763.7,629.96
2016,1,24,11,0,911.0,85.0,6.1,13.0,601.0,789.06,646.43
2016,1,24,11,15,919.5,86.0,6.1,13.5,626.0,807.79,658.39
2016,1,24,11,30,928.0,87.0,6.1,14.0,651.0,823.27,667.93
2016,1,24,11,45,929.0,90.0,6.2,14.5,666.5,831.71,672.68
2016,1,24,12,0,930.0,93.0,6.3,15.0,682.0,836.58,674.9
2016,1,24,12,15,932.0,93.0,6.25,15.0,689.5,835.35,673.35
2016,1,24,12,30,934.0,93.0,6.2,15.0,697.0,830.56,669.31
2016,1,24,12,45,930.0,94.5,6.2,15.5,695.5,819.24,659.48
2016,1,24,13,0,926.0,96.0,6.2,16.0,694.0,804.52,647.29
2016,1,24,13,15,922.5,95.5,6.1,16.0,684.5,784.71,632.26
2016,1,24,13,30,919.0,95.0,6.0,16.0,675.0,761.72,614.95
2016,1,24,13,45,910.0,95.0,5.95,16.5,656.5,732.39,591.94
2016,1,24,14,0,901.0,95.0,5.9,17.0,638.0,700.4,566.3
2016,1,24,14,15,891.0,93.0,5.8,17.0,612.0,664.98,537.89
2016,1,24,14,30,881.0,91.0,5.7,17.0,586.0,625.32,505.82
2016,1,24,14,45,875.0,86.0,5.6,17.0,554.5,582.84,471.07
2016,1,24,15,0,869.0,81.0,5.5,17.0,523.0,538.38,434.0
2016,1,24,15,15,849.0,78.5,5.2,17.0,483.0,488.02,390.99
2016,1,24,15,30,829.0,76.0,4.9,17.0,443.0,437.31,346.85
2016,1,24,15,45,795.0,74.0,4.65,17.0,397.0,381.69,298.11
2016,1,24,16,0,761.0,72.0,4.4,17.0,351.0,327.69,249.91
2016,1,24,16,15,719.5,67.5,3.95,16.0,302.5,271.11,199.99
2016,1,24,16,30,678.0,63.0,3.5,15.0,254.0,216.63,151.67
2016,1,24,16,45,605.5,57.0,3.1,14.0,203.0,159.73,103.49
2016,1,24,17,0,533.0,51.0,2.7,13.0,152.0,110.17,64.18
2016,1,24,17,15,426.5,41.0,2.65,12.5,106.0,62.38,32.12
2016,1,24,17,30,320.0,31.0,2.6,12.0,60.0,26.51,15.94
2016,1,24,17,45,160.0,15.5,2.55,12.0,30.0,15.24,0.0
2016,1,24,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,120.5,20.0,2.85,12.0,32.5,67.53,4.84
2016,1,25,8,0,241.0,40.0,3.1,13.0,65.0,146.05,106.92
2016,1,25,8,15,341.5,53.5,3.25,13.5,110.5,211.22,165.98
2016,1,25,8,30,442.0,67.0,3.4,14.0,156.0,286.13,231.23
2016,1,25,8,45,516.0,74.5,3.55,14.5,205.5,351.0,287.46
2016,1,25,9,0,590.0,82.0,3.7,15.0,255.0,420.56,346.04
2016,1,25,9,15,333.5,120.0,3.6,15.5,221.0,338.7,278.85
2016,1,25,9,30,77.0,158.0,3.5,16.0,187.0,216.47,175.81
2016,1,25,9,45,418.5,128.0,3.4,16.5,314.5,423.76,348.26
2016,1,25,10,0,760.0,98.0,3.3,17.0,442.0,634.28,513.75
2016,1,25,10,15,781.5,101.0,3.15,17.5,480.5,672.76,539.85
2016,1,25,10,30,803.0,104.0,3.0,18.0,519.0,706.81,562.28
2016,1,25,10,45,828.0,102.5,2.85,18.5,553.0,739.43,582.94
2016,1,25,11,0,853.0,101.0,2.7,19.0,587.0,769.85,601.62
2016,1,25,11,15,863.5,103.0,2.5,19.0,612.0,790.51,613.87
2016,1,25,11,30,874.0,105.0,2.3,19.0,637.0,808.09,623.85
2016,1,25,11,45,888.5,102.5,2.15,19.5,656.0,820.6,629.37
2016,1,25,12,0,903.0,100.0,2.0,20.0,675.0,825.45,629.6
2016,1,25,12,15,906.0,100.5,1.95,20.0,683.5,825.63,628.85
2016,1,25,12,30,909.0,101.0,1.9,20.0,692.0,822.32,625.9
2016,1,25,12,45,913.5,99.0,1.85,20.5,693.0,813.98,618.48
2016,1,25,13,0,918.0,97.0,1.8,21.0,694.0,802.13,608.86
2016,1,25,13,15,915.5,96.5,1.75,21.0,685.0,783.22,595.71
2016,1,25,13,30,913.0,96.0,1.7,21.0,676.0,761.1,580.49
2016,1,25,13,45,911.5,93.5,1.7,21.0,660.0,734.45,562.62
2016,1,25,14,0,910.0,91.0,1.7,21.0,644.0,704.79,542.27
2016,1,25,14,15,901.5,90.0,1.65,21.0,618.5,669.36,516.04
2016,1,25,14,30,893.0,89.0,1.6,21.0,593.0,632.97,488.62
2016,1,25,14,45,883.5,85.5,1.55,21.0,561.0,589.62,455.65
2016,1,25,15,0,874.0,82.0,1.5,21.0,529.0,544.51,420.6
2016,1,25,15,15,855.5,79.5,1.35,20.5,489.5,494.58,381.23
2016,1,25,15,30,837.0,77.0,1.2,20.0,450.0,444.13,340.35
2016,1,25,15,45,812.5,73.0,1.1,20.0,405.5,389.65,294.88
2016,1,25,16,0,788.0,69.0,1.0,20.0,361.0,335.86,248.83
2016,1,25,16,15,748.5,64.5,1.0,19.0,311.5,278.32,200.31
2016,1,25,16,30,709.0,60.0,1.0,18.0,262.0,223.7,153.38
2016,1,25,16,45,646.0,54.0,1.0,17.5,211.0,165.54,104.71
2016,1,25,17,0,583.0,48.0,1.0,17.0,160.0,114.65,64.51
2016,1,25,17,15,478.5,39.0,1.05,16.5,112.5,64.82,31.54
2016,1,25,17,30,374.0,30.0,1.1,16.0,65.0,26.61,16.0
2016,1,25,17,45,187.0,15.0,1.2,15.5,32.5,11.55,0.0
2016,1,25,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,26,7,45,90.0,19.0,4.55,5.5,28.5,57.43,7.85
2016,1,26,8,0,180.0,38.0,4.8,6.0,57.0,122.39,92.12
2016,1,26,8,15,235.5,56.0,5.05,6.0,95.0,172.76,139.96
2016,1,26,8,30,291.0,74.0,5.3,6.0,133.0,228.16,190.81
2016,1,26,8,45,345.0,85.5,5.55,6.5,173.5,279.66,237.48
2016,1,26,9,0,399.0,97.0,5.8,7.0,214.0,335.15,286.65
2016,1,26,9,15,199.5,104.5,5.85,7.0,163.0,236.37,201.96
2016,1,26,9,30,0.0,112.0,5.9,7.0,112.0,111.47,91.27
2016,1,26,9,45,114.5,154.5,6.0,7.5,206.5,243.63,206.44
2016,1,26,10,0,229.0,197.0,6.1,8.0,301.0,371.59,314.96
2016,1,26,10,15,188.5,217.5,6.1,8.0,308.0,371.12,312.77
2016,1,26,10,30,148.0,238.0,6.1,8.0,315.0,367.82,308.33
2016,1,26,10,45,360.0,208.5,6.2,8.5,411.0,501.45,422.29
2016,1,26,11,0,572.0,179.0,6.3,9.0,507.0,643.58,539.53
2016,1,26,11,15,550.0,196.0,6.35,9.0,521.5,651.62,544.19
2016,1,26,11,30,528.0,213.0,6.4,9.0,536.0,656.78,547.02
2016,1,26,11,45,363.5,260.5,6.45,9.5,486.0,572.11,474.23
2016,1,26,12,0,199.0,308.0,6.5,10.0,436.0,485.22,399.12
2016,1,26,12,15,108.0,273.0,6.6,10.0,343.0,373.26,306.84
2016,1,26,12,30,17.0,238.0,6.7,10.0,250.0,249.13,202.86
2016,1,26,12,45,8.5,190.0,6.8,10.0,196.0,193.17,156.68
2016,1,26,13,0,0.0,142.0,6.9,10.0,142.0,138.39,110.97
2016,1,26,13,15,0.0,108.0,6.95,10.0,108.0,104.74,82.91
2016,1,26,13,30,0.0,74.0,7.0,10.0,74.0,71.6,55.09
2016,1,26,13,45,5.5,142.5,7.1,10.0,146.0,142.51,114.91
2016,1,26,14,0,11.0,211.0,7.2,10.0,218.0,214.03,174.6
2016,1,26,14,15,5.5,160.0,6.85,10.0,163.5,159.32,129.1
2016,1,26,14,30,0.0,109.0,6.5,10.0,109.0,105.63,84.14
2016,1,26,14,45,0.0,111.0,6.2,10.0,111.0,107.56,85.96
2016,1,26,15,0,0.0,113.0,5.9,10.0,113.0,109.47,87.76
2016,1,26,15,15,0.0,100.5,5.45,9.5,100.5,97.27,77.76
2016,1,26,15,30,0.0,88.0,5.0,9.0,88.0,85.11,67.73
2016,1,26,15,45,0.0,79.5,4.6,8.5,79.5,76.87,60.95
2016,1,26,16,0,0.0,71.0,4.2,8.0,71.0,68.64,54.12
2016,1,26,16,15,0.0,61.0,3.95,7.5,61.0,58.95,45.91
2016,1,26,16,30,0.0,51.0,3.7,7.0,51.0,49.27,37.58
2016,1,26,16,45,0.0,41.0,3.5,7.0,41.0,39.59,29.05
2016,1,26,17,0,0.0,31.0,3.3,7.0,31.0,29.92,20.42
2016,1,26,17,15,0.0,21.5,3.35,6.5,21.5,20.74,12.18
2016,1,26,17,30,0.0,12.0,3.4,6.0,12.0,11.57,3.76
2016,1,26,17,45,0.0,6.0,3.45,6.0,6.0,5.78,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,121.0,18.0,3.6,1.5,31.0,65.51,14.32
2016,1,27,8,0,242.0,36.0,3.8,2.0,62.0,141.29,108.44
2016,1,27,8,15,296.5,52.5,3.8,3.0,101.5,192.8,157.91
2016,1,27,8,30,351.0,69.0,3.8,4.0,141.0,249.14,209.45
2016,1,27,8,45,397.5,80.0,3.85,5.0,182.0,299.27,254.58
2016,1,27,9,0,444.0,91.0,3.9,6.0,223.0,352.63,301.02
2016,1,27,9,15,509.0,97.0,4.0,6.5,272.5,416.34,355.48
2016,1,27,9,30,574.0,103.0,4.1,7.0,322.0,481.41,409.76
2016,1,27,9,45,726.0,87.5,4.25,8.0,398.0,580.63,490.92
2016,1,27,10,0,878.0,72.0,4.4,9.0,474.0,684.5,572.95
2016,1,27,10,15,895.5,74.5,4.3,9.0,513.5,718.84,597.22
2016,1,27,10,30,913.0,77.0,4.2,9.0,553.0,755.23,623.09
2016,1,27,10,45,925.5,78.0,4.1,9.5,586.0,783.7,641.41
2016,1,27,11,0,938.0,79.0,4.0,10.0,619.0,809.3,657.68
2016,1,27,11,15,946.5,80.5,3.95,10.0,644.5,829.27,671.12
2016,1,27,11,30,955.0,82.0,3.9,10.0,670.0,845.86,682.14
2016,1,27,11,45,959.5,83.0,3.9,10.5,687.0,855.22,686.93
2016,1,27,12,0,964.0,84.0,3.9,11.0,704.0,860.93,689.22
2016,1,27,12,15,967.0,84.5,3.9,11.0,713.0,861.2,688.97
2016,1,27,12,30,970.0,85.0,3.9,11.0,722.0,857.75,686.2
2016,1,27,12,45,972.0,84.0,3.9,11.5,722.0,848.15,677.86
2016,1,27,13,0,974.0,83.0,3.9,12.0,722.0,834.86,667.04
2016,1,27,13,15,972.0,82.5,3.85,12.0,713.5,815.49,652.89
2016,1,27,13,30,970.0,82.0,3.8,12.0,705.0,792.67,636.33
2016,1,27,13,45,967.0,80.5,3.8,12.0,687.5,764.75,616.27
2016,1,27,14,0,964.0,79.0,3.8,12.0,670.0,733.68,593.84
2016,1,27,14,15,956.0,78.0,3.75,12.0,644.5,696.93,565.66
2016,1,27,14,30,948.0,77.0,3.7,12.0,619.0,657.65,534.39
2016,1,27,14,45,936.0,75.5,3.65,12.0,586.0,613.27,498.52
2016,1,27,15,0,924.0,74.0,3.6,12.0,553.0,567.12,460.42
2016,1,27,15,15,907.0,71.5,3.4,11.5,512.5,516.0,417.88
2016,1,27,15,30,890.0,69.0,3.2,11.0,472.0,464.08,373.48
2016,1,27,15,45,868.5,65.5,3.0,11.0,426.5,408.88,324.57
2016,1,27,16,0,847.0,62.0,2.8,11.0,381.0,353.35,274.24
2016,1,27,16,15,811.0,58.5,2.4,10.0,331.0,294.53,221.25
2016,1,27,16,30,775.0,55.0,2.0,9.0,281.0,238.14,169.76
2016,1,27,16,45,722.5,49.0,1.6,8.0,229.0,179.07,117.39
2016,1,27,17,0,670.0,43.0,1.2,7.0,177.0,125.01,72.05
2016,1,27,17,15,573.5,35.5,1.2,6.5,126.5,71.81,34.84
2016,1,27,17,30,477.0,28.0,1.2,6.0,76.0,29.42,14.34
2016,1,27,17,45,238.5,14.0,1.25,5.5,38.0,11.23,0.0
2016,1,27,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,240.5,14.5,3.35,4.0,40.5,97.36,28.82
2016,1,28,8,0,481.0,29.0,3.7,5.0,81.0,214.23,163.2
2016,1,28,8,15,573.0,36.5,3.55,5.5,131.0,283.11,229.35
2016,1,28,8,30,665.0,44.0,3.4,6.0,181.0,359.69,299.02
2016,1,28,8,45,721.0,48.5,3.25,7.0,233.0,422.16,354.48
2016,1,28,9,0,777.0,53.0,3.1,8.0,285.0,487.64,409.91
2016,1,28,9,15,811.5,56.5,3.1,9.0,335.0,542.1,454.44
2016,1,28,9,30,846.0,60.0,3.1,10.0,385.0,592.93,494.44
2016,1,28,9,45,871.5,62.0,3.15,11.0,430.5,639.78,529.93
2016,1,28,10,0,897.0,64.0,3.2,12.0,476.0,685.55,562.32
2016,1,28,10,15,913.5,65.5,3.3,13.0,516.0,722.95,587.28
2016,1,28,10,30,930.0,67.0,3.4,14.0,556.0,758.07,610.17
2016,1,28,10,45,942.5,68.0,3.5,15.0,589.0,787.08,628.25
2016,1,28,11,0,955.0,69.0,3.6,16.0,622.0,813.14,644.04
2016,1,28,11,15,963.0,70.0,3.6,16.0,647.0,832.54,656.89
2016,1,28,11,30,971.0,71.0,3.6,16.0,672.0,848.49,667.37
2016,1,28,11,45,974.0,72.5,3.65,16.5,689.0,857.47,671.98
2016,1,28,12,0,977.0,74.0,3.7,17.0,706.0,862.72,674.11
2016,1,28,12,15,979.5,74.5,3.7,17.5,714.5,862.7,672.38
2016,1,28,12,30,982.0,75.0,3.7,18.0,723.0,858.9,668.18
2016,1,28,12,45,982.5,75.0,3.7,18.5,723.0,849.22,659.99
2016,1,28,13,0,983.0,75.0,3.7,19.0,723.0,835.83,649.37
2016,1,28,13,15,981.0,74.5,3.7,19.0,714.5,816.37,635.8
2016,1,28,13,30,979.0,74.0,3.7,19.0,706.0,793.43,619.85
2016,1,28,13,45,975.0,73.0,3.7,19.0,688.5,765.18,600.1
2016,1,28,14,0,971.0,72.0,3.7,19.0,671.0,733.79,578.06
2016,1,28,14,15,963.5,71.0,3.6,19.0,645.5,697.16,551.02
2016,1,28,14,30,956.0,70.0,3.5,19.0,620.0,657.95,520.51
2016,1,28,14,45,940.5,70.0,3.45,19.0,586.5,612.83,485.05
2016,1,28,15,0,925.0,70.0,3.4,19.0,553.0,566.18,447.61
2016,1,28,15,15,908.0,68.0,2.95,18.5,513.0,515.48,405.98
2016,1,28,15,30,891.0,66.0,2.5,18.0,473.0,463.98,362.63
2016,1,28,15,45,868.0,63.0,2.1,17.5,427.5,408.58,315.27
2016,1,28,16,0,845.0,60.0,1.7,17.0,382.0,352.95,266.55
2016,1,28,16,15,810.0,56.5,1.6,16.0,332.0,294.4,215.71
2016,1,28,16,30,775.0,53.0,1.5,15.0,282.0,238.17,165.95
2016,1,28,16,45,721.5,48.0,1.4,14.5,230.0,179.72,115.25
2016,1,28,17,0,668.0,43.0,1.3,14.0,178.0,126.38,71.38
2016,1,28,17,15,573.5,35.5,1.3,13.5,128.0,73.14,34.65
2016,1,28,17,30,479.0,28.0,1.3,13.0,78.0,30.46,14.04
2016,1,28,17,45,239.5,14.0,1.3,13.0,39.0,11.11,0.0
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,29,7,45,251.0,14.5,2.9,7.5,42.5,101.09,34.99
2016,1,29,8,0,502.0,29.0,3.3,9.0,85.0,222.32,167.47
2016,1,29,8,15,592.0,36.5,3.4,9.5,135.5,291.6,233.01
2016,1,29,8,30,682.0,44.0,3.5,10.0,186.0,368.4,302.07
2016,1,29,8,45,734.0,49.0,3.6,11.0,238.5,430.4,356.67
2016,1,29,9,0,786.0,54.0,3.7,12.0,291.0,495.06,411.17
2016,1,29,9,15,820.0,57.5,3.7,13.0,341.0,549.75,455.38
2016,1,29,9,30,854.0,61.0,3.7,14.0,391.0,600.75,495.06
2016,1,29,9,45,876.5,63.5,3.7,15.0,436.5,646.65,529.22
2016,1,29,10,0,899.0,66.0,3.7,16.0,482.0,691.27,560.09
2016,1,29,10,15,915.0,68.0,4.05,16.5,522.0,729.05,587.01
2016,1,29,10,30,931.0,70.0,4.4,17.0,562.0,764.53,612.26
2016,1,29,10,45,942.0,72.0,4.75,18.0,595.0,793.67,631.89
2016,1,29,11,0,953.0,74.0,5.1,19.0,628.0,819.79,649.19
2016,1,29,11,15,960.5,75.0,5.15,19.5,653.0,838.82,660.92
2016,1,29,11,30,968.0,76.0,5.2,20.0,678.0,854.4,670.23
2016,1,29,11,45,969.5,78.0,5.3,20.5,694.0,862.75,674.7
2016,1,29,12,0,971.0,80.0,5.4,21.0,710.0,867.36,676.65
2016,1,29,12,15,972.5,80.5,5.45,21.0,718.5,866.56,675.92
2016,1,29,12,30,974.0,81.0,5.5,21.0,727.0,862.02,672.67
2016,1,29,12,45,973.0,81.0,5.55,21.0,726.5,851.23,665.08
2016,1,29,13,0,972.0,81.0,5.6,21.0,726.0,836.8,655.0
2016,1,29,13,15,969.0,80.5,5.6,21.0,716.5,816.76,640.7
2016,1,29,13,30,966.0,80.0,5.6,21.0,707.0,793.3,624.01
2016,1,29,13,45,960.0,79.5,5.65,21.0,689.5,764.44,603.59
2016,1,29,14,0,954.0,79.0,5.7,21.0,672.0,732.59,580.91
2016,1,29,14,15,946.0,78.0,5.6,20.5,646.0,696.09,554.38
2016,1,29,14,30,938.0,77.0,5.5,20.0,620.0,657.09,524.48
2016,1,29,14,45,927.0,75.0,5.45,20.0,587.0,613.03,489.23
2016,1,29,15,0,916.0,73.0,5.4,20.0,554.0,567.14,451.79
2016,1,29,15,15,899.0,71.0,5.15,19.5,514.5,516.73,410.3
2016,1,29,15,30,882.0,69.0,4.9,19.0,475.0,465.53,367.1
2016,1,29,15,45,858.5,66.0,4.65,18.5,429.0,409.88,319.28
2016,1,29,16,0,835.0,63.0,4.4,18.0,383.0,354.78,270.7
2016,1,29,16,15,799.5,59.0,4.05,17.0,333.5,295.94,218.77
2016,1,29,16,30,764.0,55.0,3.7,16.0,284.0,239.49,168.29
2016,1,29,16,45,710.0,50.0,3.4,15.5,232.0,181.36,117.43
2016,1,29,17,0,656.0,45.0,3.1,15.0,180.0,128.41,73.55
2016,1,29,17,15,562.5,37.5,3.0,14.0,129.5,75.65,36.83
2016,1,29,17,30,469.0,30.0,2.9,13.0,79.0,33.42,15.87
2016,1,29,17,45,234.5,15.0,2.85,12.5,39.5,11.09,0.0
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,7.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,30,7,45,207.0,18.0,4.0,7.5,41.0,94.49,37.38
2016,1,30,8,0,414.0,36.0,4.2,8.0,82.0,203.2,154.88
2016,1,30,8,15,511.5,45.0,4.15,8.5,132.0,272.91,219.97
2016,1,30,8,30,609.0,54.0,4.1,9.0,182.0,351.09,290.03
2016,1,30,8,45,676.0,58.5,4.1,10.0,235.5,416.62,347.52
2016,1,30,9,0,743.0,63.0,4.1,11.0,289.0,483.75,404.21
2016,1,30,9,15,780.0,67.0,4.15,12.0,339.5,539.33,449.52
2016,1,30,9,30,817.0,71.0,4.2,13.0,390.0,595.4,493.53
2016,1,30,9,45,845.5,73.5,4.3,14.0,436.5,644.31,530.69
2016,1,30,10,0,874.0,76.0,4.4,15.0,483.0,692.31,565.49
2016,1,30,10,15,891.5,78.5,4.5,15.5,523.0,731.23,592.77
2016,1,30,10,30,909.0,81.0,4.6,16.0,563.0,763.44,614.76
2016,1,30,10,45,922.0,82.0,4.7,17.0,596.5,792.49,633.05
2016,1,30,11,0,935.0,83.0,4.8,18.0,630.0,818.68,649.09
2016,1,30,11,15,943.5,84.5,4.85,18.5,655.5,838.84,661.65
2016,1,30,11,30,952.0,86.0,4.9,19.0,681.0,855.62,671.82
2016,1,30,11,45,959.0,85.5,5.0,19.5,698.5,865.45,677.38
2016,1,30,12,0,966.0,85.0,5.1,20.0,716.0,871.66,680.5
2016,1,30,12,15,968.0,85.5,5.1,20.0,724.5,871.28,679.79
2016,1,30,12,30,970.0,86.0,5.1,20.0,733.0,867.15,676.58
2016,1,30,12,45,969.0,86.5,5.15,20.5,732.5,856.94,668.15
2016,1,30,13,0,968.0,87.0,5.2,21.0,732.0,843.09,657.29
2016,1,30,13,15,965.0,86.5,5.2,21.0,722.5,823.08,643.13
2016,1,30,13,30,962.0,86.0,5.2,21.0,713.0,799.67,626.6
2016,1,30,13,45,955.0,85.5,5.2,21.0,695.0,770.14,605.65
2016,1,30,14,0,948.0,85.0,5.2,21.0,677.0,737.68,582.53
2016,1,30,14,15,939.0,83.5,5.1,21.0,651.0,700.11,554.26
2016,1,30,14,30,930.0,82.0,5.0,21.0,625.0,660.14,522.93
2016,1,30,14,45,918.0,80.0,4.9,21.0,591.5,615.72,487.66
2016,1,30,15,0,906.0,78.0,4.8,21.0,558.0,569.56,450.34
2016,1,30,15,15,888.0,75.5,4.55,20.5,517.5,518.46,408.79
2016,1,30,15,30,870.0,73.0,4.3,20.0,477.0,466.63,365.6
2016,1,30,15,45,842.5,70.5,4.05,20.0,430.5,410.39,317.39
2016,1,30,16,0,815.0,68.0,3.8,20.0,384.0,355.04,268.9
2016,1,30,16,15,778.0,64.0,3.6,19.0,334.0,296.61,218.22
2016,1,30,16,30,741.0,60.0,3.4,18.0,284.0,240.77,168.97
2016,1,30,16,45,683.0,54.5,3.2,17.0,232.0,182.44,118.89
2016,1,30,17,0,625.0,49.0,3.0,16.0,180.0,129.8,75.78
2016,1,30,17,15,529.5,40.5,3.1,15.5,130.0,75.84,37.72
2016,1,30,17,30,434.0,32.0,3.2,15.0,80.0,33.9,15.96
2016,1,30,17,45,217.0,16.0,3.3,14.5,40.0,11.88,0.0
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,7,45,189.0,18.5,3.7,11.5,40.0,90.31,38.93
2016,1,31,8,0,378.0,37.0,3.9,12.0,80.0,192.13,144.77
2016,1,31,8,15,474.5,46.0,3.8,12.5,129.0,259.94,206.69
2016,1,31,8,30,571.0,55.0,3.7,13.0,178.0,336.16,273.79
2016,1,31,8,45,645.0,59.0,3.65,14.0,230.5,403.06,331.25
2016,1,31,9,0,719.0,63.0,3.6,15.0,283.0,472.3,388.53
2016,1,31,9,15,756.0,67.0,3.45,15.5,332.5,527.05,432.69
2016,1,31,9,30,793.0,71.0,3.3,16.0,382.0,582.37,475.64
2016,1,31,9,45,826.0,72.0,3.2,17.0,428.5,631.78,511.82
2016,1,31,10,0,859.0,73.0,3.1,18.0,475.0,680.62,545.54
2016,1,31,10,15,877.0,75.0,3.05,18.5,515.0,714.62,567.74
2016,1,31,10,30,895.0,77.0,3.0,19.0,555.0,750.8,591.28
2016,1,31,10,45,910.0,77.5,2.95,20.0,588.5,780.62,608.71
2016,1,31,11,0,925.0,78.0,2.9,21.0,622.0,807.71,623.95
2016,1,31,11,15,933.0,79.5,2.95,21.5,647.5,827.46,635.72
2016,1,31,11,30,941.0,81.0,3.0,22.0,673.0,843.85,645.23
2016,1,31,11,45,941.5,84.0,3.05,22.5,689.0,852.42,649.42
2016,1,31,12,0,942.0,87.0,3.1,23.0,705.0,857.34,651.26
2016,1,31,12,15,944.5,87.0,3.05,23.0,713.5,856.87,650.2
2016,1,31,12,30,947.0,87.0,3.0,23.0,722.0,852.76,646.81
2016,1,31,12,45,947.5,87.0,3.0,23.5,722.0,843.42,639.08
2016,1,31,13,0,948.0,87.0,3.0,24.0,722.0,830.49,629.06
2016,1,31,13,15,945.0,86.5,2.9,24.0,713.0,810.82,615.16
2016,1,31,13,30,942.0,86.0,2.8,24.0,704.0,787.82,599.1
2016,1,31,13,45,937.5,85.0,2.75,24.5,687.0,760.01,578.9
2016,1,31,14,0,933.0,84.0,2.7,25.0,670.0,729.19,556.7
2016,1,31,14,15,924.5,82.5,2.5,25.0,644.5,692.39,529.9
2016,1,31,14,30,916.0,81.0,2.3,25.0,619.0,653.18,500.08
2016,1,31,14,45,905.0,79.0,2.15,25.0,586.0,609.81,466.99
2016,1,31,15,0,894.0,77.0,2.0,25.0,553.0,564.67,431.91
2016,1,31,15,15,876.5,74.5,1.8,24.5,513.5,514.25,392.71
2016,1,31,15,30,859.0,72.0,1.6,24.0,474.0,463.08,351.85
2016,1,31,15,45,834.0,69.0,1.4,24.0,428.5,407.76,306.15
2016,1,31,16,0,809.0,66.0,1.2,24.0,383.0,353.11,259.9
2016,1,31,16,15,773.0,62.5,1.15,23.0,333.5,295.65,212.0
2016,1,31,16,30,737.0,59.0,1.1,22.0,284.0,240.68,165.15
2016,1,31,16,45,680.5,53.5,1.05,21.5,232.5,182.66,116.49
2016,1,31,17,0,624.0,48.0,1.0,21.0,181.0,130.16,74.33
2016,1,31,17,15,529.5,40.0,1.05,20.0,131.0,76.59,37.34
2016,1,31,17,30,435.0,32.0,1.1,19.0,81.0,34.88,15.94
2016,1,31,17,45,217.5,16.0,1.15,18.5,40.5,11.77,0.26
2016,1,31,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
