Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,193.5,19.0,1.45,11.0,41.5,92.99,44.05
2016,2,1,8,0,387.0,38.0,1.6,12.0,83.0,196.97,148.4
2016,2,1,8,15,483.0,47.0,1.75,12.5,132.5,265.32,210.0
2016,2,1,8,30,579.0,56.0,1.9,13.0,182.0,341.98,276.71
2016,2,1,8,45,642.0,61.5,2.1,14.0,234.0,405.76,331.1
2016,2,1,9,0,705.0,67.0,2.3,15.0,286.0,473.42,386.62
2016,2,1,9,15,353.0,101.0,2.6,15.5,211.0,332.1,273.18
2016,2,1,9,30,1.0,135.0,2.9,16.0,136.0,136.55,108.46
2016,2,1,9,45,4.0,149.5,3.25,17.0,152.0,152.88,121.57
2016,2,1,10,0,7.0,164.0,3.6,18.0,168.0,169.44,134.33
2016,2,1,10,15,11.0,180.0,3.9,18.5,186.5,188.5,149.23
2016,2,1,10,30,15.0,196.0,4.2,19.0,205.0,207.74,164.15
2016,2,1,10,45,130.5,235.0,4.5,19.5,312.0,353.38,281.96
2016,2,1,11,0,246.0,274.0,4.8,20.0,419.0,487.44,386.99
2016,2,1,11,15,580.5,183.0,5.05,20.0,545.0,669.87,533.26
2016,2,1,11,30,915.0,92.0,5.3,20.0,671.0,838.04,659.34
2016,2,1,11,45,916.0,95.0,5.55,20.5,687.0,846.81,664.09
2016,2,1,12,0,917.0,98.0,5.8,21.0,703.0,852.01,667.2
2016,2,1,12,15,919.5,98.5,5.95,21.0,711.5,852.11,667.56
2016,2,1,12,30,922.0,99.0,6.1,21.0,720.0,848.64,665.48
2016,2,1,12,45,920.0,99.5,6.35,21.0,719.0,838.05,658.74
2016,2,1,13,0,918.0,100.0,6.6,21.0,718.0,824.0,649.52
2016,2,1,13,15,914.5,99.5,6.75,21.0,709.0,804.39,635.84
2016,2,1,13,30,911.0,99.0,6.9,21.0,700.0,781.56,619.8
2016,2,1,13,45,902.0,99.0,7.05,21.5,682.0,752.23,597.7
2016,2,1,14,0,893.0,99.0,7.2,22.0,664.0,720.24,573.6
2016,2,1,14,15,883.0,97.5,7.2,22.0,638.0,685.36,546.71
2016,2,1,14,30,873.0,96.0,7.2,22.0,612.0,646.13,515.76
2016,2,1,14,45,855.0,95.5,7.2,22.0,578.0,601.31,479.89
2016,2,1,15,0,837.0,95.0,7.2,22.0,544.0,555.38,442.46
2016,2,1,15,15,817.5,92.0,6.9,21.5,504.5,505.35,401.49
2016,2,1,15,30,798.0,89.0,6.6,21.0,465.0,454.99,359.26
2016,2,1,15,45,765.0,86.5,6.3,21.0,419.0,399.6,311.55
2016,2,1,16,0,732.0,84.0,6.0,21.0,373.0,344.97,263.68
2016,2,1,16,15,691.5,79.0,5.45,20.5,324.0,288.22,214.01
2016,2,1,16,30,651.0,74.0,4.9,20.0,275.0,234.6,166.69
2016,2,1,16,45,584.5,67.5,4.4,19.5,224.0,177.96,118.58
2016,2,1,17,0,518.0,61.0,3.9,19.0,173.0,128.09,78.22
2016,2,1,17,15,422.0,50.5,3.75,18.5,125.5,79.15,43.62
2016,2,1,17,30,326.0,40.0,3.6,18.0,78.0,41.13,22.27
2016,2,1,17,45,163.0,20.0,3.45,18.0,39.0,15.45,3.16
2016,2,1,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,7,45,243.0,17.0,3.15,9.0,46.0,106.28,54.98
2016,2,2,8,0,486.0,34.0,3.5,10.0,92.0,228.87,174.75
2016,2,2,8,15,580.0,41.5,3.75,10.5,144.5,296.18,237.54
2016,2,2,8,30,674.0,49.0,4.0,11.0,197.0,375.34,308.18
2016,2,2,8,45,729.5,54.0,4.3,12.0,250.5,439.55,364.57
2016,2,2,9,0,785.0,59.0,4.6,13.0,304.0,506.71,421.33
2016,2,2,9,15,820.0,62.5,4.95,13.5,355.5,562.58,468.2
2016,2,2,9,30,855.0,66.0,5.3,14.0,407.0,618.74,514.03
2016,2,2,9,45,878.5,69.0,5.7,14.5,453.5,666.63,552.4
2016,2,2,10,0,902.0,72.0,6.1,15.0,500.0,708.91,584.37
2016,2,2,10,15,919.0,74.5,6.05,15.5,541.0,748.48,612.03
2016,2,2,10,30,936.0,77.0,6.0,16.0,582.0,785.76,637.53
2016,2,2,10,45,946.5,79.0,5.95,16.5,616.0,814.94,656.62
2016,2,2,11,0,957.0,81.0,5.9,17.0,650.0,841.05,673.29
2016,2,2,11,15,965.5,82.0,5.85,17.0,676.0,861.19,686.79
2016,2,2,11,30,974.0,83.0,5.8,17.0,702.0,877.86,697.81
2016,2,2,11,45,976.5,85.0,5.8,17.5,719.5,887.19,702.47
2016,2,2,12,0,979.0,87.0,5.8,18.0,737.0,892.75,704.53
2016,2,2,12,15,981.5,87.5,5.7,18.0,746.0,892.85,703.61
2016,2,2,12,30,984.0,88.0,5.6,18.0,755.0,889.13,700.1
2016,2,2,12,45,983.0,88.0,5.55,18.0,754.5,878.29,691.87
2016,2,2,13,0,982.0,88.0,5.5,18.0,754.0,863.73,681.12
2016,2,2,13,15,979.5,88.0,5.4,18.0,745.0,844.39,666.76
2016,2,2,13,30,977.0,88.0,5.3,18.0,736.0,821.56,649.99
2016,2,2,13,45,971.0,87.0,5.25,18.5,718.0,791.76,627.21
2016,2,2,14,0,965.0,86.0,5.2,19.0,700.0,758.92,602.31
2016,2,2,14,15,956.5,85.0,5.05,18.5,673.5,721.55,575.53
2016,2,2,14,30,948.0,84.0,4.9,18.0,647.0,681.65,544.97
2016,2,2,14,45,935.5,82.0,4.8,18.0,613.0,636.07,508.64
2016,2,2,15,0,923.0,80.0,4.7,18.0,579.0,588.72,470.23
2016,2,2,15,15,905.5,78.0,4.35,17.5,538.0,537.37,427.95
2016,2,2,15,30,888.0,76.0,4.0,17.0,497.0,485.19,384.15
2016,2,2,15,45,863.0,73.0,3.7,17.0,450.0,428.21,335.05
2016,2,2,16,0,838.0,70.0,3.4,17.0,403.0,371.85,285.33
2016,2,2,16,15,801.5,66.0,2.95,16.0,352.0,311.9,232.84
2016,2,2,16,30,765.0,62.0,2.5,15.0,301.0,254.47,181.68
2016,2,2,16,45,708.5,56.5,2.1,14.0,247.5,194.51,129.5
2016,2,2,17,0,652.0,51.0,1.7,13.0,194.0,140.05,84.0
2016,2,2,17,15,556.0,43.0,1.7,12.0,142.0,84.09,43.49
2016,2,2,17,30,460.0,35.0,1.7,11.0,90.0,40.31,19.62
2016,2,2,17,45,230.0,17.5,1.75,10.5,45.0,12.88,2.64
2016,2,2,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,245.0,17.0,4.85,2.5,47.0,107.72,60.81
2016,2,3,8,0,490.0,34.0,5.2,3.0,94.0,231.17,182.25
2016,2,3,8,15,580.5,42.0,5.35,3.5,146.5,298.09,246.7
2016,2,3,8,30,671.0,50.0,5.5,4.0,199.0,376.45,319.11
2016,2,3,8,45,732.0,54.5,5.65,4.5,253.5,442.94,379.89
2016,2,3,9,0,793.0,59.0,5.8,5.0,308.0,512.82,441.57
2016,2,3,9,15,603.0,100.0,5.7,5.5,307.5,482.3,415.15
2016,2,3,9,30,413.0,141.0,5.6,6.0,307.0,429.35,368.3
2016,2,3,9,45,665.0,105.0,5.55,7.0,407.0,571.95,488.61
2016,2,3,10,0,917.0,69.0,5.5,8.0,507.0,718.01,605.31
2016,2,3,10,15,933.0,71.0,5.45,8.0,548.0,756.83,633.5
2016,2,3,10,30,949.0,73.0,5.4,8.0,589.0,793.27,660.01
2016,2,3,10,45,962.0,74.0,5.4,8.5,623.0,823.6,680.61
2016,2,3,11,0,975.0,75.0,5.4,9.0,657.0,850.92,698.78
2016,2,3,11,15,982.0,76.0,5.35,9.5,683.0,870.22,710.55
2016,2,3,11,30,989.0,77.0,5.3,10.0,709.0,885.96,719.68
2016,2,3,11,45,991.5,78.5,5.3,10.5,726.5,894.92,724.15
2016,2,3,12,0,994.0,80.0,5.3,11.0,744.0,900.04,725.94
2016,2,3,12,15,996.0,80.5,5.2,11.0,752.5,899.8,724.66
2016,2,3,12,30,998.0,81.0,5.1,11.0,761.0,895.68,720.7
2016,2,3,12,45,996.0,81.5,5.1,11.5,760.5,884.51,711.02
2016,2,3,13,0,994.0,82.0,5.1,12.0,760.0,869.59,698.77
2016,2,3,13,15,991.5,82.0,5.05,12.0,751.0,850.08,684.31
2016,2,3,13,30,989.0,82.0,5.0,12.0,742.0,827.03,667.32
2016,2,3,13,45,982.0,82.0,4.95,12.0,723.5,797.3,645.42
2016,2,3,14,0,975.0,82.0,4.9,12.0,705.0,764.52,621.24
2016,2,3,14,15,967.0,80.5,4.85,12.0,679.0,726.62,593.13
2016,2,3,14,30,959.0,79.0,4.8,12.0,653.0,686.14,560.83
2016,2,3,14,45,946.0,78.0,4.8,12.0,619.0,640.85,524.28
2016,2,3,15,0,933.0,77.0,4.8,12.0,585.0,593.79,485.51
2016,2,3,15,15,916.5,75.0,4.7,11.5,544.0,542.45,442.92
2016,2,3,15,30,900.0,73.0,4.6,11.0,503.0,490.2,398.36
2016,2,3,15,45,877.0,70.0,4.5,11.0,456.5,433.3,348.11
2016,2,3,16,0,854.0,67.0,4.4,11.0,410.0,376.86,297.02
2016,2,3,16,15,820.0,63.0,3.95,10.0,359.0,316.73,242.65
2016,2,3,16,30,786.0,59.0,3.5,9.0,308.0,258.81,189.54
2016,2,3,16,45,733.5,54.0,3.05,8.5,254.5,198.78,135.33
2016,2,3,17,0,681.0,49.0,2.6,8.0,201.0,143.78,87.71
2016,2,3,17,15,593.0,41.5,2.45,7.0,148.5,88.68,46.63
2016,2,3,17,30,505.0,34.0,2.3,6.0,96.0,43.54,21.4
2016,2,3,17,45,331.5,22.0,2.2,5.5,54.5,16.92,6.2
2016,2,3,18,0,158.0,10.0,2.1,5.0,13.0,9.83,0.0
2016,2,3,18,15,79.0,5.0,2.15,5.0,6.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,103.0,5.5,1.05,0.5,7.0,0.0,0.0
2016,2,4,7,30,206.0,11.0,1.1,1.0,14.0,64.06,0.0
2016,2,4,7,45,376.0,22.0,1.2,2.0,57.0,152.26,91.39
2016,2,4,8,0,546.0,33.0,1.3,3.0,100.0,247.53,193.53
2016,2,4,8,15,631.5,40.0,1.3,3.5,153.5,318.17,259.5
2016,2,4,8,30,717.0,47.0,1.3,4.0,207.0,395.71,328.66
2016,2,4,8,45,766.5,52.0,1.35,5.0,261.5,459.11,383.47
2016,2,4,9,0,816.0,57.0,1.4,6.0,316.0,524.9,437.68
2016,2,4,9,15,848.5,60.5,1.45,6.5,368.0,580.82,482.68
2016,2,4,9,30,881.0,64.0,1.5,7.0,420.0,632.8,523.18
2016,2,4,9,45,903.0,66.5,1.6,8.0,467.0,680.06,557.83
2016,2,4,10,0,925.0,69.0,1.7,9.0,514.0,725.9,588.92
2016,2,4,10,15,941.0,71.0,1.8,9.5,555.0,765.05,615.59
2016,2,4,10,30,957.0,73.0,1.9,10.0,596.0,801.79,640.26
2016,2,4,10,45,968.0,74.5,2.0,10.5,630.5,831.43,659.63
2016,2,4,11,0,979.0,76.0,2.1,11.0,665.0,857.94,676.75
2016,2,4,11,15,986.5,77.5,2.1,11.0,691.5,878.33,689.83
2016,2,4,11,30,994.0,79.0,2.1,11.0,718.0,895.12,700.52
2016,2,4,11,45,989.5,84.0,2.15,11.5,734.0,902.36,703.87
2016,2,4,12,0,985.0,89.0,2.2,12.0,750.0,905.64,704.71
2016,2,4,12,15,987.5,89.0,2.15,12.0,759.0,905.23,703.46
2016,2,4,12,30,990.0,89.0,2.1,12.0,768.0,900.98,699.73
2016,2,4,12,45,992.0,88.0,2.1,12.0,768.5,891.4,693.01
2016,2,4,13,0,994.0,87.0,2.1,12.0,769.0,878.01,683.82
2016,2,4,13,15,991.5,87.0,2.0,12.0,760.0,858.46,669.48
2016,2,4,13,30,989.0,87.0,1.9,12.0,751.0,835.36,652.8
2016,2,4,13,45,986.0,85.0,1.85,12.5,733.5,806.33,631.36
2016,2,4,14,0,983.0,83.0,1.8,13.0,716.0,774.05,607.73
2016,2,4,14,15,975.0,82.0,1.75,13.0,689.5,736.37,581.34
2016,2,4,14,30,967.0,81.0,1.7,13.0,663.0,696.07,551.02
2016,2,4,14,45,947.0,82.0,1.65,13.0,627.0,648.31,514.3
2016,2,4,15,0,927.0,83.0,1.6,13.0,591.0,599.28,475.83
2016,2,4,15,15,910.0,80.5,1.45,12.5,550.0,547.3,434.42
2016,2,4,15,30,893.0,78.0,1.3,12.0,509.0,494.43,391.11
2016,2,4,15,45,869.0,75.0,1.2,12.0,462.0,437.38,342.88
2016,2,4,16,0,845.0,72.0,1.1,12.0,415.0,380.82,293.73
2016,2,4,16,15,809.5,68.0,1.0,11.0,363.5,320.51,241.55
2016,2,4,16,30,774.0,64.0,0.9,10.0,312.0,262.6,190.23
2016,2,4,16,45,720.5,58.5,0.85,9.5,258.0,202.34,137.32
2016,2,4,17,0,667.0,53.0,0.8,9.0,204.0,147.25,90.51
2016,2,4,17,15,578.0,45.0,0.9,8.0,151.0,90.44,48.25
2016,2,4,17,30,489.0,37.0,1.0,7.0,98.0,45.08,22.41
2016,2,4,17,45,318.5,24.0,1.15,6.5,56.5,18.68,8.06
2016,2,4,18,0,148.0,11.0,1.3,6.0,15.0,10.81,0.0
2016,2,4,18,15,74.0,5.5,1.3,5.5,7.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,72.5,5.5,1.6,1.0,7.0,0.0,0.0
2016,2,5,7,30,145.0,11.0,1.9,2.0,14.0,48.53,0.0
2016,2,5,7,45,312.5,24.0,2.25,3.0,56.0,139.24,87.02
2016,2,5,8,0,480.0,37.0,2.6,4.0,98.0,232.67,183.13
2016,2,5,8,15,568.0,45.0,2.6,4.5,150.0,301.89,247.85
2016,2,5,8,30,656.0,53.0,2.6,5.0,202.0,375.62,314.5
2016,2,5,8,45,705.0,59.5,2.65,6.0,255.0,438.04,369.19
2016,2,5,9,0,754.0,66.0,2.7,7.0,308.0,502.9,423.54
2016,2,5,9,15,788.5,70.0,3.15,8.0,358.5,558.34,469.42
2016,2,5,9,30,823.0,74.0,3.6,9.0,409.0,614.08,514.1
2016,2,5,9,45,843.0,78.5,4.05,10.0,455.0,660.66,550.22
2016,2,5,10,0,863.0,83.0,4.5,11.0,501.0,705.78,584.14
2016,2,5,10,15,880.0,85.5,4.45,11.0,541.5,744.68,612.07
2016,2,5,10,30,897.0,88.0,4.4,11.0,582.0,781.35,638.0
2016,2,5,10,45,906.0,91.0,4.4,11.5,615.0,805.25,653.19
2016,2,5,11,0,915.0,94.0,4.4,12.0,648.0,830.75,669.59
2016,2,5,11,15,923.5,95.5,4.35,12.0,674.0,850.99,682.97
2016,2,5,11,30,932.0,97.0,4.3,12.0,700.0,867.9,693.97
2016,2,5,11,45,935.0,99.0,4.25,12.5,717.0,877.41,698.33
2016,2,5,12,0,938.0,101.0,4.2,13.0,734.0,883.28,700.22
2016,2,5,12,15,940.5,101.5,4.15,13.0,742.5,883.45,699.66
2016,2,5,12,30,943.0,102.0,4.1,13.0,751.0,879.95,696.62
2016,2,5,12,45,831.0,140.0,4.05,13.5,712.0,824.91,655.02
2016,2,5,13,0,719.0,178.0,4.0,14.0,673.0,766.69,610.95
2016,2,5,13,15,827.0,140.0,3.95,14.0,703.0,793.95,631.77
2016,2,5,13,30,935.0,102.0,3.9,14.0,733.0,813.69,646.21
2016,2,5,13,45,768.0,151.5,3.9,14.0,662.0,724.58,579.93
2016,2,5,14,0,601.0,201.0,3.9,14.0,591.0,633.15,508.23
2016,2,5,14,15,752.5,149.5,3.85,14.0,618.5,663.27,533.68
2016,2,5,14,30,904.0,98.0,3.8,14.0,646.0,678.03,546.03
2016,2,5,14,45,881.5,99.5,3.75,14.0,610.5,631.07,508.54
2016,2,5,15,0,859.0,101.0,3.7,14.0,575.0,583.22,469.96
2016,2,5,15,15,840.0,98.0,3.55,13.5,534.5,532.08,428.63
2016,2,5,15,30,821.0,95.0,3.4,13.0,494.0,480.49,385.78
2016,2,5,15,45,792.0,91.5,3.3,13.0,447.5,424.09,337.4
2016,2,5,16,0,763.0,88.0,3.2,13.0,401.0,367.95,288.13
2016,2,5,16,15,725.0,83.0,2.75,12.0,350.5,309.72,236.96
2016,2,5,16,30,687.0,78.0,2.3,11.0,300.0,254.31,187.42
2016,2,5,16,45,626.0,71.0,1.9,10.0,247.0,195.44,136.05
2016,2,5,17,0,565.0,64.0,1.5,9.0,194.0,142.72,91.56
2016,2,5,17,15,474.5,53.5,1.5,8.5,143.5,90.5,52.35
2016,2,5,17,30,384.0,43.0,1.5,8.0,93.0,48.59,27.03
2016,2,5,17,45,233.5,27.5,1.5,7.5,53.5,21.94,11.01
2016,2,5,18,0,83.0,12.0,1.5,7.0,14.0,11.8,0.0
2016,2,5,18,15,41.5,6.0,1.5,6.5,7.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,80.5,6.0,5.4,3.5,8.0,0.0,0.0
2016,2,6,7,30,161.0,12.0,5.5,4.0,16.0,53.94,0.0
2016,2,6,7,45,324.5,24.5,5.65,4.5,58.0,144.78,93.45
2016,2,6,8,0,488.0,37.0,5.8,5.0,100.0,236.54,187.21
2016,2,6,8,15,575.5,45.0,6.2,5.5,152.5,306.16,253.28
2016,2,6,8,30,663.0,53.0,6.6,6.0,205.0,380.37,321.94
2016,2,6,8,45,713.0,59.0,7.0,7.0,258.5,443.21,378.8
2016,2,6,9,0,763.0,65.0,7.4,8.0,312.0,508.57,435.82
2016,2,6,9,15,798.0,69.0,7.5,8.5,363.5,564.79,483.93
2016,2,6,9,30,833.0,73.0,7.6,9.0,415.0,621.34,530.91
2016,2,6,9,45,859.0,75.5,7.75,9.5,462.0,670.07,570.43
2016,2,6,10,0,885.0,78.0,7.9,10.0,509.0,717.7,606.71
2016,2,6,10,15,901.5,80.5,7.85,10.5,550.5,752.46,631.56
2016,2,6,10,30,918.0,83.0,7.8,11.0,592.0,789.3,657.8
2016,2,6,10,45,931.0,84.5,7.75,11.5,626.0,819.75,678.76
2016,2,6,11,0,944.0,86.0,7.7,12.0,660.0,847.27,697.33
2016,2,6,11,15,952.0,87.5,7.6,12.0,686.5,867.63,711.48
2016,2,6,11,30,960.0,89.0,7.5,12.0,713.0,884.53,723.05
2016,2,6,11,45,968.5,88.0,7.45,12.0,731.5,895.48,730.37
2016,2,6,12,0,977.0,87.0,7.4,12.0,750.0,902.76,735.06
2016,2,6,12,15,979.5,87.5,7.25,12.0,759.5,902.98,734.16
2016,2,6,12,30,982.0,88.0,7.1,12.0,769.0,899.37,730.55
2016,2,6,12,45,982.5,88.0,7.0,12.5,769.0,889.78,721.42
2016,2,6,13,0,983.0,88.0,6.9,13.0,769.0,876.42,709.68
2016,2,6,13,15,981.0,87.5,6.75,13.0,760.0,856.88,694.57
2016,2,6,13,30,979.0,87.0,6.6,13.0,751.0,833.8,676.94
2016,2,6,13,45,974.0,86.0,6.45,13.0,733.5,804.57,654.74
2016,2,6,14,0,969.0,85.0,6.3,13.0,716.0,772.2,630.21
2016,2,6,14,15,961.0,84.0,6.15,13.0,690.0,734.85,601.86
2016,2,6,14,30,953.0,83.0,6.0,13.0,664.0,694.91,569.78
2016,2,6,14,45,936.0,83.5,5.85,13.0,629.0,648.74,531.82
2016,2,6,15,0,919.0,84.0,5.7,13.0,594.0,601.11,492.04
2016,2,6,15,15,902.0,81.5,5.45,12.5,553.0,549.28,448.8
2016,2,6,15,30,885.0,79.0,5.2,12.0,512.0,496.56,403.73
2016,2,6,15,45,861.5,76.0,5.0,12.0,465.5,439.87,353.7
2016,2,6,16,0,838.0,73.0,4.8,12.0,419.0,383.62,302.93
2016,2,6,16,15,804.0,69.0,4.2,11.0,368.0,323.85,249.07
2016,2,6,16,30,770.0,65.0,3.6,10.0,317.0,266.33,196.49
2016,2,6,16,45,720.0,59.0,3.05,9.5,263.0,206.14,142.22
2016,2,6,17,0,670.0,53.0,2.5,9.0,209.0,150.74,93.99
2016,2,6,17,15,585.0,45.5,2.25,8.0,156.5,94.1,50.86
2016,2,6,17,30,500.0,38.0,2.0,7.0,104.0,48.44,24.01
2016,2,6,17,45,343.0,25.5,1.8,6.5,61.0,19.78,9.87
2016,2,6,18,0,186.0,13.0,1.6,6.0,18.0,12.78,0.0
2016,2,6,18,15,93.0,6.5,1.55,5.5,9.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,59.5,7.0,2.95,1.5,8.5,0.0,0.0
2016,2,7,7,30,119.0,14.0,3.0,2.0,17.0,45.13,0.0
2016,2,7,7,45,282.0,28.0,3.05,2.5,59.0,136.26,91.18
2016,2,7,8,0,445.0,42.0,3.1,3.0,101.0,227.0,180.84
2016,2,7,8,15,534.0,51.0,3.15,3.5,153.0,296.86,245.96
2016,2,7,8,30,623.0,60.0,3.2,4.0,205.0,374.28,315.86
2016,2,7,8,45,687.0,64.5,3.3,5.0,260.0,440.64,374.1
2016,2,7,9,0,751.0,69.0,3.4,6.0,315.0,508.22,431.24
2016,2,7,9,15,786.5,73.5,3.55,7.0,366.5,565.02,477.58
2016,2,7,9,30,822.0,78.0,3.7,8.0,418.0,622.21,522.6
2016,2,7,9,45,850.0,80.0,3.9,9.0,465.5,671.5,560.23
2016,2,7,10,0,878.0,82.0,4.1,10.0,513.0,719.8,594.75
2016,2,7,10,15,895.0,84.5,4.25,10.5,554.0,759.32,622.87
2016,2,7,10,30,912.0,87.0,4.4,11.0,595.0,791.93,645.57
2016,2,7,10,45,925.5,88.0,4.6,12.0,629.5,822.12,665.44
2016,2,7,11,0,939.0,89.0,4.8,13.0,664.0,849.44,683.05
2016,2,7,11,15,946.5,90.5,4.9,13.5,690.0,869.36,695.84
2016,2,7,11,30,954.0,92.0,5.0,14.0,716.0,885.84,706.2
2016,2,7,11,45,956.0,94.5,5.1,14.5,733.0,895.31,711.56
2016,2,7,12,0,958.0,97.0,5.2,15.0,750.0,901.05,714.37
2016,2,7,12,15,960.5,97.0,5.2,15.0,759.0,900.71,713.66
2016,2,7,12,30,963.0,97.0,5.2,15.0,768.0,896.62,710.42
2016,2,7,12,45,964.0,96.5,5.2,15.5,768.0,887.01,702.0
2016,2,7,13,0,965.0,96.0,5.2,16.0,768.0,873.71,691.08
2016,2,7,13,15,962.0,95.5,5.1,16.0,759.0,853.63,676.12
2016,2,7,13,30,959.0,95.0,5.0,16.0,750.0,830.11,658.79
2016,2,7,13,45,955.5,93.5,4.95,16.5,732.5,801.85,637.13
2016,2,7,14,0,952.0,92.0,4.9,17.0,715.0,770.44,613.25
2016,2,7,14,15,943.5,90.5,4.75,17.0,689.0,732.66,585.36
2016,2,7,14,30,935.0,89.0,4.6,17.0,663.0,692.38,553.84
2016,2,7,14,45,924.0,86.5,4.45,17.0,629.0,647.28,517.95
2016,2,7,15,0,913.0,84.0,4.3,17.0,595.0,600.33,479.96
2016,2,7,15,15,896.0,82.0,3.95,16.5,554.0,549.17,438.36
2016,2,7,15,30,879.0,80.0,3.6,16.0,513.0,497.13,395.1
2016,2,7,15,45,855.5,76.5,3.25,16.0,466.5,440.09,346.13
2016,2,7,16,0,832.0,73.0,2.9,16.0,420.0,383.53,296.44
2016,2,7,16,15,798.0,69.0,2.65,15.0,368.5,323.93,244.58
2016,2,7,16,30,764.0,65.0,2.4,14.0,317.0,266.59,193.58
2016,2,7,16,45,712.0,59.5,2.2,13.0,263.5,206.63,141.0
2016,2,7,17,0,660.0,54.0,2.0,12.0,210.0,151.69,94.16
2016,2,7,17,15,575.5,46.0,2.0,11.0,157.5,94.92,51.19
2016,2,7,17,30,491.0,38.0,2.0,10.0,105.0,49.13,24.03
2016,2,7,17,45,333.5,26.0,2.0,9.5,62.0,20.07,10.3
2016,2,7,18,0,176.0,14.0,2.0,9.0,19.0,13.76,0.0
2016,2,7,18,15,88.0,7.0,2.0,9.0,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,10.0,4.15,3.5,10.0,0.0,0.0
2016,2,8,7,30,0.0,20.0,4.3,4.0,20.0,19.66,0.0
2016,2,8,7,45,279.5,27.0,4.45,5.0,64.5,135.87,92.38
2016,2,8,8,0,559.0,34.0,4.6,6.0,109.0,258.09,204.13
2016,2,8,8,15,640.0,40.5,4.9,6.5,163.0,327.79,270.03
2016,2,8,8,30,721.0,47.0,5.2,7.0,217.0,404.03,339.82
2016,2,8,8,45,769.5,51.5,5.55,8.0,271.5,467.18,396.27
2016,2,8,9,0,818.0,56.0,5.9,9.0,326.0,532.67,452.6
2016,2,8,9,15,758.0,70.5,5.9,9.5,351.5,546.59,464.41
2016,2,8,9,30,698.0,85.0,5.9,10.0,377.0,555.82,471.17
2016,2,8,9,45,665.5,106.0,5.95,10.5,409.0,582.0,490.94
2016,2,8,10,0,633.0,127.0,6.0,11.0,441.0,603.23,505.98
2016,2,8,10,15,600.0,150.5,5.95,11.0,466.5,622.15,519.37
2016,2,8,10,30,567.0,174.0,5.9,11.0,492.0,633.84,526.85
2016,2,8,10,45,591.5,177.5,5.9,11.5,526.5,667.83,552.25
2016,2,8,11,0,616.0,181.0,5.9,12.0,561.0,703.94,578.75
2016,2,8,11,15,804.0,128.0,5.95,12.5,644.0,803.01,654.65
2016,2,8,11,30,992.0,75.0,6.0,13.0,727.0,900.8,725.96
2016,2,8,11,45,991.0,79.0,6.1,13.5,744.5,909.88,730.58
2016,2,8,12,0,990.0,83.0,6.2,14.0,762.0,915.03,732.87
2016,2,8,12,15,993.0,83.0,6.2,14.0,771.5,915.16,732.5
2016,2,8,12,30,996.0,83.0,6.2,14.0,781.0,911.4,729.45
2016,2,8,12,45,998.5,81.5,6.25,14.5,781.5,901.7,721.06
2016,2,8,13,0,1001.0,80.0,6.3,15.0,782.0,888.14,710.0
2016,2,8,13,15,999.0,80.0,6.25,15.0,773.5,868.85,695.71
2016,2,8,13,30,997.0,80.0,6.2,15.0,765.0,845.94,678.86
2016,2,8,13,45,995.0,78.0,6.2,15.0,747.5,817.38,658.08
2016,2,8,14,0,993.0,76.0,6.2,15.0,730.0,785.46,634.76
2016,2,8,14,15,986.0,75.0,6.15,15.0,704.0,747.98,606.99
2016,2,8,14,30,979.0,74.0,6.1,15.0,678.0,707.75,576.13
2016,2,8,14,45,970.5,71.5,6.1,15.0,644.5,662.53,539.79
2016,2,8,15,0,962.0,69.0,6.1,15.0,611.0,615.11,500.91
2016,2,8,15,15,947.5,67.0,5.95,14.5,570.0,563.15,457.98
2016,2,8,15,30,933.0,65.0,5.8,14.0,529.0,510.02,412.91
2016,2,8,15,45,914.0,62.0,5.7,14.0,482.0,453.09,362.85
2016,2,8,16,0,895.0,59.0,5.6,14.0,435.0,396.02,311.39
2016,2,8,16,15,865.0,56.0,5.1,13.0,383.5,335.58,256.9
2016,2,8,16,30,835.0,53.0,4.6,12.0,332.0,276.78,202.86
2016,2,8,16,45,791.0,48.5,4.1,11.5,277.5,214.27,145.99
2016,2,8,17,0,747.0,44.0,3.6,11.0,223.0,156.89,95.44
2016,2,8,17,15,669.5,38.5,3.3,10.0,169.0,99.62,51.37
2016,2,8,17,30,592.0,33.0,3.0,9.0,115.0,50.98,22.74
2016,2,8,17,45,440.0,23.5,2.7,8.0,69.0,19.12,9.91
2016,2,8,18,0,288.0,14.0,2.4,7.0,23.0,13.76,0.0
2016,2,8,18,15,144.0,7.0,2.3,6.5,11.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,126.0,6.5,3.05,3.0,10.5,0.0,0.0
2016,2,9,7,30,252.0,13.0,3.3,4.0,21.0,80.16,0.0
2016,2,9,7,45,408.0,23.0,3.55,5.0,66.0,170.13,117.83
2016,2,9,8,0,564.0,33.0,3.8,6.0,111.0,260.23,205.93
2016,2,9,8,15,642.5,39.5,3.7,6.5,164.5,329.22,270.57
2016,2,9,8,30,721.0,46.0,3.6,7.0,218.0,404.61,338.46
2016,2,9,8,45,768.0,50.0,3.5,8.0,272.0,466.53,392.3
2016,2,9,9,0,815.0,54.0,3.4,9.0,326.0,530.68,445.45
2016,2,9,9,15,845.5,57.0,3.6,10.0,377.0,581.58,486.69
2016,2,9,9,30,876.0,60.0,3.8,11.0,428.0,636.08,529.18
2016,2,9,9,45,896.5,62.5,4.05,12.5,474.5,682.81,562.23
2016,2,9,10,0,917.0,65.0,4.3,14.0,521.0,728.03,592.82
2016,2,9,10,15,931.5,67.0,4.4,14.5,562.0,766.4,619.33
2016,2,9,10,30,946.0,69.0,4.5,15.0,603.0,802.29,643.78
2016,2,9,10,45,955.5,70.5,4.6,15.5,636.5,830.95,662.72
2016,2,9,11,0,965.0,72.0,4.7,16.0,670.0,856.44,679.34
2016,2,9,11,15,972.0,73.0,4.75,16.0,696.0,875.99,692.66
2016,2,9,11,30,979.0,74.0,4.8,16.0,722.0,891.98,703.53
2016,2,9,11,45,973.0,80.0,4.85,16.5,737.5,899.1,706.79
2016,2,9,12,0,967.0,86.0,4.9,17.0,753.0,902.26,707.41
2016,2,9,12,15,969.5,86.5,4.9,17.0,762.0,902.56,707.18
2016,2,9,12,30,972.0,87.0,4.9,17.0,771.0,899.06,704.41
2016,2,9,12,45,972.5,86.5,4.9,17.5,771.0,889.03,695.77
2016,2,9,13,0,973.0,86.0,4.9,18.0,771.0,875.26,684.66
2016,2,9,13,15,970.5,85.5,4.85,18.0,762.0,855.46,670.38
2016,2,9,13,30,968.0,85.0,4.8,18.0,753.0,832.15,653.7
2016,2,9,13,45,964.0,83.5,4.75,18.5,735.5,803.3,631.84
2016,2,9,14,0,960.0,82.0,4.7,19.0,718.0,771.28,607.78
2016,2,9,14,15,951.5,81.0,4.6,19.0,692.0,733.72,580.59
2016,2,9,14,30,943.0,80.0,4.5,19.0,666.0,693.62,550.46
2016,2,9,14,45,929.5,79.5,4.45,19.0,632.0,648.67,515.38
2016,2,9,15,0,916.0,79.0,4.4,19.0,598.0,602.02,478.25
2016,2,9,15,15,899.5,76.5,4.05,18.5,557.5,550.33,436.57
2016,2,9,15,30,883.0,74.0,3.7,18.0,517.0,497.78,393.29
2016,2,9,15,45,862.5,71.0,3.4,18.0,470.5,442.0,345.73
2016,2,9,16,0,842.0,68.0,3.1,18.0,424.0,386.52,297.25
2016,2,9,16,15,809.5,64.0,2.7,17.0,373.5,326.63,245.29
2016,2,9,16,30,777.0,60.0,2.3,16.0,323.0,268.82,194.03
2016,2,9,16,45,731.0,55.0,1.9,15.0,269.5,209.56,141.93
2016,2,9,17,0,685.0,50.0,1.5,14.0,216.0,154.61,94.85
2016,2,9,17,15,605.5,43.0,1.5,13.0,163.5,99.05,52.71
2016,2,9,17,30,526.0,36.0,1.5,12.0,111.0,52.46,24.86
2016,2,9,17,45,380.0,25.5,1.5,11.5,67.0,19.27,10.09
2016,2,9,18,0,234.0,15.0,1.5,11.0,23.0,14.74,0.0
2016,2,9,18,15,117.0,7.5,1.45,11.0,11.5,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,112.5,7.0,1.25,4.0,11.0,0.0,0.0
2016,2,10,7,30,225.0,14.0,1.5,5.0,22.0,74.37,0.0
2016,2,10,7,45,377.0,25.0,1.75,6.0,66.5,166.51,116.95
2016,2,10,8,0,529.0,36.0,2.0,7.0,111.0,251.49,198.14
2016,2,10,8,15,609.5,43.0,2.1,7.5,164.0,320.6,261.66
2016,2,10,8,30,690.0,50.0,2.2,8.0,217.0,396.26,328.7
2016,2,10,8,45,738.5,54.5,2.3,9.0,271.0,458.39,381.98
2016,2,10,9,0,787.0,59.0,2.4,10.0,325.0,522.92,434.94
2016,2,10,9,15,819.0,62.5,2.65,11.0,376.0,578.21,479.1
2016,2,10,9,30,851.0,66.0,2.9,12.0,427.0,633.59,521.86
2016,2,10,9,45,873.0,69.0,3.2,13.0,474.0,677.06,553.66
2016,2,10,10,0,895.0,72.0,3.5,14.0,521.0,723.23,585.89
2016,2,10,10,15,910.5,74.0,3.45,14.5,562.0,761.74,611.47
2016,2,10,10,30,926.0,76.0,3.4,15.0,603.0,797.89,634.95
2016,2,10,10,45,936.5,78.0,3.4,15.5,636.5,827.49,653.66
2016,2,10,11,0,947.0,80.0,3.4,16.0,670.0,854.03,670.07
2016,2,10,11,15,955.0,81.0,3.35,16.5,696.5,874.13,681.55
2016,2,10,11,30,963.0,82.0,3.3,17.0,723.0,890.75,690.62
2016,2,10,11,45,967.0,83.0,3.25,17.5,740.5,900.43,694.9
2016,2,10,12,0,971.0,84.0,3.2,18.0,758.0,906.36,696.72
2016,2,10,12,15,973.0,84.5,3.2,18.5,767.0,906.26,694.87
2016,2,10,12,30,975.0,85.0,3.2,19.0,776.0,902.35,690.59
2016,2,10,12,45,974.0,85.5,3.2,19.5,776.0,892.15,682.16
2016,2,10,13,0,973.0,86.0,3.2,20.0,776.0,878.23,671.36
2016,2,10,13,15,971.0,85.5,3.15,20.0,767.0,858.8,657.85
2016,2,10,13,30,969.0,85.0,3.1,20.0,758.0,835.84,642.02
2016,2,10,13,45,963.0,85.0,3.1,20.0,740.5,807.02,622.42
2016,2,10,14,0,957.0,85.0,3.1,20.0,723.0,775.12,600.64
2016,2,10,14,15,949.5,83.5,3.1,20.0,697.0,737.74,574.83
2016,2,10,14,30,942.0,82.0,3.1,20.0,671.0,697.75,546.1
2016,2,10,14,45,930.0,81.0,3.1,20.5,637.5,653.14,511.33
2016,2,10,15,0,918.0,80.0,3.1,21.0,604.0,606.71,474.52
2016,2,10,15,15,902.5,77.5,2.85,20.5,563.5,555.35,434.18
2016,2,10,15,30,887.0,75.0,2.6,20.0,523.0,503.04,391.99
2016,2,10,15,45,863.5,72.5,2.4,20.0,476.0,446.14,344.55
2016,2,10,16,0,840.0,70.0,2.2,20.0,429.0,389.85,296.4
2016,2,10,16,15,808.5,66.5,2.1,19.0,378.5,330.73,246.19
2016,2,10,16,30,777.0,63.0,2.0,18.0,328.0,273.57,196.34
2016,2,10,16,45,726.5,58.0,1.95,17.0,274.0,213.16,144.16
2016,2,10,17,0,676.0,53.0,1.9,16.0,220.0,157.58,97.16
2016,2,10,17,15,596.5,46.0,2.05,15.0,167.0,102.33,55.32
2016,2,10,17,30,517.0,39.0,2.2,14.0,114.0,54.1,25.81
2016,2,10,17,45,369.0,27.0,2.4,13.5,69.0,20.51,11.17
2016,2,10,18,0,221.0,15.0,2.6,13.0,24.0,11.65,0.0
2016,2,10,18,15,110.5,7.5,2.75,13.0,12.0,7.37,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,7,15,122.0,7.5,3.85,8.0,12.5,0.0,0.0
2016,2,11,7,30,244.0,15.0,4.0,9.0,25.0,80.97,0.0
2016,2,11,7,45,395.5,26.0,4.15,10.0,70.5,174.38,122.98
2016,2,11,8,0,547.0,37.0,4.3,11.0,116.0,260.56,204.01
2016,2,11,8,15,626.0,44.0,4.15,12.0,170.0,330.23,267.28
2016,2,11,8,30,705.0,51.0,4.0,13.0,224.0,406.25,333.5
2016,2,11,8,45,754.0,55.5,3.85,14.0,279.0,469.54,387.05
2016,2,11,9,0,803.0,60.0,3.7,15.0,334.0,535.22,440.04
2016,2,11,9,15,834.5,63.5,3.85,16.0,385.5,591.01,483.74
2016,2,11,9,30,866.0,67.0,4.0,17.0,437.0,646.81,525.88
2016,2,11,9,45,888.0,69.5,4.2,18.0,484.5,690.31,556.6
2016,2,11,10,0,910.0,72.0,4.4,19.0,532.0,736.48,588.01
2016,2,11,10,15,925.5,74.0,4.55,19.5,573.0,775.51,614.68
2016,2,11,10,30,941.0,76.0,4.7,20.0,614.0,812.12,639.39
2016,2,11,10,45,952.0,77.5,4.85,21.0,648.5,841.93,657.74
2016,2,11,11,0,963.0,79.0,5.0,22.0,683.0,868.64,673.77
2016,2,11,11,15,970.0,80.0,4.9,22.5,709.0,888.2,684.46
2016,2,11,11,30,977.0,81.0,4.8,23.0,735.0,904.19,692.66
2016,2,11,11,45,974.0,85.5,4.7,23.5,751.0,912.04,695.2
2016,2,11,12,0,971.0,90.0,4.6,24.0,767.0,915.98,695.19
2016,2,11,12,15,972.5,90.0,4.5,24.0,776.0,914.88,693.24
2016,2,11,12,30,974.0,90.0,4.4,24.0,785.0,909.96,689.1
2016,2,11,12,45,972.0,91.0,4.35,24.0,784.0,899.45,681.54
2016,2,11,13,0,970.0,92.0,4.3,24.0,783.0,885.23,671.59
2016,2,11,13,15,967.0,91.5,4.2,24.0,774.0,864.98,657.38
2016,2,11,13,30,964.0,91.0,4.1,24.0,765.0,841.26,640.88
2016,2,11,13,45,956.0,91.0,4.05,24.5,746.5,810.99,618.86
2016,2,11,14,0,948.0,91.0,4.0,25.0,728.0,777.76,594.86
2016,2,11,14,15,939.5,90.0,3.85,24.5,701.5,740.38,569.81
2016,2,11,14,30,931.0,89.0,3.7,24.0,675.0,700.5,541.78
2016,2,11,14,45,919.0,87.5,3.6,24.0,641.0,655.66,507.84
2016,2,11,15,0,907.0,86.0,3.5,24.0,607.0,609.03,471.86
2016,2,11,15,15,890.0,83.5,3.25,23.5,566.0,557.22,431.66
2016,2,11,15,30,873.0,81.0,3.0,23.0,525.0,504.51,389.67
2016,2,11,15,45,847.5,78.5,2.75,22.5,477.5,447.41,343.19
2016,2,11,16,0,822.0,76.0,2.5,22.0,430.0,391.0,295.94
2016,2,11,16,15,788.5,72.0,2.35,21.0,379.0,331.49,245.85
2016,2,11,16,30,755.0,68.0,2.2,20.0,328.0,274.22,196.39
2016,2,11,16,45,703.5,62.5,2.1,19.0,274.0,214.13,144.96
2016,2,11,17,0,652.0,57.0,2.0,18.0,220.0,157.47,97.45
