Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,17,15,572.0,49.0,2.1,17.0,167.0,102.17,55.67
2016,2,11,17,30,492.0,41.0,2.2,16.0,114.0,55.87,27.32
2016,2,11,17,45,348.0,29.0,2.3,15.5,69.5,22.23,12.64
2016,2,11,18,0,204.0,17.0,2.4,15.0,25.0,13.46,0.0
2016,2,11,18,15,102.0,8.5,2.45,14.5,12.5,8.36,0.0
2016,2,11,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,7,15,91.5,8.0,2.15,8.0,12.0,7.86,0.0
2016,2,12,7,30,183.0,16.0,2.5,9.0,24.0,75.86,0.0
2016,2,12,7,45,331.0,29.0,2.85,10.0,68.5,157.49,112.46
2016,2,12,8,0,479.0,42.0,3.2,11.0,113.0,245.06,192.3
2016,2,12,8,15,561.0,50.5,3.05,11.5,166.0,314.13,254.59
2016,2,12,8,30,643.0,59.0,2.9,12.0,219.0,390.21,320.77
2016,2,12,8,45,695.5,64.5,2.75,13.0,273.0,453.6,373.79
2016,2,12,9,0,748.0,70.0,2.6,14.0,327.0,517.47,424.83
2016,2,12,9,15,781.5,74.0,2.6,15.0,378.5,573.06,467.6
2016,2,12,9,30,815.0,78.0,2.6,16.0,430.0,628.9,508.9
2016,2,12,9,45,839.0,81.0,2.65,17.0,476.5,676.96,542.77
2016,2,12,10,0,863.0,84.0,2.7,18.0,523.0,723.82,573.62
2016,2,12,10,15,879.5,86.5,2.8,18.5,564.0,762.98,599.66
2016,2,12,10,30,896.0,89.0,2.9,19.0,605.0,795.18,620.46
2016,2,12,10,45,907.0,91.0,3.0,20.0,638.5,824.56,637.96
2016,2,12,11,0,918.0,93.0,3.1,21.0,672.0,850.99,653.26
2016,2,12,11,15,926.0,94.5,3.15,21.5,698.0,871.25,665.16
2016,2,12,11,30,934.0,96.0,3.2,22.0,724.0,888.13,674.8
2016,2,12,11,45,940.5,95.5,3.25,22.5,742.0,898.02,679.75
2016,2,12,12,0,947.0,95.0,3.3,23.0,760.0,904.29,682.41
2016,2,12,12,15,949.0,95.5,3.3,23.0,769.0,904.16,681.87
2016,2,12,12,30,951.0,96.0,3.3,23.0,778.0,900.3,678.98
2016,2,12,12,45,949.5,96.5,3.3,23.5,777.5,889.81,670.45
2016,2,12,13,0,948.0,97.0,3.3,24.0,777.0,875.69,659.64
2016,2,12,13,15,945.0,96.5,3.3,24.0,767.5,855.76,646.28
2016,2,12,13,30,942.0,96.0,3.3,24.0,758.0,832.44,630.68
2016,2,12,13,45,934.5,96.0,3.3,24.0,740.0,802.98,610.86
2016,2,12,14,0,927.0,96.0,3.3,24.0,722.0,770.61,588.99
2016,2,12,14,15,918.5,94.5,3.3,23.5,695.5,733.28,564.61
2016,2,12,14,30,910.0,93.0,3.3,23.0,669.0,693.51,537.19
2016,2,12,14,45,886.5,95.5,3.3,23.0,633.0,647.37,502.47
2016,2,12,15,0,863.0,98.0,3.3,23.0,597.0,599.03,465.44
2016,2,12,15,15,845.5,95.0,3.2,22.5,556.5,547.83,426.11
2016,2,12,15,30,828.0,92.0,3.1,22.0,516.0,496.02,385.14
2016,2,12,15,45,801.5,89.0,3.05,22.0,469.5,439.97,339.15
2016,2,12,16,0,775.0,86.0,3.0,22.0,423.0,384.82,292.67
2016,2,12,16,15,740.0,81.0,2.75,21.0,372.5,324.98,242.38
2016,2,12,16,30,705.0,76.0,2.5,20.0,322.0,268.58,193.79
2016,2,12,16,45,651.5,70.0,2.25,19.0,268.5,209.96,143.76
2016,2,12,17,0,598.0,64.0,2.0,18.0,215.0,156.63,99.15
2016,2,12,17,15,518.0,54.5,2.05,17.0,163.5,102.82,58.38
2016,2,12,17,30,438.0,45.0,2.1,16.0,112.0,58.1,30.31
2016,2,12,17,45,302.5,31.5,2.15,15.5,68.5,24.45,14.63
2016,2,12,18,0,167.0,18.0,2.2,15.0,25.0,14.29,0.0
2016,2,12,18,15,83.5,9.0,2.25,14.5,12.5,8.85,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,13,7,15,48.5,8.5,2.3,7.5,10.5,19.27,0.0
2016,2,13,7,30,97.0,17.0,2.3,8.0,21.0,53.22,0.0
2016,2,13,7,45,221.5,34.5,2.3,8.5,62.5,127.84,92.87
2016,2,13,8,0,346.0,52.0,2.3,9.0,104.0,205.96,163.34
2016,2,13,8,15,426.5,64.5,2.3,9.5,154.5,272.39,222.69
2016,2,13,8,30,507.0,77.0,2.3,10.0,205.0,346.2,286.78
2016,2,13,8,45,565.0,85.0,2.3,11.0,257.0,409.71,340.09
2016,2,13,9,0,623.0,93.0,2.3,12.0,309.0,476.78,394.19
2016,2,13,9,15,660.5,99.5,2.25,13.0,359.0,532.68,437.28
2016,2,13,9,30,698.0,106.0,2.2,14.0,409.0,589.47,479.41
2016,2,13,9,45,727.0,110.0,2.2,15.0,455.5,638.08,514.13
2016,2,13,10,0,756.0,114.0,2.2,16.0,502.0,686.15,547.38
2016,2,13,10,15,775.5,117.5,2.35,16.5,542.0,725.64,574.45
2016,2,13,10,30,795.0,121.0,2.5,17.0,582.0,763.34,599.9
2016,2,13,10,45,810.0,123.0,2.65,18.0,615.5,790.69,616.58
2016,2,13,11,0,825.0,125.0,2.8,19.0,649.0,818.68,633.67
2016,2,13,11,15,835.0,127.0,2.95,19.5,675.0,839.78,647.02
2016,2,13,11,30,845.0,129.0,3.1,20.0,701.0,857.8,658.31
2016,2,13,11,45,879.0,117.0,3.3,20.5,725.5,877.59,671.22
2016,2,13,12,0,913.0,105.0,3.5,21.0,750.0,889.43,678.63
2016,2,13,12,15,915.5,105.5,3.6,21.0,759.0,889.72,678.92
2016,2,13,12,30,918.0,106.0,3.7,21.0,768.0,886.39,676.92
2016,2,13,12,45,919.5,105.5,3.8,21.5,768.5,877.54,669.94
2016,2,13,13,0,921.0,105.0,3.9,22.0,769.0,865.11,660.64
2016,2,13,13,15,918.5,104.5,4.0,22.0,760.5,845.96,648.0
2016,2,13,13,30,916.0,104.0,4.1,22.0,752.0,823.48,633.08
2016,2,13,13,45,912.5,102.5,4.25,22.0,735.0,795.99,614.8
2016,2,13,14,0,909.0,101.0,4.4,22.0,718.0,765.47,594.26
2016,2,13,14,15,900.5,99.5,4.45,22.0,692.5,728.61,568.77
2016,2,13,14,30,892.0,98.0,4.5,22.0,667.0,689.36,540.21
2016,2,13,14,45,876.5,97.5,4.55,22.0,632.5,645.66,507.0
2016,2,13,15,0,861.0,97.0,4.6,22.0,598.0,599.15,470.96
2016,2,13,15,15,843.5,94.5,4.5,21.5,558.0,548.45,431.29
2016,2,13,15,30,826.0,92.0,4.4,21.0,518.0,497.14,390.04
2016,2,13,15,45,802.5,88.5,4.35,21.0,472.0,441.89,344.0
2016,2,13,16,0,779.0,85.0,4.3,21.0,426.0,387.23,297.26
2016,2,13,16,15,745.0,80.0,3.85,20.0,375.5,328.51,247.14
2016,2,13,16,30,711.0,75.0,3.4,19.0,325.0,270.86,196.96
2016,2,13,16,45,661.0,69.0,3.0,18.5,272.5,212.52,146.25
2016,2,13,17,0,611.0,63.0,2.6,18.0,220.0,159.06,100.82
2016,2,13,17,15,532.5,54.0,2.5,17.0,168.0,104.91,59.47
2016,2,13,17,30,454.0,45.0,2.4,16.0,116.0,59.68,30.86
2016,2,13,17,45,319.5,32.0,2.3,15.5,72.0,24.73,15.01
2016,2,13,18,0,185.0,19.0,2.2,15.0,28.0,15.13,0.0
2016,2,13,18,15,92.5,9.5,2.3,14.5,14.0,9.34,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,7,15,79.0,9.5,4.2,10.5,13.5,27.26,0.0
2016,2,14,7,30,158.0,19.0,4.5,11.0,27.0,73.42,0.0
2016,2,14,7,45,297.0,32.5,4.8,12.0,70.0,151.37,109.92
2016,2,14,8,0,436.0,46.0,5.1,13.0,113.0,235.21,185.02
2016,2,14,8,15,218.0,44.0,5.5,13.5,77.5,155.86,125.69
2016,2,14,8,30,0.0,42.0,5.9,14.0,42.0,40.56,29.01
2016,2,14,8,45,0.0,52.5,6.35,15.0,52.5,50.72,37.59
2016,2,14,9,0,0.0,63.0,6.8,16.0,63.0,60.89,45.97
2016,2,14,9,15,0.0,73.0,6.85,16.5,73.0,70.58,53.89
2016,2,14,9,30,0.0,83.0,6.9,17.0,83.0,80.41,61.82
2016,2,14,9,45,0.0,101.5,7.0,18.0,101.5,98.96,76.72
2016,2,14,10,0,0.0,120.0,7.1,19.0,120.0,117.54,91.4
2016,2,14,10,15,0.0,129.0,7.0,19.0,129.0,126.42,98.37
2016,2,14,10,30,0.0,138.0,6.9,19.0,138.0,135.31,105.33
2016,2,14,10,45,5.0,175.5,6.8,19.5,179.0,177.36,138.94
2016,2,14,11,0,10.0,213.0,6.7,20.0,220.0,219.81,172.36
2016,2,14,11,15,11.0,221.0,6.5,20.0,228.5,228.48,178.91
2016,2,14,11,30,12.0,229.0,6.3,20.0,237.0,237.16,185.49
2016,2,14,11,45,12.0,233.0,6.1,20.5,241.5,240.87,187.77
2016,2,14,12,0,12.0,237.0,5.9,21.0,246.0,244.55,190.06
2016,2,14,12,15,83.5,298.5,5.7,21.0,359.0,375.88,294.15
2016,2,14,12,30,155.0,360.0,5.5,21.0,472.0,507.46,395.14
2016,2,14,12,45,153.5,360.5,5.3,21.5,471.5,503.3,390.32
2016,2,14,13,0,152.0,361.0,5.1,22.0,471.0,498.57,385.56
2016,2,14,13,15,251.0,342.0,5.0,22.0,521.5,553.21,429.06
2016,2,14,13,30,350.0,323.0,4.9,22.0,572.0,609.1,472.42
2016,2,14,13,45,344.5,316.0,4.85,22.0,556.5,586.85,455.57
2016,2,14,14,0,339.0,309.0,4.8,22.0,541.0,563.72,438.32
2016,2,14,14,15,448.0,261.5,4.7,22.0,556.0,582.25,454.46
2016,2,14,14,30,557.0,214.0,4.6,22.0,571.0,588.6,460.86
2016,2,14,14,45,445.5,234.0,4.6,22.0,510.5,515.76,404.02
2016,2,14,15,0,334.0,254.0,4.6,22.0,450.0,447.62,350.6
2016,2,14,15,15,408.0,218.5,4.45,22.0,442.0,435.74,341.78
2016,2,14,15,30,482.0,183.0,4.3,22.0,434.0,418.38,327.5
2016,2,14,15,45,331.0,188.0,4.2,22.0,353.5,329.64,257.25
2016,2,14,16,0,180.0,193.0,4.1,22.0,273.0,255.99,199.31
2016,2,14,16,15,167.5,173.0,3.55,21.0,240.5,221.61,171.98
2016,2,14,16,30,155.0,153.0,3.0,20.0,208.0,188.43,145.11
2016,2,14,16,45,142.5,129.5,2.55,19.0,174.0,153.39,116.45
2016,2,14,17,0,130.0,106.0,2.1,18.0,140.0,119.85,88.88
2016,2,14,17,15,108.0,83.0,2.0,17.0,106.5,87.31,62.81
2016,2,14,17,30,86.0,60.0,1.9,16.0,73.0,57.66,39.75
2016,2,14,17,45,43.0,39.0,1.85,15.5,45.5,33.67,22.63
2016,2,14,18,0,0.0,18.0,1.8,15.0,18.0,17.2,0.0
2016,2,14,18,15,0.0,9.0,1.85,15.0,9.0,8.85,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,15,7,15,67.0,10.0,4.0,10.5,13.5,25.16,0.0
2016,2,15,7,30,134.0,20.0,4.1,11.0,27.0,68.75,3.61
2016,2,15,7,45,280.0,34.0,4.2,11.5,71.0,147.94,108.55
2016,2,15,8,0,426.0,48.0,4.3,12.0,115.0,234.58,185.46
2016,2,15,8,15,507.0,58.0,4.55,12.5,167.5,303.2,247.16
2016,2,15,8,30,588.0,68.0,4.8,13.0,220.0,378.77,313.37
2016,2,15,8,45,649.0,73.0,5.05,14.0,275.0,444.31,369.19
2016,2,15,9,0,710.0,78.0,5.3,15.0,330.0,513.56,426.2
2016,2,15,9,15,745.0,82.5,5.35,15.5,381.0,569.3,471.08
2016,2,15,9,30,780.0,87.0,5.4,16.0,432.0,623.12,513.24
2016,2,15,9,45,807.0,90.0,5.5,17.0,479.5,672.39,549.6
2016,2,15,10,0,834.0,93.0,5.6,18.0,527.0,720.74,583.08
2016,2,15,10,15,851.0,96.0,5.6,18.0,568.0,760.26,611.24
2016,2,15,10,30,868.0,99.0,5.6,18.0,609.0,797.62,637.59
2016,2,15,10,45,878.5,101.5,5.6,18.5,642.5,826.77,656.42
2016,2,15,11,0,889.0,104.0,5.6,19.0,676.0,852.98,673.03
2016,2,15,11,15,897.0,106.0,5.6,19.5,702.0,868.44,681.79
2016,2,15,11,30,905.0,108.0,5.6,20.0,728.0,885.58,691.88
2016,2,15,11,45,911.0,108.5,5.7,20.5,746.0,895.96,697.71
2016,2,15,12,0,917.0,109.0,5.8,21.0,764.0,902.8,701.16
2016,2,15,12,15,919.5,109.0,5.7,21.0,773.0,902.51,699.96
2016,2,15,12,30,922.0,109.0,5.6,21.0,782.0,898.59,696.35
2016,2,15,12,45,927.0,107.0,5.6,21.0,783.0,890.97,690.84
2016,2,15,13,0,932.0,105.0,5.6,21.0,784.0,879.67,682.86
2016,2,15,13,15,930.0,104.5,5.45,21.0,775.5,860.66,668.68
2016,2,15,13,30,928.0,104.0,5.3,21.0,767.0,838.24,652.22
2016,2,15,13,45,930.5,99.5,5.15,21.0,751.5,811.78,632.95
2016,2,15,14,0,933.0,95.0,5.0,21.0,736.0,781.93,611.31
2016,2,15,14,15,926.0,94.0,4.85,21.0,710.5,745.77,585.12
2016,2,15,14,30,919.0,93.0,4.7,21.0,685.0,707.03,556.47
2016,2,15,14,45,913.5,89.5,4.6,21.0,653.0,664.3,523.44
2016,2,15,15,0,908.0,86.0,4.5,21.0,621.0,619.3,488.04
2016,2,15,15,15,893.5,83.5,4.25,20.5,581.0,568.39,447.75
2016,2,15,15,30,879.0,81.0,4.0,20.0,541.0,516.27,405.68
2016,2,15,15,45,865.5,76.0,3.8,20.0,496.0,461.2,359.49
2016,2,15,16,0,852.0,71.0,3.6,20.0,451.0,405.62,311.62
2016,2,15,16,15,822.5,67.5,3.05,19.0,399.5,345.84,260.11
2016,2,15,16,30,793.0,64.0,2.5,18.0,348.0,287.8,208.92
2016,2,15,16,45,755.0,58.0,2.0,17.0,294.5,227.49,155.83
2016,2,15,17,0,717.0,52.0,1.5,16.0,241.0,170.58,106.54
2016,2,15,17,15,645.0,45.5,1.45,15.0,186.5,113.12,61.77
2016,2,15,17,30,573.0,39.0,1.4,14.0,132.0,63.78,30.34
2016,2,15,17,45,443.5,29.0,1.35,13.5,84.0,23.53,14.38
2016,2,15,18,0,314.0,19.0,1.3,13.0,36.0,16.16,0.0
2016,2,15,18,15,157.0,9.5,1.3,12.5,18.0,9.34,0.0
2016,2,15,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,16,7,15,117.0,10.0,3.35,9.0,16.5,36.85,0.0
2016,2,16,7,30,234.0,20.0,3.6,10.0,33.0,98.54,20.9
2016,2,16,7,45,365.5,32.0,3.85,11.0,78.5,175.37,129.91
2016,2,16,8,0,497.0,44.0,4.1,12.0,124.0,259.1,205.04
2016,2,16,8,15,573.0,52.0,4.2,13.0,177.5,326.89,265.82
2016,2,16,8,30,649.0,60.0,4.3,14.0,231.0,401.1,329.98
2016,2,16,8,45,696.5,65.5,4.4,15.0,284.5,462.82,381.96
2016,2,16,9,0,744.0,71.0,4.5,16.0,338.0,524.75,432.17
2016,2,16,9,15,776.0,75.0,4.7,17.0,389.0,579.76,475.38
2016,2,16,9,30,808.0,79.0,4.9,18.0,440.0,634.93,517.36
2016,2,16,9,45,829.5,82.5,5.15,19.0,486.5,681.98,551.32
2016,2,16,10,0,851.0,86.0,5.4,20.0,533.0,727.7,582.87
2016,2,16,10,15,867.0,88.5,5.25,20.5,573.5,766.45,608.25
2016,2,16,10,30,883.0,91.0,5.1,21.0,614.0,798.17,628.02
2016,2,16,10,45,892.5,93.5,5.0,21.5,647.0,826.84,645.58
2016,2,16,11,0,902.0,96.0,4.9,22.0,680.0,852.52,660.81
2016,2,16,11,15,909.5,97.5,4.65,22.0,705.5,872.26,672.06
2016,2,16,11,30,917.0,99.0,4.4,22.0,731.0,888.65,680.9
2016,2,16,11,45,911.5,105.0,4.2,22.5,746.0,895.39,682.52
2016,2,16,12,0,906.0,111.0,4.0,23.0,761.0,898.4,681.68
2016,2,16,12,15,908.0,111.5,3.75,23.0,770.0,898.22,679.8
2016,2,16,12,30,910.0,112.0,3.5,23.0,779.0,894.44,675.54
2016,2,16,12,45,906.5,113.5,3.3,23.5,778.0,883.52,665.49
2016,2,16,13,0,903.0,115.0,3.1,24.0,777.0,869.14,653.29
2016,2,16,13,15,900.0,114.5,2.95,24.0,768.0,849.72,639.38
2016,2,16,13,30,897.0,114.0,2.8,24.0,759.0,827.04,623.37
2016,2,16,13,45,890.0,113.5,2.65,24.5,741.0,798.19,602.04
2016,2,16,14,0,883.0,113.0,2.5,25.0,723.0,768.93,580.57
2016,2,16,14,15,874.0,111.5,2.6,24.5,697.0,731.84,557.38
2016,2,16,14,30,865.0,110.0,2.7,24.0,671.0,692.48,530.99
2016,2,16,14,45,858.0,105.5,2.8,24.0,639.0,649.26,499.75
2016,2,16,15,0,851.0,101.0,2.9,24.0,607.0,604.08,466.2
2016,2,16,15,15,811.0,100.0,2.95,23.5,556.0,542.82,420.31
2016,2,16,15,30,771.0,99.0,3.0,23.0,505.0,483.03,374.25
2016,2,16,15,45,748.0,93.5,3.1,23.0,459.5,428.32,330.07
2016,2,16,16,0,725.0,88.0,3.2,23.0,414.0,373.31,284.36
2016,2,16,16,15,673.5,90.5,3.0,22.0,366.0,318.15,238.42
2016,2,16,16,30,622.0,93.0,2.8,21.0,318.0,267.29,195.24
2016,2,16,16,45,622.0,78.5,2.65,20.0,274.0,216.72,150.57
2016,2,16,17,0,622.0,64.0,2.5,19.0,230.0,165.53,105.55
2016,2,16,17,15,546.5,55.5,2.6,18.0,177.5,110.92,63.46
2016,2,16,17,30,471.0,47.0,2.7,17.0,125.0,64.91,33.69
2016,2,16,17,45,347.5,34.0,2.85,16.5,79.5,26.08,16.38
2016,2,16,18,0,224.0,21.0,3.0,16.0,34.0,16.62,1.38
2016,2,16,18,15,112.0,10.5,3.1,15.5,17.0,10.32,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,7,15,137.0,10.0,1.7,6.5,18.0,41.77,0.0
2016,2,17,7,30,274.0,20.0,1.9,7.0,36.0,111.28,36.68
2016,2,17,7,45,402.0,31.5,2.15,8.0,83.0,188.1,141.51
2016,2,17,8,0,530.0,43.0,2.4,9.0,130.0,272.23,217.33
2016,2,17,8,15,603.5,50.5,2.6,10.0,184.5,340.19,278.48
2016,2,17,8,30,677.0,58.0,2.8,11.0,239.0,411.71,340.59
2016,2,17,8,45,722.0,63.5,3.05,12.0,293.0,473.86,393.02
2016,2,17,9,0,767.0,69.0,3.3,13.0,347.0,538.11,445.11
2016,2,17,9,15,798.0,73.0,3.35,13.5,398.5,593.54,488.83
2016,2,17,9,30,829.0,77.0,3.4,14.0,450.0,649.0,531.2
2016,2,17,9,45,850.0,80.0,3.5,15.0,496.5,695.96,563.85
2016,2,17,10,0,871.0,83.0,3.6,16.0,543.0,741.49,594.26
2016,2,17,10,15,886.5,85.5,3.5,16.5,584.0,775.86,616.16
2016,2,17,10,30,902.0,88.0,3.4,17.0,625.0,812.42,639.36
2016,2,17,10,45,911.5,90.0,3.3,17.5,658.5,841.0,656.47
2016,2,17,11,0,921.0,92.0,3.2,18.0,692.0,866.52,671.28
2016,2,17,11,15,928.5,93.5,3.15,18.5,718.0,886.58,682.49
2016,2,17,11,30,936.0,95.0,3.1,19.0,744.0,903.21,691.35
2016,2,17,11,45,937.0,97.5,3.05,19.5,761.0,911.81,694.74
2016,2,17,12,0,938.0,100.0,3.0,20.0,778.0,916.69,695.76
2016,2,17,12,15,940.5,100.5,3.0,20.0,787.0,916.94,695.49
2016,2,17,12,30,943.0,101.0,3.0,20.0,796.0,913.46,692.86
2016,2,17,12,45,941.5,101.5,3.05,20.5,795.5,902.88,684.6
2016,2,17,13,0,940.0,102.0,3.1,21.0,795.0,888.67,674.04
2016,2,17,13,15,937.5,101.5,3.1,21.0,786.0,869.05,660.85
2016,2,17,13,30,935.0,101.0,3.1,21.0,777.0,846.01,645.4
2016,2,17,13,45,928.5,101.0,3.1,21.0,759.0,817.15,625.93
2016,2,17,14,0,922.0,101.0,3.1,21.0,741.0,785.32,604.37
2016,2,17,14,15,914.0,99.5,3.1,21.0,715.0,748.11,578.91
2016,2,17,14,30,906.0,98.0,3.1,21.0,689.0,708.43,551.05
2016,2,17,14,45,893.0,96.5,3.1,21.0,655.0,663.34,517.39
2016,2,17,15,0,880.0,95.0,3.1,21.0,621.0,617.2,482.18
2016,2,17,15,15,864.0,92.5,3.05,21.0,580.5,566.08,442.24
2016,2,17,15,30,848.0,90.0,3.0,21.0,540.0,514.17,400.63
2016,2,17,15,45,824.5,87.0,2.95,21.0,493.0,457.88,354.56
2016,2,17,16,0,801.0,84.0,2.9,21.0,446.0,402.14,307.66
2016,2,17,16,15,769.0,79.5,2.55,20.0,395.0,342.88,257.6
2016,2,17,16,30,737.0,75.0,2.2,19.0,344.0,285.77,208.14
2016,2,17,16,45,690.0,69.0,1.9,18.0,290.5,224.67,155.56
2016,2,17,17,0,643.0,63.0,1.6,17.0,237.0,169.43,108.54
2016,2,17,17,15,569.0,55.0,1.65,16.0,183.5,114.05,65.47
2016,2,17,17,30,495.0,47.0,1.7,15.0,130.0,67.06,34.73
2016,2,17,17,45,368.5,34.5,1.75,14.5,83.5,26.37,16.89
2016,2,17,18,0,242.0,22.0,1.8,14.0,37.0,17.44,3.22
2016,2,17,18,15,121.0,11.0,1.85,13.5,18.5,10.81,0.0
2016,2,17,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,7,15,71.0,13.0,3.9,11.5,17.5,29.48,0.0
2016,2,18,7,30,142.0,26.0,4.1,12.0,35.0,81.3,32.43
2016,2,18,7,45,276.5,42.0,4.35,12.5,81.0,157.67,118.14
2016,2,18,8,0,411.0,58.0,4.6,13.0,127.0,242.15,192.41
2016,2,18,8,15,490.5,68.5,4.8,13.5,180.0,311.19,253.91
2016,2,18,8,30,570.0,79.0,5.0,14.0,233.0,386.8,319.53
2016,2,18,8,45,285.0,89.5,5.25,15.0,166.5,267.8,222.13
2016,2,18,9,0,0.0,100.0,5.5,16.0,100.0,98.87,77.7
2016,2,18,9,15,80.0,150.0,5.5,16.5,186.0,208.01,169.58
2016,2,18,9,30,160.0,200.0,5.5,17.0,272.0,327.68,267.38
2016,2,18,9,45,83.5,189.5,5.55,18.0,227.0,257.27,207.52
2016,2,18,10,0,7.0,179.0,5.6,19.0,182.0,183.87,145.07
2016,2,18,10,15,62.0,229.5,5.6,19.5,266.0,287.27,228.69
2016,2,18,10,30,117.0,280.0,5.6,20.0,350.0,387.13,307.21
2016,2,18,10,45,520.5,187.0,5.7,20.5,524.5,638.34,509.71
2016,2,18,11,0,924.0,94.0,5.8,21.0,699.0,874.12,684.52
2016,2,18,11,15,931.5,95.0,5.85,21.0,725.0,893.67,696.63
2016,2,18,11,30,939.0,96.0,5.9,21.0,751.0,909.78,707.47
2016,2,18,11,45,945.5,96.0,5.95,21.5,769.0,920.36,713.09
2016,2,18,12,0,952.0,96.0,6.0,22.0,787.0,927.26,716.24
2016,2,18,12,15,954.0,96.5,6.05,22.0,796.0,927.08,715.94
2016,2,18,12,30,956.0,97.0,6.1,22.0,805.0,923.1,713.12
2016,2,18,12,45,956.5,96.5,6.15,22.5,805.0,913.0,704.71
2016,2,18,13,0,957.0,96.0,6.2,23.0,805.0,899.18,693.83
2016,2,18,13,15,954.0,95.5,6.2,23.0,796.0,878.85,679.56
2016,2,18,13,30,951.0,95.0,6.2,23.0,787.0,855.06,662.92
2016,2,18,13,45,946.5,94.0,6.2,23.5,769.0,826.26,641.43
2016,2,18,14,0,942.0,93.0,6.2,24.0,751.0,794.34,617.77
2016,2,18,14,15,934.5,91.5,6.15,24.0,725.0,756.82,591.07
2016,2,18,14,30,927.0,90.0,6.1,24.0,699.0,716.74,562.37
2016,2,18,14,45,907.5,91.5,6.05,24.0,663.0,669.74,526.17
2016,2,18,15,0,888.0,93.0,6.0,24.0,627.0,621.53,488.33
2016,2,18,15,15,872.0,90.5,5.85,23.5,586.0,570.54,448.36
2016,2,18,15,30,856.0,88.0,5.7,23.0,545.0,518.16,406.27
2016,2,18,15,45,830.0,86.0,5.55,23.0,497.5,461.25,358.79
2016,2,18,16,0,804.0,84.0,5.4,23.0,450.0,405.11,310.85
2016,2,18,16,15,772.0,79.5,5.0,22.0,399.0,345.56,260.15
2016,2,18,16,30,740.0,75.0,4.6,21.0,348.0,288.15,210.15
2016,2,18,16,45,689.0,70.0,4.2,20.5,293.5,226.74,156.87
2016,2,18,17,0,638.0,65.0,3.8,20.0,239.0,171.65,109.9
2016,2,18,17,15,563.5,56.5,3.65,19.5,185.5,115.83,66.37
2016,2,18,17,30,489.0,48.0,3.5,19.0,132.0,68.48,35.26
2016,2,18,17,45,359.0,35.5,3.4,18.5,85.0,27.13,17.26
2016,2,18,18,0,229.0,23.0,3.3,18.0,38.0,18.27,4.64
2016,2,18,18,15,114.5,11.5,3.5,17.5,19.0,11.3,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,2,19,7,15,82.0,13.0,4.4,15.0,18.5,32.25,0.0
2016,2,19,7,30,164.0,26.0,4.6,15.0,37.0,88.58,41.14
2016,2,19,7,45,298.5,40.0,4.8,15.5,83.0,163.1,121.45
2016,2,19,8,0,433.0,54.0,5.0,16.0,129.0,248.33,195.65
2016,2,19,8,15,510.0,63.5,5.1,16.5,182.0,316.18,255.64
2016,2,19,8,30,587.0,73.0,5.2,17.0,235.0,390.47,319.48
2016,2,19,8,45,293.5,64.5,5.3,17.5,145.5,242.99,200.29
2016,2,19,9,0,0.0,56.0,5.4,18.0,56.0,54.11,39.81
2016,2,19,9,15,0.0,99.0,5.35,18.5,99.0,97.0,75.29
2016,2,19,9,30,0.0,142.0,5.3,19.0,142.0,141.39,111.25
2016,2,19,9,45,77.5,194.0,5.25,19.5,235.5,258.19,207.01
2016,2,19,10,0,155.0,246.0,5.2,20.0,329.0,383.32,306.31
2016,2,19,10,15,501.5,175.5,5.1,20.5,473.5,590.23,472.73
2016,2,19,10,30,848.0,105.0,5.0,21.0,618.0,799.31,628.76
2016,2,19,10,45,857.5,108.0,4.95,21.5,650.5,827.93,645.51
2016,2,19,11,0,867.0,111.0,4.9,22.0,683.0,853.61,661.02
2016,2,19,11,15,875.0,112.5,4.8,22.5,708.5,873.27,671.85
2016,2,19,11,30,883.0,114.0,4.7,23.0,734.0,889.65,680.38
2016,2,19,11,45,880.0,119.0,4.6,23.5,749.5,896.99,682.63
2016,2,19,12,0,877.0,124.0,4.5,24.0,765.0,900.71,682.52
2016,2,19,12,15,879.0,124.5,4.45,24.0,773.5,900.28,681.54
2016,2,19,12,30,881.0,125.0,4.4,24.0,782.0,896.3,678.33
2016,2,19,12,45,879.0,125.5,4.35,24.5,781.0,885.4,669.19
2016,2,19,13,0,877.0,126.0,4.3,25.0,780.0,871.07,657.91
2016,2,19,13,15,873.5,125.5,4.2,25.0,771.0,851.14,643.95
2016,2,19,13,30,870.0,125.0,4.1,25.0,762.0,828.03,627.92
2016,2,19,13,45,863.5,124.5,4.1,25.0,744.0,799.57,608.64
2016,2,19,14,0,857.0,124.0,4.1,25.0,726.0,768.37,587.42
2016,2,19,14,15,847.5,122.0,4.05,25.0,700.0,730.94,561.51
2016,2,19,14,30,838.0,120.0,4.0,25.0,674.0,691.36,532.67
2016,2,19,14,45,825.5,117.5,4.0,25.0,640.5,647.43,500.06
2016,2,19,15,0,813.0,115.0,4.0,25.0,607.0,602.05,465.69
2016,2,19,15,15,795.0,112.0,3.9,24.5,567.0,551.95,427.62
2016,2,19,15,30,777.0,109.0,3.8,24.0,527.0,500.81,387.72
2016,2,19,15,45,752.5,104.5,3.75,24.0,481.0,445.49,342.91
2016,2,19,16,0,728.0,100.0,3.7,24.0,435.0,391.01,297.62
2016,2,19,16,15,693.5,94.5,3.3,23.0,385.0,333.23,249.58
2016,2,19,16,30,659.0,89.0,2.9,22.0,335.0,278.02,202.59
2016,2,19,16,45,609.0,82.0,2.55,21.5,282.5,220.62,153.68
2016,2,19,17,0,559.0,75.0,2.2,21.0,230.0,168.24,109.72
2016,2,19,17,15,484.0,65.0,2.1,20.0,178.0,115.41,69.13
2016,2,19,17,30,409.0,55.0,2.0,19.0,126.0,71.26,39.87
2016,2,19,17,45,290.0,40.0,1.95,18.5,81.5,30.57,20.25
2016,2,19,18,0,171.0,25.0,1.9,18.0,37.0,19.55,6.38
2016,2,19,18,15,85.5,12.5,1.9,18.0,18.5,12.29,0.0
2016,2,19,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,57.5,13.5,2.75,16.5,17.5,27.06,0.0
2016,2,20,7,30,115.0,27.0,3.0,17.0,35.0,71.73,36.1
2016,2,20,7,45,225.0,44.5,3.3,17.5,78.0,143.84,106.75
2016,2,20,8,0,335.0,62.0,3.6,18.0,121.0,218.86,171.19
2016,2,20,8,15,409.0,74.0,3.85,18.5,170.5,282.15,226.07
2016,2,20,8,30,483.0,86.0,4.1,19.0,220.0,352.26,285.33
2016,2,20,8,45,534.5,94.5,4.35,19.5,271.0,414.68,337.04
2016,2,20,9,0,586.0,103.0,4.6,20.0,322.0,478.53,388.58
2016,2,20,9,15,293.0,110.0,4.7,20.0,219.5,320.77,261.3
2016,2,20,9,30,0.0,117.0,4.8,20.0,117.0,115.05,89.11
2016,2,20,9,45,0.0,130.0,4.9,20.5,130.0,127.98,99.31
2016,2,20,10,0,0.0,143.0,5.0,21.0,143.0,140.91,109.23
2016,2,20,10,15,0.0,119.0,5.0,21.5,119.0,116.1,88.79
2016,2,20,10,30,0.0,95.0,5.0,22.0,95.0,92.0,69.06
2016,2,20,10,45,0.0,105.0,5.05,22.5,105.0,101.9,76.71
2016,2,20,11,0,0.0,115.0,5.1,23.0,115.0,111.8,84.29
2016,2,20,11,15,0.0,130.5,5.05,23.0,130.5,127.18,96.35
2016,2,20,11,30,0.0,146.0,5.0,23.0,146.0,142.57,108.35
2016,2,20,11,45,0.0,139.5,5.0,23.5,139.5,136.01,102.84
2016,2,20,12,0,0.0,133.0,5.0,24.0,133.0,129.49,97.43
2016,2,20,12,15,3.5,167.5,5.0,24.0,170.0,166.74,126.7
2016,2,20,12,30,7.0,202.0,5.0,24.0,207.0,204.07,155.76
2016,2,20,12,45,13.5,240.5,5.0,24.5,250.5,247.95,189.39
2016,2,20,13,0,20.0,279.0,5.0,25.0,294.0,291.68,222.46
2016,2,20,13,15,11.5,226.0,4.95,25.0,235.0,230.78,175.69
2016,2,20,13,30,3.0,173.0,4.9,25.0,176.0,170.97,129.38
2016,2,20,13,45,17.0,230.5,4.9,25.5,243.0,238.44,181.79
2016,2,20,14,0,31.0,288.0,4.9,26.0,310.0,309.49,235.85
2016,2,20,14,15,55.0,298.0,4.8,26.0,335.5,334.6,255.48
2016,2,20,14,30,79.0,308.0,4.7,26.0,361.0,357.72,273.53
2016,2,20,14,45,44.5,256.5,4.6,26.0,286.0,280.32,214.45
2016,2,20,15,0,10.0,205.0,4.5,26.0,211.0,204.74,156.14
2016,2,20,15,15,27.5,215.5,4.25,25.5,231.0,225.03,172.81
2016,2,20,15,30,45.0,226.0,4.0,25.0,251.0,241.7,186.41
2016,2,20,15,45,86.5,215.5,3.8,25.0,257.5,247.06,190.8
2016,2,20,16,0,128.0,205.0,3.6,25.0,264.0,248.42,191.46
2016,2,20,16,15,118.0,183.5,3.2,24.0,233.0,216.01,166.31
2016,2,20,16,30,108.0,162.0,2.8,23.0,202.0,184.66,141.67
2016,2,20,16,45,99.5,138.0,2.45,22.5,171.0,152.56,115.8
2016,2,20,17,0,91.0,114.0,2.1,22.0,140.0,121.57,90.63
2016,2,20,17,15,72.0,90.5,2.15,21.5,108.5,92.08,67.2
2016,2,20,17,30,53.0,67.0,2.2,21.0,77.0,64.27,45.35
2016,2,20,17,45,26.5,45.0,2.3,21.0,50.0,40.4,28.32
2016,2,20,18,0,0.0,23.0,2.4,21.0,23.0,21.85,8.53
2016,2,20,18,15,0.0,11.5,2.6,20.5,11.5,11.3,0.0
2016,2,20,18,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,17.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,21,7,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,7,45,0.0,1.0,2.7,17.5,1.0,0.96,0.0
2016,2,21,8,0,0.0,2.0,3.0,18.0,2.0,1.93,0.0
2016,2,21,8,15,0.0,3.0,3.15,18.0,3.0,2.89,0.0
2016,2,21,8,30,0.0,4.0,3.3,18.0,4.0,3.86,0.0
2016,2,21,8,45,0.0,59.5,3.45,18.5,59.5,57.5,42.73
2016,2,21,9,0,0.0,115.0,3.6,19.0,115.0,114.61,89.78
2016,2,21,9,15,0.0,85.5,3.6,19.0,85.5,83.04,63.49
2016,2,21,9,30,0.0,56.0,3.6,19.0,56.0,54.12,39.43
2016,2,21,9,45,0.0,71.5,3.6,19.0,71.5,69.14,51.7
2016,2,21,10,0,0.0,87.0,3.6,19.0,87.0,84.17,63.84
2016,2,21,10,15,0.0,98.5,3.5,19.0,98.5,95.52,72.9
2016,2,21,10,30,0.0,110.0,3.4,19.0,110.0,106.93,81.95
2016,2,21,10,45,0.0,136.0,3.35,19.5,136.5,132.89,102.46
2016,2,21,11,0,0.0,162.0,3.3,20.0,163.0,158.95,122.77
2016,2,21,11,15,0.0,138.5,3.15,20.0,139.0,135.16,103.62
2016,2,21,11,30,0.0,115.0,3.0,20.0,115.0,111.73,84.82
2016,2,21,11,45,1.5,145.5,2.85,20.0,147.0,143.27,109.9
2016,2,21,12,0,3.0,176.0,2.7,20.0,179.0,174.94,134.77
2016,2,21,12,15,1.5,147.5,2.45,20.0,149.0,145.1,111.03
2016,2,21,12,30,0.0,119.0,2.2,20.0,119.0,115.59,87.56
2016,2,21,12,45,3.5,161.5,1.95,20.5,164.0,160.5,122.95
2016,2,21,13,0,7.0,204.0,1.7,21.0,209.0,205.49,157.61
2016,2,21,13,15,3.5,168.0,1.5,21.0,170.5,166.61,127.15
2016,2,21,13,30,0.0,132.0,1.3,21.0,132.0,128.21,97.05
2016,2,21,13,45,5.0,177.5,1.15,21.0,181.0,176.74,135.31
2016,2,21,14,0,10.0,223.0,1.0,21.0,230.0,225.04,172.53
2016,2,21,14,15,13.5,232.5,0.95,21.0,241.5,236.31,181.15
2016,2,21,14,30,17.0,242.0,0.9,21.0,253.0,247.21,189.65
2016,2,21,14,45,28.0,248.5,0.9,21.0,266.0,261.88,201.3
2016,2,21,15,0,39.0,255.0,0.9,21.0,279.0,272.69,209.94
2016,2,21,15,15,33.5,234.5,0.85,21.0,254.5,246.82,190.34
2016,2,21,15,30,28.0,214.0,0.8,21.0,230.0,220.72,170.6
2016,2,21,15,45,14.0,175.5,0.75,21.0,183.5,175.48,135.71
2016,2,21,16,0,0.0,137.0,0.7,21.0,137.0,131.92,101.74
2016,2,21,16,15,0.0,120.5,0.65,20.5,120.5,115.88,89.5
2016,2,21,16,30,0.0,104.0,0.6,20.0,104.0,99.92,77.01
2016,2,21,16,45,0.0,87.0,0.55,20.0,87.0,83.55,63.83
2016,2,21,17,0,0.0,70.0,0.5,20.0,70.0,67.28,50.49
2016,2,21,17,15,0.0,53.5,0.5,19.5,53.5,51.56,37.45
2016,2,21,17,30,0.0,37.0,0.5,19.0,37.0,35.73,24.08
2016,2,21,17,45,0.0,22.5,0.55,19.0,22.5,21.71,12.87
2016,2,21,18,0,0.0,8.0,0.6,19.0,8.0,7.71,0.0
2016,2,21,18,15,0.0,4.0,0.65,18.5,4.0,3.93,0.0
2016,2,21,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
