Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,22,7,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,22,7,45,0.0,1.0,3.35,13.5,1.0,0.96,0.0
2016,2,22,8,0,0.0,2.0,3.5,14.0,2.0,1.93,0.0
2016,2,22,8,15,0.0,3.0,3.45,14.5,3.0,2.89,0.0
2016,2,22,8,30,0.0,4.0,3.4,15.0,4.0,3.86,0.0
2016,2,22,8,45,0.0,16.5,3.35,15.5,16.5,15.92,7.94
2016,2,22,9,0,0.0,29.0,3.3,16.0,29.0,27.99,18.14
2016,2,22,9,15,1.5,93.0,3.1,16.0,94.0,91.63,71.52
2016,2,22,9,30,3.0,157.0,2.9,16.0,159.0,159.07,126.78
2016,2,22,9,45,1.5,113.5,2.75,16.5,114.5,112.01,87.54
2016,2,22,10,0,0.0,70.0,2.6,17.0,70.0,67.69,50.69
2016,2,22,10,15,0.0,92.5,2.4,17.5,92.5,89.54,68.4
2016,2,22,10,30,0.0,115.0,2.2,18.0,115.0,111.91,86.23
2016,2,22,10,45,27.5,206.5,2.05,18.5,225.0,234.16,184.0
2016,2,22,11,0,55.0,298.0,1.9,19.0,335.0,356.23,277.22
2016,2,22,11,15,34.5,272.0,1.75,19.0,296.0,309.62,240.01
2016,2,22,11,30,14.0,246.0,1.6,19.0,257.0,256.06,198.03
2016,2,22,11,45,27.0,282.5,1.45,19.5,303.0,312.67,240.97
2016,2,22,12,0,40.0,319.0,1.3,20.0,349.0,361.93,276.88
2016,2,22,12,15,150.5,345.5,1.1,20.0,459.0,492.95,374.94
2016,2,22,12,30,261.0,372.0,0.9,20.0,569.0,621.48,465.4
2016,2,22,12,45,554.5,256.0,0.75,20.5,675.5,752.59,559.06
2016,2,22,13,0,848.0,140.0,0.6,21.0,782.0,869.02,633.7
2016,2,22,13,15,845.0,139.0,0.55,21.0,773.0,849.23,618.49
2016,2,22,13,30,842.0,138.0,0.5,21.0,764.0,826.35,603.4
2016,2,22,13,45,554.5,240.5,0.45,21.0,649.0,684.71,505.54
2016,2,22,14,0,267.0,343.0,0.4,21.0,534.0,550.65,408.14
2016,2,22,14,15,157.0,317.5,0.45,21.0,429.0,431.18,324.12
2016,2,22,14,30,47.0,292.0,0.5,21.0,324.0,320.1,242.48
2016,2,22,14,45,122.0,292.0,0.6,21.0,368.5,368.0,280.96
2016,2,22,15,0,197.0,292.0,0.7,21.0,413.0,406.07,310.26
2016,2,22,15,15,154.0,271.5,0.8,21.0,362.5,351.48,269.68
2016,2,22,15,30,111.0,251.0,0.9,21.0,312.0,299.4,230.93
2016,2,22,15,45,70.5,218.0,1.05,21.0,255.5,242.35,187.83
2016,2,22,16,0,30.0,185.0,1.2,21.0,199.0,189.67,147.41
2016,2,22,16,15,25.5,165.5,1.2,20.5,176.5,167.27,130.36
2016,2,22,16,30,21.0,146.0,1.2,20.0,154.0,145.38,113.36
2016,2,22,16,45,266.0,116.5,1.3,19.5,193.5,173.13,128.16
2016,2,22,17,0,511.0,87.0,1.4,19.0,233.0,173.82,117.18
2016,2,22,17,15,439.0,75.0,1.45,18.0,182.0,120.76,75.9
2016,2,22,17,30,367.0,63.0,1.5,17.0,131.0,76.8,45.69
2016,2,22,17,45,263.0,46.0,1.6,16.5,86.0,36.76,25.94
2016,2,22,18,0,159.0,29.0,1.7,16.0,41.0,22.68,10.76
2016,2,22,18,15,79.5,14.5,2.0,15.5,20.5,14.25,0.0
2016,2,22,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,23,7,15,122.0,14.0,5.45,12.0,23.5,43.95,0.0
2016,2,23,7,30,244.0,28.0,5.6,12.0,47.0,119.87,76.49
2016,2,23,7,45,384.0,38.0,5.75,12.5,96.5,195.25,150.08
2016,2,23,8,0,524.0,48.0,5.9,13.0,146.0,284.26,228.76
2016,2,23,8,15,594.5,55.0,6.2,13.0,200.5,351.52,290.09
2016,2,23,8,30,665.0,62.0,6.5,13.0,255.0,424.62,354.92
2016,2,23,8,45,332.5,72.0,6.8,13.5,168.5,276.98,232.88
2016,2,23,9,0,0.0,82.0,7.1,14.0,82.0,79.75,62.15
2016,2,23,9,15,0.0,76.5,7.3,14.0,76.5,73.97,57.16
2016,2,23,9,30,0.0,71.0,7.5,14.0,71.0,68.65,52.48
2016,2,23,9,45,0.0,72.5,7.7,14.5,72.5,70.11,53.43
2016,2,23,10,0,0.0,74.0,7.9,15.0,74.0,71.57,54.38
2016,2,23,10,15,0.0,73.0,8.1,15.0,73.0,70.61,53.42
2016,2,23,10,30,0.0,72.0,8.3,15.0,72.0,69.65,52.49
2016,2,23,10,45,0.0,89.5,8.55,15.0,89.5,86.63,66.43
2016,2,23,11,0,0.0,107.0,8.8,15.0,107.0,103.85,80.49
2016,2,23,11,15,3.5,155.5,8.9,15.0,158.5,155.16,122.55
2016,2,23,11,30,7.0,204.0,9.0,15.0,210.0,207.01,164.64
2016,2,23,11,45,6.0,195.5,9.15,15.0,200.5,197.31,156.55
2016,2,23,12,0,5.0,187.0,9.3,15.0,191.0,187.68,148.61
2016,2,23,12,15,166.0,273.5,9.3,14.5,400.0,430.12,349.6
2016,2,23,12,30,327.0,360.0,9.3,14.0,609.0,666.61,539.09
2016,2,23,12,45,167.5,285.0,9.35,14.0,412.5,438.29,355.73
2016,2,23,13,0,8.0,210.0,9.4,14.0,216.0,212.3,168.96
2016,2,23,13,15,10.5,227.5,9.4,13.5,235.5,231.43,185.09
2016,2,23,13,30,13.0,245.0,9.4,13.0,255.0,250.38,200.95
2016,2,23,13,45,6.5,196.0,9.4,13.0,201.0,196.14,156.76
2016,2,23,14,0,0.0,147.0,9.4,13.0,147.0,142.77,112.95
2016,2,23,14,15,0.0,148.0,9.35,12.5,148.0,143.66,114.08
2016,2,23,14,30,0.0,149.0,9.3,12.0,149.0,144.55,115.2
2016,2,23,14,45,5.5,180.0,9.3,12.0,183.5,178.18,143.4
2016,2,23,15,0,11.0,211.0,9.3,12.0,218.0,211.16,171.0
2016,2,23,15,15,5.5,168.0,9.2,11.5,171.5,165.61,133.78
2016,2,23,15,30,0.0,125.0,9.1,11.0,125.0,120.84,96.8
2016,2,23,15,45,0.0,99.0,9.05,11.0,99.0,95.71,75.88
2016,2,23,16,0,0.0,73.0,9.0,11.0,73.0,70.58,54.76
2016,2,23,16,15,0.0,65.0,8.8,10.5,65.0,62.83,48.42
2016,2,23,16,30,0.0,57.0,8.6,10.0,57.0,55.08,41.99
2016,2,23,16,45,0.0,48.0,8.45,9.5,48.0,46.36,34.63
2016,2,23,17,0,0.0,39.0,8.3,9.0,39.0,37.65,27.16
2016,2,23,17,15,219.0,50.0,8.05,8.5,91.0,71.46,46.6
2016,2,23,17,30,438.0,61.0,7.8,8.0,143.0,81.48,48.8
2016,2,23,17,45,335.5,45.5,7.6,8.0,95.5,38.4,28.39
2016,2,23,18,0,233.0,30.0,7.4,8.0,48.0,23.46,12.33
2016,2,23,18,15,116.5,15.0,7.4,8.0,24.0,14.74,0.0
2016,2,23,18,30,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,7.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,6.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,4.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,2,24,7,15,215.5,13.0,5.1,4.5,31.0,66.71,0.0
2016,2,24,7,30,431.0,26.0,5.3,5.0,62.0,172.6,117.18
2016,2,24,7,45,541.5,35.0,5.5,6.0,115.5,246.5,194.55
2016,2,24,8,0,652.0,44.0,5.7,7.0,169.0,331.33,272.61
2016,2,24,8,15,715.0,49.5,5.9,7.5,226.5,400.56,336.91
2016,2,24,8,30,778.0,55.0,6.1,8.0,284.0,474.44,403.0
2016,2,24,8,45,822.5,58.0,6.35,8.5,341.5,539.16,459.55
2016,2,24,9,0,867.0,61.0,6.6,9.0,399.0,601.96,512.85
2016,2,24,9,15,893.5,63.5,6.55,9.5,453.0,657.4,557.81
2016,2,24,9,30,920.0,66.0,6.5,10.0,507.0,712.35,599.24
2016,2,24,9,45,945.0,65.5,6.5,10.5,556.0,761.78,635.16
2016,2,24,10,0,970.0,65.0,6.5,11.0,605.0,809.82,669.41
2016,2,24,10,15,983.0,66.5,6.4,11.5,647.5,849.0,695.94
2016,2,24,10,30,996.0,68.0,6.3,12.0,690.0,885.38,720.01
2016,2,24,10,45,1008.5,66.5,6.25,12.5,725.0,914.83,738.87
2016,2,24,11,0,1021.0,65.0,6.2,13.0,760.0,940.99,755.2
2016,2,24,11,15,1027.0,66.0,6.15,13.5,787.0,960.88,766.86
2016,2,24,11,30,1033.0,67.0,6.1,14.0,814.0,976.89,775.75
2016,2,24,11,45,1030.0,73.0,6.05,14.5,832.5,986.58,780.13
2016,2,24,12,0,1027.0,79.0,6.0,15.0,851.0,992.04,781.6
2016,2,24,12,15,1029.0,79.0,5.9,15.0,860.0,991.12,779.85
2016,2,24,12,30,1031.0,79.0,5.8,15.0,869.0,986.1,775.33
2016,2,24,12,45,1032.5,78.0,5.75,15.5,869.0,975.46,765.81
2016,2,24,13,0,1034.0,77.0,5.7,16.0,869.0,960.77,753.6
2016,2,24,13,15,1032.0,77.0,5.6,16.0,860.0,940.22,738.49
2016,2,24,13,30,1030.0,77.0,5.5,16.0,851.0,915.86,720.79
2016,2,24,13,45,1027.0,75.5,5.4,16.0,832.5,885.43,698.78
2016,2,24,14,0,1024.0,74.0,5.3,16.0,814.0,851.51,674.29
2016,2,24,14,15,1018.0,73.5,5.2,16.0,787.0,813.12,646.52
2016,2,24,14,30,1012.0,73.0,5.1,16.0,760.0,771.76,616.49
2016,2,24,14,45,1003.5,71.0,5.05,16.0,725.0,724.48,581.77
2016,2,24,15,0,995.0,69.0,5.0,16.0,690.0,674.88,542.59
2016,2,24,15,15,982.5,67.5,4.85,16.0,647.5,621.47,499.18
2016,2,24,15,30,970.0,66.0,4.7,16.0,605.0,566.6,453.57
2016,2,24,15,45,953.5,63.5,4.6,16.0,556.5,507.71,403.76
2016,2,24,16,0,937.0,61.0,4.5,16.0,508.0,448.36,352.14
2016,2,24,16,15,911.5,58.5,3.95,15.0,454.0,385.61,297.07
2016,2,24,16,30,886.0,56.0,3.4,14.0,400.0,323.99,241.73
2016,2,24,16,45,849.5,52.0,2.85,13.5,343.0,259.67,183.38
2016,2,24,17,0,813.0,48.0,2.3,13.0,286.0,198.39,128.32
2016,2,24,17,15,753.5,43.5,2.05,12.0,228.0,135.34,76.21
2016,2,24,17,30,694.0,39.0,1.8,11.0,170.0,80.58,37.97
2016,2,24,17,45,584.0,31.0,1.6,10.0,116.0,28.98,19.97
2016,2,24,18,0,474.0,23.0,1.4,9.0,62.0,18.91,9.2
2016,2,24,18,15,237.0,11.5,1.4,8.5,31.0,11.3,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,214.5,13.0,2.7,6.0,32.0,67.04,0.0
2016,2,25,7,30,429.0,26.0,3.0,7.0,64.0,173.56,119.72
2016,2,25,7,45,537.0,35.0,3.3,8.0,117.5,246.55,193.08
2016,2,25,8,0,645.0,44.0,3.6,9.0,171.0,330.43,268.82
2016,2,25,8,15,707.0,50.0,3.6,9.5,228.5,399.58,331.25
2016,2,25,8,30,769.0,56.0,3.6,10.0,286.0,473.34,395.05
2016,2,25,8,45,806.5,60.5,3.6,11.0,342.0,535.61,446.39
2016,2,25,9,0,844.0,65.0,3.6,12.0,398.0,599.14,496.5
2016,2,25,9,15,870.0,68.5,3.6,13.0,451.5,650.83,535.55
2016,2,25,9,30,896.0,72.0,3.6,14.0,505.0,705.75,574.05
2016,2,25,9,45,914.0,74.5,3.6,15.0,553.0,752.81,605.06
2016,2,25,10,0,932.0,77.0,3.6,16.0,601.0,798.05,634.06
2016,2,25,10,15,945.0,79.0,3.55,16.0,642.5,836.67,659.88
2016,2,25,10,30,958.0,81.0,3.5,16.0,684.0,872.59,683.55
2016,2,25,10,45,966.5,82.5,3.45,16.5,718.0,901.26,700.61
2016,2,25,11,0,975.0,84.0,3.4,17.0,752.0,926.59,715.25
2016,2,25,11,15,981.5,85.5,3.35,17.0,778.5,946.68,727.59
2016,2,25,11,30,988.0,87.0,3.3,17.0,805.0,963.07,737.46
2016,2,25,11,45,990.5,88.0,3.25,17.5,822.5,971.56,740.63
2016,2,25,12,0,993.0,89.0,3.2,18.0,840.0,976.11,741.31
2016,2,25,12,15,994.5,89.5,3.2,18.0,848.5,975.27,740.28
2016,2,25,12,30,996.0,90.0,3.2,18.0,857.0,970.44,736.76
2016,2,25,12,45,994.0,90.5,3.25,18.0,856.0,958.62,729.03
2016,2,25,13,0,992.0,91.0,3.3,18.0,855.0,942.95,718.83
2016,2,25,13,15,989.5,90.5,3.3,18.0,845.0,922.05,704.79
2016,2,25,13,30,987.0,90.0,3.3,18.0,835.0,897.51,688.33
2016,2,25,13,45,980.5,89.5,3.35,18.0,816.0,866.31,667.56
2016,2,25,14,0,974.0,89.0,3.4,18.0,797.0,831.96,644.52
2016,2,25,14,15,966.5,88.0,3.45,18.0,769.5,793.4,618.32
2016,2,25,14,30,959.0,87.0,3.5,18.0,742.0,752.14,589.97
2016,2,25,14,45,941.0,88.5,3.55,18.0,705.5,704.12,555.37
2016,2,25,15,0,923.0,90.0,3.6,18.0,669.0,654.66,517.61
2016,2,25,15,15,908.0,87.5,3.65,17.5,626.5,601.8,477.3
2016,2,25,15,30,893.0,85.0,3.7,17.0,584.0,547.9,434.84
2016,2,25,15,45,871.0,82.5,3.8,17.0,536.0,489.37,386.67
2016,2,25,16,0,849.0,80.0,3.9,17.0,488.0,431.46,337.49
2016,2,25,16,15,819.5,76.0,3.75,16.0,435.0,370.02,285.01
2016,2,25,16,30,790.0,72.0,3.6,15.0,382.0,310.38,232.53
2016,2,25,16,45,747.5,67.0,3.45,14.5,326.0,248.7,177.59
2016,2,25,17,0,705.0,62.0,3.3,14.0,270.0,191.02,126.56
2016,2,25,17,15,638.0,55.0,3.15,13.0,214.0,130.67,77.19
2016,2,25,17,30,571.0,48.0,3.0,12.0,158.0,79.57,41.2
2016,2,25,17,45,457.5,37.5,2.9,11.0,107.0,32.64,18.64
2016,2,25,18,0,344.0,27.0,2.8,10.0,56.0,21.01,11.09
2016,2,25,18,15,172.0,13.5,2.9,9.5,28.0,13.27,0.0
2016,2,25,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,26,7,15,181.0,14.5,1.45,3.5,31.5,60.56,0.0
2016,2,26,7,30,362.0,29.0,1.5,4.0,63.0,160.9,114.73
2016,2,26,7,45,473.0,39.5,1.55,4.5,115.0,232.78,184.77
2016,2,26,8,0,584.0,50.0,1.6,5.0,167.0,316.35,259.88
2016,2,26,8,15,648.5,57.0,1.85,6.0,223.0,384.63,320.84
2016,2,26,8,30,713.0,64.0,2.1,7.0,279.0,455.57,381.83
2016,2,26,8,45,755.0,68.5,2.35,8.0,335.0,518.06,433.77
2016,2,26,9,0,797.0,73.0,2.6,9.0,391.0,582.26,485.17
2016,2,26,9,15,825.5,77.0,2.5,9.5,444.0,638.35,527.92
2016,2,26,9,30,854.0,81.0,2.4,10.0,497.0,694.17,568.03
2016,2,26,9,45,873.5,84.0,2.35,11.0,544.5,741.64,598.94
2016,2,26,10,0,893.0,87.0,2.3,12.0,592.0,782.82,624.49
2016,2,26,10,15,907.0,89.5,2.15,12.0,634.0,821.63,649.32
2016,2,26,10,30,921.0,92.0,2.0,12.0,676.0,857.93,671.84
2016,2,26,10,45,930.5,94.0,1.85,12.5,710.0,887.13,687.69
2016,2,26,11,0,940.0,96.0,1.7,13.0,744.0,913.16,701.02
2016,2,26,11,15,947.0,97.0,1.6,13.5,770.0,932.56,710.24
2016,2,26,11,30,954.0,98.0,1.5,14.0,796.0,948.4,717.03
2016,2,26,11,45,958.0,99.0,1.4,14.5,814.0,957.9,719.59
2016,2,26,12,0,962.0,100.0,1.3,15.0,832.0,963.61,719.74
2016,2,26,12,15,964.0,100.5,1.25,15.0,840.5,963.15,718.14
2016,2,26,12,30,966.0,101.0,1.2,15.0,849.0,958.82,714.23
2016,2,26,12,45,966.0,100.5,1.15,15.5,848.5,947.84,704.85
2016,2,26,13,0,966.0,100.0,1.1,16.0,848.0,933.07,693.26
2016,2,26,13,15,963.5,100.0,1.1,16.0,838.5,913.03,680.53
2016,2,26,13,30,961.0,100.0,1.1,16.0,829.0,889.45,665.57
2016,2,26,13,45,957.0,98.5,1.15,16.0,811.0,859.7,647.3
2016,2,26,14,0,953.0,97.0,1.2,16.0,793.0,826.75,626.78
2016,2,26,14,15,945.5,96.0,1.2,16.0,766.0,788.73,601.95
2016,2,26,14,30,938.0,95.0,1.2,16.0,739.0,748.08,575.12
2016,2,26,14,45,927.5,92.5,1.3,16.5,704.0,701.55,542.84
2016,2,26,15,0,917.0,90.0,1.4,17.0,669.0,653.08,507.21
2016,2,26,15,15,902.0,88.0,1.4,16.5,627.0,600.88,468.74
2016,2,26,15,30,887.0,86.0,1.4,16.0,585.0,547.66,428.15
2016,2,26,15,45,867.0,83.0,1.45,16.0,537.5,489.74,382.03
2016,2,26,16,0,847.0,80.0,1.5,16.0,490.0,432.27,334.58
2016,2,26,16,15,818.0,76.0,1.35,15.5,437.0,371.0,282.66
2016,2,26,16,30,789.0,72.0,1.2,15.0,384.0,311.48,230.8
2016,2,26,16,45,747.0,67.0,1.1,14.5,328.0,249.85,176.94
2016,2,26,17,0,705.0,62.0,1.0,14.0,272.0,192.16,126.65
2016,2,26,17,15,639.5,55.0,1.05,13.0,216.0,131.86,77.79
2016,2,26,17,30,574.0,48.0,1.1,12.0,160.0,80.63,41.71
2016,2,26,17,45,461.0,38.0,1.15,11.5,109.0,33.77,19.07
2016,2,26,18,0,348.0,28.0,1.2,11.0,58.0,21.81,11.98
2016,2,26,18,15,174.0,14.0,1.25,10.5,29.0,13.76,0.0
2016,2,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,27,7,15,164.5,15.5,2.5,7.0,31.5,67.02,0.0
2016,2,27,7,30,329.0,31.0,2.7,8.0,63.0,153.61,110.0
2016,2,27,7,45,434.0,43.0,2.9,9.0,113.5,223.64,176.14
2016,2,27,8,0,539.0,55.0,3.1,10.0,164.0,304.72,248.14
2016,2,27,8,15,604.0,62.5,3.3,11.0,219.5,371.87,307.4
2016,2,27,8,30,669.0,70.0,3.5,12.0,275.0,444.19,368.77
2016,2,27,8,45,709.0,76.0,3.75,13.0,329.5,505.12,418.89
2016,2,27,9,0,749.0,82.0,4.0,14.0,384.0,565.32,466.72
2016,2,27,9,15,778.5,86.5,4.05,14.5,436.0,620.81,509.68
2016,2,27,9,30,808.0,91.0,4.1,15.0,488.0,676.21,550.98
2016,2,27,9,45,826.5,95.5,4.2,16.0,534.5,723.09,582.67
2016,2,27,10,0,845.0,100.0,4.3,17.0,581.0,768.38,612.65
2016,2,27,10,15,860.0,102.5,4.35,17.0,622.0,806.77,639.29
2016,2,27,10,30,875.0,105.0,4.4,17.0,663.0,842.79,664.1
2016,2,27,10,45,883.5,108.0,4.45,17.5,696.5,871.3,682.1
2016,2,27,11,0,892.0,111.0,4.5,18.0,730.0,891.49,694.16
2016,2,27,11,15,899.5,112.5,4.5,18.5,756.0,911.11,705.54
2016,2,27,11,30,907.0,114.0,4.5,19.0,782.0,927.35,714.57
2016,2,27,11,45,910.0,115.5,4.55,19.5,799.0,936.09,718.86
2016,2,27,12,0,913.0,117.0,4.6,20.0,816.0,941.21,720.8
2016,2,27,12,15,915.0,117.5,4.6,20.0,824.5,940.7,720.02
2016,2,27,12,30,917.0,118.0,4.6,20.0,833.0,936.51,716.88
2016,2,27,12,45,915.5,119.0,4.65,20.0,832.0,926.13,709.97
2016,2,27,13,0,914.0,120.0,4.7,20.0,831.0,912.18,700.72
2016,2,27,13,15,911.0,119.5,4.65,20.0,821.5,891.93,686.44
2016,2,27,13,30,908.0,119.0,4.6,20.0,812.0,868.36,669.95
2016,2,27,13,45,901.5,118.5,4.6,20.5,793.5,838.81,648.34
2016,2,27,14,0,895.0,118.0,4.6,21.0,775.0,806.38,624.76
2016,2,27,14,15,886.5,116.5,4.55,21.0,748.5,770.75,599.79
2016,2,27,14,30,878.0,115.0,4.5,21.0,722.0,730.36,571.29
2016,2,27,14,45,865.0,113.0,4.5,21.0,687.0,684.37,536.9
2016,2,27,15,0,852.0,111.0,4.5,21.0,652.0,636.85,500.6
2016,2,27,15,15,836.0,108.5,4.45,20.5,611.0,585.86,461.56
2016,2,27,15,30,820.0,106.0,4.4,20.0,570.0,534.16,420.85
2016,2,27,15,45,797.0,102.0,4.35,20.0,522.5,477.27,374.2
2016,2,27,16,0,774.0,98.0,4.3,20.0,475.0,420.98,326.83
2016,2,27,16,15,742.5,93.5,3.95,19.0,423.5,360.64,276.04
2016,2,27,16,30,711.0,89.0,3.6,18.0,372.0,303.65,226.71
2016,2,27,16,45,666.5,82.5,3.3,17.5,317.5,244.0,174.64
2016,2,27,17,0,622.0,76.0,3.0,17.0,263.0,188.71,126.7
2016,2,27,17,15,553.5,67.0,2.75,16.0,208.5,132.57,81.52
2016,2,27,17,30,485.0,58.0,2.5,15.0,154.0,84.34,47.44
2016,2,27,17,45,375.5,45.0,2.3,14.5,105.0,39.96,24.24
2016,2,27,18,0,266.0,32.0,2.1,14.0,56.0,25.61,15.07
2016,2,27,18,15,133.0,16.0,2.2,13.5,28.0,15.73,0.0
2016,2,27,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,111.5,19.0,3.9,11.5,30.5,57.58,0.0
2016,2,28,7,30,223.0,38.0,4.2,12.0,61.0,128.89,92.58
2016,2,28,7,45,333.5,52.5,4.5,13.0,110.0,197.28,154.33
2016,2,28,8,0,444.0,67.0,4.8,14.0,159.0,278.53,225.18
2016,2,28,8,15,222.0,55.0,5.2,14.5,101.0,178.33,146.05
2016,2,28,8,30,0.0,43.0,5.6,15.0,43.0,41.52,29.74
2016,2,28,8,45,0.0,59.0,6.05,16.0,59.0,57.01,42.68
2016,2,28,9,0,0.0,75.0,6.5,17.0,75.0,72.52,55.36
2016,2,28,9,15,4.5,123.5,6.55,17.5,125.5,124.9,98.6
2016,2,28,9,30,9.0,172.0,6.6,18.0,176.0,178.53,142.04
2016,2,28,9,45,10.5,187.5,6.7,18.5,193.0,195.27,154.89
2016,2,28,10,0,12.0,203.0,6.8,19.0,210.0,212.09,167.72
2016,2,28,10,15,15.5,220.0,6.7,19.5,229.5,232.16,183.06
2016,2,28,10,30,19.0,237.0,6.6,20.0,249.0,252.35,198.35
2016,2,28,10,45,16.0,237.5,6.5,20.5,248.0,249.93,195.49
2016,2,28,11,0,13.0,238.0,6.4,21.0,247.0,247.48,192.71
2016,2,28,11,15,9.0,213.5,6.2,21.0,220.0,218.54,169.54
2016,2,28,11,30,5.0,189.0,6.0,21.0,193.0,189.97,146.69
2016,2,28,11,45,9.5,222.5,5.85,21.5,230.5,227.59,175.9
2016,2,28,12,0,14.0,256.0,5.7,22.0,268.0,265.26,204.7
2016,2,28,12,15,68.5,323.5,5.5,22.0,378.0,390.38,302.18
2016,2,28,12,30,123.0,391.0,5.3,22.0,488.0,515.63,396.77
2016,2,28,12,45,123.0,391.0,5.1,22.5,488.0,512.26,392.63
2016,2,28,13,0,123.0,391.0,4.9,23.0,488.0,508.39,388.58
2016,2,28,13,15,238.5,372.5,4.7,23.0,556.5,581.92,445.83
2016,2,28,13,30,354.0,354.0,4.5,23.0,625.0,655.66,501.42
2016,2,28,13,45,281.0,359.5,4.35,23.5,572.0,591.77,451.67
2016,2,28,14,0,208.0,365.0,4.2,24.0,519.0,526.43,401.53
2016,2,28,14,15,110.5,299.5,4.1,24.0,381.5,380.57,292.0
2016,2,28,14,30,13.0,234.0,4.0,24.0,244.0,236.57,180.78
2016,2,28,14,45,149.0,263.0,3.9,24.0,359.0,358.1,277.25
2016,2,28,15,0,285.0,292.0,3.8,24.0,474.0,464.21,358.29
2016,2,28,15,15,249.0,276.5,3.7,23.5,428.5,411.78,318.55
2016,2,28,15,30,213.0,261.0,3.6,23.0,383.0,364.26,282.62
2016,2,28,15,45,456.5,189.5,3.5,23.0,422.0,400.36,310.52
2016,2,28,16,0,700.0,118.0,3.4,23.0,461.0,409.49,313.99
2016,2,28,16,15,666.0,112.0,3.05,22.5,410.5,351.71,265.74
2016,2,28,16,30,632.0,106.0,2.7,22.0,360.0,296.56,218.92
2016,2,28,16,45,585.5,98.0,2.35,21.5,307.0,239.31,170.42
2016,2,28,17,0,539.0,90.0,2.0,21.0,254.0,186.83,126.25
2016,2,28,17,15,468.5,79.0,1.95,20.0,201.0,132.43,83.67
2016,2,28,17,30,398.0,68.0,1.9,19.0,148.0,86.84,51.73
2016,2,28,17,45,294.0,52.0,1.85,18.5,101.0,44.7,28.14
2016,2,28,18,0,190.0,36.0,1.8,18.0,54.0,28.09,16.98
2016,2,28,18,15,95.0,18.0,1.85,17.5,27.0,17.69,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,70.0,22.0,1.7,14.5,29.0,48.29,5.1
2016,2,29,7,30,140.0,44.0,1.9,15.0,58.0,105.28,76.08
2016,2,29,7,45,241.5,62.5,2.1,16.0,106.0,176.13,136.78
2016,2,29,8,0,343.0,81.0,2.3,17.0,154.0,253.06,201.87
2016,2,29,8,15,411.5,94.0,2.35,17.5,206.0,317.87,256.67
2016,2,29,8,30,480.0,107.0,2.4,18.0,258.0,388.82,314.84
2016,2,29,8,45,240.0,100.0,2.45,18.5,175.5,254.54,206.99
2016,2,29,9,0,0.0,93.0,2.5,19.0,93.0,90.76,69.69
2016,2,29,9,15,0.0,106.0,2.6,19.5,106.0,103.67,80.07
2016,2,29,9,30,0.0,119.0,2.7,20.0,119.0,116.59,90.11
2016,2,29,9,45,11.0,171.0,2.8,20.5,177.5,178.06,139.24
2016,2,29,10,0,22.0,223.0,2.9,21.0,236.0,240.83,188.17
2016,2,29,10,15,24.0,238.0,2.95,21.0,253.0,257.8,200.82
2016,2,29,10,30,26.0,253.0,3.0,21.0,270.0,274.82,213.56
2016,2,29,10,45,126.0,296.5,3.15,21.5,384.5,423.92,329.41
2016,2,29,11,0,226.0,340.0,3.3,22.0,499.0,558.96,430.2
2016,2,29,11,15,215.0,354.5,3.3,22.0,510.0,566.35,433.81
2016,2,29,11,30,204.0,369.0,3.3,22.0,521.0,572.51,437.24
2016,2,29,11,45,111.5,325.0,3.35,22.5,408.0,441.48,337.94
2016,2,29,12,0,19.0,281.0,3.4,23.0,295.0,295.14,225.02
2016,2,29,12,15,418.5,223.0,3.45,23.0,552.0,620.76,479.95
2016,2,29,12,30,818.0,165.0,3.5,23.0,809.0,910.37,686.19
2016,2,29,12,45,822.5,162.5,3.55,23.5,809.5,901.92,677.07
2016,2,29,13,0,827.0,160.0,3.6,24.0,810.0,890.08,668.12
2016,2,29,13,15,585.0,259.5,3.65,24.0,717.0,771.4,583.35
2016,2,29,13,30,343.0,359.0,3.7,24.0,624.0,653.13,493.86
2016,2,29,13,45,272.5,363.5,3.75,24.0,571.0,590.03,447.8
2016,2,29,14,0,202.0,368.0,3.8,24.0,518.0,525.46,399.8
2016,2,29,14,15,497.5,258.5,3.8,24.0,610.5,632.29,485.42
2016,2,29,14,30,793.0,149.0,3.8,24.0,703.0,710.89,547.28
2016,2,29,14,45,749.0,160.0,3.85,24.0,663.5,660.5,509.22
2016,2,29,15,0,705.0,171.0,3.9,24.0,624.0,610.58,471.64
2016,2,29,15,15,685.0,166.5,3.9,23.5,583.5,560.93,434.77
2016,2,29,15,30,665.0,162.0,3.9,23.0,543.0,511.4,396.97
2016,2,29,15,45,636.5,156.0,3.9,23.0,496.5,456.77,353.59
2016,2,29,16,0,608.0,150.0,3.9,23.0,450.0,403.73,310.45
2016,2,29,16,15,571.5,142.0,3.65,22.5,400.0,346.56,263.65
2016,2,29,16,30,535.0,134.0,3.4,22.0,350.0,293.58,219.36
2016,2,29,16,45,486.0,122.5,3.15,21.5,298.0,237.51,172.63
2016,2,29,17,0,437.0,111.0,2.9,21.0,246.0,186.56,130.42
2016,2,29,17,15,368.5,96.5,2.65,20.0,194.5,135.6,90.66
2016,2,29,17,30,300.0,82.0,2.4,19.0,143.0,92.61,59.95
2016,2,29,17,45,214.0,60.5,2.2,18.5,97.5,53.26,35.58
2016,2,29,18,0,128.0,39.0,2.0,18.0,52.0,31.98,20.54
2016,2,29,18,15,64.0,19.5,2.0,18.0,26.0,16.4,0.0
2016,2,29,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,1,7,15,107.0,21.0,3.5,16.5,33.0,61.28,16.29
2016,3,1,7,30,214.0,42.0,3.7,17.0,66.0,131.96,95.86
2016,3,1,7,45,325.0,56.5,3.95,17.5,115.5,201.33,156.17
2016,3,1,8,0,436.0,71.0,4.2,18.0,165.0,282.75,225.93
2016,3,1,8,15,503.5,81.0,4.4,18.5,219.5,350.78,284.17
2016,3,1,8,30,571.0,91.0,4.6,19.0,274.0,423.45,344.61
2016,3,1,8,45,471.0,122.5,4.8,20.0,291.0,424.51,344.78
2016,3,1,9,0,371.0,154.0,5.0,21.0,308.0,417.32,337.07
2016,3,1,9,15,361.5,178.0,5.1,21.5,344.0,444.5,357.42
2016,3,1,9,30,352.0,202.0,5.2,22.0,380.0,477.55,381.48
2016,3,1,9,45,588.0,154.0,5.3,22.5,483.5,623.63,496.37
2016,3,1,10,0,824.0,106.0,5.4,23.0,587.0,769.52,604.46
2016,3,1,10,15,840.5,109.0,5.5,23.0,628.5,809.19,631.59
2016,3,1,10,30,857.0,112.0,5.6,23.0,670.0,846.61,657.49
2016,3,1,10,45,877.5,110.0,5.75,23.5,706.0,879.38,678.9
2016,3,1,11,0,898.0,108.0,5.9,24.0,742.0,904.33,694.73
2016,3,1,11,15,906.5,109.0,6.0,24.0,768.5,924.34,708.28
2016,3,1,11,30,915.0,110.0,6.1,24.0,795.0,940.97,719.58
2016,3,1,11,45,926.5,107.5,6.25,24.0,814.5,952.98,728.06
2016,3,1,12,0,938.0,105.0,6.4,24.0,834.0,961.39,734.17
2016,3,1,12,15,940.5,105.0,6.45,24.0,842.5,960.64,733.49
2016,3,1,12,30,943.0,105.0,6.5,24.0,851.0,956.1,730.34
2016,3,1,12,45,947.5,102.5,6.55,24.0,852.0,946.9,724.07
2016,3,1,13,0,952.0,100.0,6.6,24.0,853.0,933.9,715.25
2016,3,1,13,15,950.0,99.5,6.55,24.0,843.5,913.67,700.96
2016,3,1,13,30,948.0,99.0,6.5,24.0,834.0,889.93,684.29
2016,3,1,13,45,946.0,97.0,6.5,24.0,816.5,861.23,664.37
2016,3,1,14,0,944.0,95.0,6.5,24.0,799.0,829.27,642.11
2016,3,1,14,15,502.5,206.0,6.45,23.5,580.0,584.43,458.28
2016,3,1,14,30,61.0,317.0,6.4,23.0,361.0,354.67,274.24
2016,3,1,14,45,194.0,301.5,6.35,23.0,429.5,426.38,332.9
2016,3,1,15,0,327.0,286.0,6.3,23.0,498.0,485.77,380.15
2016,3,1,15,15,594.5,189.5,6.2,22.5,543.5,531.13,418.57
2016,3,1,15,30,862.0,93.0,6.1,22.0,589.0,549.78,434.0
2016,3,1,15,45,843.5,89.0,6.05,22.0,542.0,492.6,386.55
2016,3,1,16,0,825.0,85.0,6.0,22.0,495.0,435.48,338.12
2016,3,1,16,15,797.0,81.0,5.7,21.5,443.0,375.18,286.41
2016,3,1,16,30,769.0,77.0,5.4,21.0,391.0,316.59,234.98
2016,3,1,16,45,733.0,71.0,5.1,20.5,336.0,256.06,181.62
2016,3,1,17,0,697.0,65.0,4.8,20.0,281.0,198.83,131.38
2016,3,1,17,15,634.5,58.0,4.35,19.0,225.5,138.58,82.22
2016,3,1,17,30,572.0,51.0,3.9,18.0,170.0,87.19,45.42
2016,3,1,17,45,473.5,40.5,3.45,17.0,118.5,39.3,20.73
2016,3,1,18,0,375.0,30.0,3.0,16.0,67.0,22.92,13.4
2016,3,1,18,15,187.5,15.0,2.9,15.5,33.5,11.41,0.0
2016,3,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,2,7,15,205.0,17.0,2.15,8.0,40.0,85.41,34.24
2016,3,2,7,30,410.0,34.0,2.3,9.0,80.0,188.38,141.44
2016,3,2,7,45,503.0,44.0,2.5,10.0,133.0,257.92,205.14
2016,3,2,8,0,596.0,54.0,2.7,11.0,186.0,336.96,274.95
2016,3,2,8,15,655.0,61.0,3.1,11.5,242.5,404.54,334.54
2016,3,2,8,30,714.0,68.0,3.5,12.0,299.0,474.31,394.1
2016,3,2,8,45,746.0,74.0,3.9,13.0,353.5,533.5,442.47
2016,3,2,9,0,778.0,80.0,4.3,14.0,408.0,593.53,490.06
2016,3,2,9,15,804.5,84.0,4.3,14.5,459.5,648.06,531.72
2016,3,2,9,30,831.0,88.0,4.3,15.0,511.0,702.19,570.5
2016,3,2,9,45,842.5,94.0,4.3,16.0,556.5,746.58,599.62
2016,3,2,10,0,854.0,100.0,4.3,17.0,602.0,788.83,626.58
2016,3,2,10,15,867.5,102.5,4.3,17.5,642.0,826.39,650.87
2016,3,2,10,30,881.0,105.0,4.3,18.0,682.0,861.47,673.19
2016,3,2,10,45,883.5,110.0,4.35,18.5,713.5,887.2,688.92
2016,3,2,11,0,886.0,115.0,4.4,19.0,745.0,909.55,702.39
2016,3,2,11,15,892.5,117.0,4.45,19.5,770.5,923.31,709.88
2016,3,2,11,30,899.0,119.0,4.5,20.0,796.0,939.01,718.88
2016,3,2,11,45,896.5,123.5,4.55,20.5,811.0,945.75,721.74
2016,3,2,12,0,894.0,128.0,4.6,21.0,826.0,948.79,722.24
2016,3,2,12,15,895.0,128.5,4.6,21.0,833.5,947.13,720.7
2016,3,2,12,30,896.0,129.0,4.6,21.0,841.0,941.87,716.86
2016,3,2,12,45,884.0,135.0,4.7,21.5,837.5,931.86,709.25
2016,3,2,13,0,872.0,141.0,4.8,22.0,834.0,913.72,696.13
2016,3,2,13,15,868.5,140.5,4.8,22.0,823.5,892.95,681.98
2016,3,2,13,30,865.0,140.0,4.8,22.0,813.0,869.01,665.68
2016,3,2,13,45,845.0,145.5,4.85,22.5,791.5,834.89,641.23
2016,3,2,14,0,825.0,151.0,4.9,23.0,770.0,798.71,615.33
2016,3,2,14,15,815.0,149.0,4.95,23.0,742.5,760.71,589.23
2016,3,2,14,30,805.0,147.0,5.0,23.0,715.0,720.7,560.49
2016,3,2,14,45,798.5,141.0,5.05,23.5,681.5,677.27,527.39
2016,3,2,15,0,792.0,135.0,5.1,24.0,648.0,632.03,492.38
2016,3,2,15,15,774.0,131.0,5.05,23.5,607.0,580.03,453.05
2016,3,2,15,30,756.0,127.0,5.0,23.0,566.0,527.87,412.56
2016,3,2,15,45,716.5,128.0,5.0,23.0,516.5,470.21,366.02
2016,3,2,16,0,677.0,129.0,5.0,23.0,467.0,414.98,320.42
2016,3,2,16,15,643.0,122.5,4.8,22.5,416.5,357.48,272.55
2016,3,2,16,30,609.0,116.0,4.6,22.0,366.0,302.7,225.96
2016,3,2,16,45,553.5,109.0,4.4,22.0,312.0,244.91,176.84
2016,3,2,17,0,498.0,102.0,4.2,22.0,258.0,191.85,132.26
2016,3,2,17,15,430.5,89.0,4.0,21.0,205.5,138.62,90.29
2016,3,2,17,30,363.0,76.0,3.8,20.0,153.0,93.18,57.73
2016,3,2,17,45,263.5,58.5,3.65,19.5,105.5,51.22,32.77
2016,3,2,18,0,164.0,41.0,3.5,19.0,58.0,33.56,22.06
2016,3,2,18,15,82.0,20.5,3.65,18.5,29.0,17.23,0.0
2016,3,2,18,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
