Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,93.0,24.0,3.25,16.5,35.0,58.49,26.08
2016,3,3,7,30,186.0,48.0,3.5,17.0,70.0,125.7,92.53
2016,3,3,7,45,318.0,60.5,3.8,18.0,122.5,205.06,159.69
2016,3,3,8,0,450.0,73.0,4.1,19.0,175.0,293.77,234.44
2016,3,3,8,15,517.0,83.0,4.35,19.5,229.5,362.9,293.12
2016,3,3,8,30,584.0,93.0,4.6,20.0,284.0,436.4,353.8
2016,3,3,8,45,669.0,89.0,4.9,20.5,345.0,509.9,413.46
2016,3,3,9,0,754.0,85.0,5.2,21.0,406.0,586.36,474.14
2016,3,3,9,15,784.0,89.0,5.55,21.5,458.5,642.38,517.32
2016,3,3,9,30,814.0,93.0,5.9,22.0,511.0,698.31,558.45
2016,3,3,9,45,852.0,90.0,6.3,22.5,562.5,751.85,596.89
2016,3,3,10,0,890.0,87.0,6.7,23.0,614.0,800.27,631.14
2016,3,3,10,15,904.5,89.5,6.8,23.0,656.0,839.6,658.67
2016,3,3,10,30,919.0,92.0,6.9,23.0,698.0,876.41,684.3
2016,3,3,10,45,935.5,91.0,7.0,23.5,734.0,908.26,704.9
2016,3,3,11,0,952.0,90.0,7.1,24.0,770.0,937.18,723.35
2016,3,3,11,15,959.0,91.0,7.05,24.0,797.0,956.68,735.88
2016,3,3,11,30,966.0,92.0,7.0,24.0,824.0,972.54,745.93
2016,3,3,11,45,974.0,91.0,7.0,24.5,842.5,983.36,751.3
2016,3,3,12,0,982.0,90.0,7.0,25.0,861.0,990.34,754.11
2016,3,3,12,15,984.5,90.5,6.9,25.0,870.0,990.02,752.97
2016,3,3,12,30,987.0,91.0,6.8,25.0,879.0,985.73,749.24
2016,3,3,12,45,990.0,89.0,6.75,25.0,879.5,975.25,741.6
2016,3,3,13,0,993.0,87.0,6.7,25.0,880.0,960.82,731.37
2016,3,3,13,15,991.5,86.5,6.6,25.0,870.5,940.21,716.7
2016,3,3,13,30,990.0,86.0,6.5,25.0,861.0,915.91,699.56
2016,3,3,13,45,989.0,84.0,6.45,25.0,843.0,886.86,679.39
2016,3,3,14,0,988.0,82.0,6.4,25.0,825.0,854.34,656.77
2016,3,3,14,15,981.5,81.0,6.3,25.0,798.0,815.42,629.33
2016,3,3,14,30,975.0,80.0,6.2,25.0,771.0,773.68,599.8
2016,3,3,14,45,962.0,80.5,6.1,25.0,735.5,726.52,566.17
2016,3,3,15,0,949.0,81.0,6.0,25.0,700.0,677.5,528.82
2016,3,3,15,15,936.0,79.0,5.85,24.5,657.5,624.4,488.12
2016,3,3,15,30,923.0,77.0,5.7,24.0,615.0,570.04,445.34
2016,3,3,15,45,906.5,74.0,5.55,24.0,567.0,512.01,397.71
2016,3,3,16,0,890.0,71.0,5.4,24.0,519.0,453.66,348.56
2016,3,3,16,15,865.0,68.0,5.0,23.0,466.0,392.08,296.59
2016,3,3,16,30,840.0,65.0,4.6,22.0,413.0,330.03,242.88
2016,3,3,16,45,803.5,61.0,4.25,21.5,356.0,267.05,187.45
2016,3,3,17,0,767.0,57.0,3.9,21.0,299.0,207.31,135.04
2016,3,3,17,15,709.0,51.5,3.5,19.5,241.5,146.68,85.47
2016,3,3,17,30,651.0,46.0,3.1,18.0,184.0,92.56,46.53
2016,3,3,17,45,548.5,37.5,2.75,17.0,130.0,41.5,20.7
2016,3,3,18,0,446.0,29.0,2.4,16.0,76.0,23.67,14.24
2016,3,3,18,15,223.0,14.5,2.4,15.5,38.0,10.77,0.0
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,234.0,17.5,1.2,8.5,46.0,96.74,52.36
2016,3,4,7,30,468.0,35.0,1.2,9.0,92.0,211.48,160.16
2016,3,4,7,45,566.5,43.0,1.3,10.0,148.0,284.71,226.05
2016,3,4,8,0,665.0,51.0,1.4,11.0,204.0,365.56,296.34
2016,3,4,8,15,721.0,57.0,1.6,12.0,262.5,434.73,355.36
2016,3,4,8,30,777.0,63.0,1.8,13.0,321.0,507.84,415.09
2016,3,4,8,45,813.0,67.0,2.0,14.0,378.5,570.22,464.23
2016,3,4,9,0,849.0,71.0,2.2,15.0,436.0,633.66,512.36
2016,3,4,9,15,873.5,74.0,2.3,15.5,489.0,688.73,552.41
2016,3,4,9,30,898.0,77.0,2.4,16.0,542.0,738.74,586.48
2016,3,4,9,45,913.5,80.5,2.55,17.0,590.0,785.57,616.86
2016,3,4,10,0,929.0,84.0,2.7,18.0,638.0,830.34,645.26
2016,3,4,10,15,941.0,86.0,2.6,18.5,679.5,868.22,667.85
2016,3,4,10,30,953.0,88.0,2.5,19.0,721.0,903.32,688.14
2016,3,4,10,45,959.5,90.5,2.4,19.5,754.5,931.21,703.22
2016,3,4,11,0,966.0,93.0,2.3,20.0,788.0,955.66,715.84
2016,3,4,11,15,971.5,94.0,2.25,20.0,813.5,973.96,726.21
2016,3,4,11,30,977.0,95.0,2.2,20.0,839.0,988.53,734.23
2016,3,4,11,45,975.5,98.5,2.2,20.5,855.0,995.63,736.64
2016,3,4,12,0,974.0,102.0,2.2,21.0,871.0,998.74,736.65
2016,3,4,12,15,975.5,102.0,2.2,21.0,879.0,996.87,735.02
2016,3,4,12,30,977.0,102.0,2.2,21.0,887.0,991.06,731.04
2016,3,4,12,45,974.5,103.0,2.2,21.5,885.5,978.84,721.66
2016,3,4,13,0,972.0,104.0,2.2,22.0,884.0,962.83,710.02
2016,3,4,13,15,969.0,103.5,2.2,22.0,873.5,941.14,696.15
2016,3,4,13,30,966.0,103.0,2.2,22.0,863.0,915.9,680.04
2016,3,4,13,45,960.0,102.5,2.25,22.0,843.5,884.81,660.5
2016,3,4,14,0,954.0,102.0,2.3,22.0,824.0,850.61,638.78
2016,3,4,14,15,946.5,100.5,2.35,22.0,796.0,811.34,613.41
2016,3,4,14,30,939.0,99.0,2.4,22.0,768.0,769.44,585.97
2016,3,4,14,45,927.5,97.5,2.45,22.5,732.5,722.45,553.34
2016,3,4,15,0,916.0,96.0,2.5,23.0,697.0,673.61,516.94
2016,3,4,15,15,901.0,94.0,2.5,22.5,654.0,620.65,478.3
2016,3,4,15,30,886.0,92.0,2.5,22.0,611.0,566.25,437.33
2016,3,4,15,45,827.5,91.5,2.5,22.0,546.0,491.69,379.2
2016,3,4,16,0,769.0,91.0,2.5,22.0,481.0,421.29,322.86
2016,3,4,16,15,730.5,87.5,2.2,21.0,427.0,360.24,272.79
2016,3,4,16,30,692.0,84.0,1.9,20.0,373.0,300.59,222.57
2016,3,4,16,45,633.0,85.0,1.65,19.5,321.0,244.52,174.71
2016,3,4,17,0,574.0,86.0,1.4,19.0,269.0,194.53,132.35
2016,3,4,17,15,519.0,75.0,1.45,18.0,216.5,140.35,88.65
2016,3,4,17,30,464.0,64.0,1.5,17.0,164.0,92.54,53.73
2016,3,4,17,45,381.5,49.5,1.55,16.0,115.5,47.39,27.9
2016,3,4,18,0,299.0,35.0,1.6,15.0,67.0,27.22,17.41
2016,3,4,18,15,149.5,17.5,1.65,14.5,33.5,13.42,0.0
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,7,15,42.0,22.5,1.15,11.0,28.0,38.74,20.32
2016,3,5,7,30,84.0,45.0,1.2,12.0,56.0,82.06,61.12
2016,3,5,7,45,112.0,69.0,1.3,13.0,90.5,124.35,98.13
2016,3,5,8,0,140.0,93.0,1.4,14.0,125.0,168.91,136.44
2016,3,5,8,15,163.0,114.5,1.45,14.5,162.0,210.32,171.52
2016,3,5,8,30,186.0,136.0,1.5,15.0,199.0,253.67,207.24
2016,3,5,8,45,360.0,132.5,1.6,16.0,280.0,375.14,305.63
2016,3,5,9,0,534.0,129.0,1.7,17.0,361.0,498.24,401.58
2016,3,5,9,15,677.0,111.5,1.7,17.5,441.5,602.19,479.93
2016,3,5,9,30,820.0,94.0,1.7,18.0,522.0,708.97,556.37
2016,3,5,9,45,839.0,97.0,1.7,19.0,569.0,755.31,584.46
2016,3,5,10,0,858.0,100.0,1.7,20.0,616.0,800.03,611.29
2016,3,5,10,15,872.0,102.5,1.8,20.0,657.0,838.15,636.48
2016,3,5,10,30,886.0,105.0,1.9,20.0,698.0,868.65,656.45
2016,3,5,10,45,895.5,107.5,2.0,20.5,731.5,897.57,674.14
2016,3,5,11,0,905.0,110.0,2.1,21.0,765.0,923.39,689.72
2016,3,5,11,15,912.0,111.0,2.25,21.5,790.5,942.08,701.1
2016,3,5,11,30,919.0,112.0,2.4,22.0,816.0,957.29,710.29
2016,3,5,11,45,922.5,113.5,2.55,22.5,833.0,966.26,715.46
2016,3,5,12,0,926.0,115.0,2.7,23.0,850.0,971.53,718.31
2016,3,5,12,15,927.5,115.5,2.8,23.0,858.0,970.17,717.87
2016,3,5,12,30,929.0,116.0,2.9,23.0,866.0,965.06,715.13
2016,3,5,12,45,926.5,117.0,3.05,23.5,864.5,953.17,707.02
2016,3,5,13,0,924.0,118.0,3.2,24.0,863.0,937.68,696.61
2016,3,5,13,15,921.5,117.5,3.25,24.0,853.0,917.14,683.52
2016,3,5,13,30,919.0,117.0,3.3,24.0,843.0,893.2,668.2
2016,3,5,13,45,910.0,118.0,3.4,24.0,823.5,862.25,648.38
2016,3,5,14,0,901.0,119.0,3.5,24.0,804.0,828.5,626.53
2016,3,5,14,15,893.0,117.5,3.5,24.0,776.5,790.42,601.0
2016,3,5,14,30,885.0,116.0,3.5,24.0,749.0,751.33,574.62
2016,3,5,14,45,855.0,121.5,3.55,24.0,710.0,700.43,538.52
2016,3,5,15,0,825.0,127.0,3.6,24.0,671.0,649.31,500.64
2016,3,5,15,15,808.0,124.0,3.55,23.5,629.0,597.61,462.37
2016,3,5,15,30,791.0,121.0,3.5,23.0,587.0,545.41,422.59
2016,3,5,15,45,764.5,118.0,3.5,23.0,539.0,487.29,376.52
2016,3,5,16,0,738.0,115.0,3.5,23.0,491.0,431.04,330.64
2016,3,5,16,15,706.5,109.0,3.15,22.0,439.0,371.42,281.79
2016,3,5,16,30,675.0,103.0,2.8,21.0,387.0,314.13,233.54
2016,3,5,16,45,626.5,96.5,2.5,20.5,331.5,254.51,182.82
2016,3,5,17,0,578.0,90.0,2.2,20.0,276.0,199.87,136.43
2016,3,5,17,15,513.0,79.5,2.05,19.0,221.5,144.37,92.0
2016,3,5,17,30,448.0,69.0,1.9,18.0,167.0,96.52,57.35
2016,3,5,17,45,346.0,54.5,1.8,17.5,117.0,50.83,30.86
2016,3,5,18,0,244.0,40.0,1.7,17.0,67.0,30.84,20.37
2016,3,5,18,15,122.0,20.0,1.7,16.5,33.5,15.59,0.0
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,2.0,2.8,11.5,2.0,0.0,0.0
2016,3,6,7,0,0.0,4.0,3.1,12.0,4.0,3.93,0.0
2016,3,6,7,15,0.0,22.5,3.2,12.5,22.5,21.96,10.23
2016,3,6,7,30,0.0,41.0,3.3,13.0,41.0,41.26,28.72
2016,3,6,7,45,6.5,64.0,3.45,13.5,65.5,67.84,51.76
2016,3,6,8,0,13.0,87.0,3.6,14.0,90.0,94.7,74.87
2016,3,6,8,15,23.5,109.0,3.9,14.5,116.5,127.66,102.76
2016,3,6,8,30,34.0,131.0,4.2,15.0,143.0,157.49,127.59
2016,3,6,8,45,128.5,158.0,4.5,16.0,213.0,251.33,205.77
2016,3,6,9,0,223.0,185.0,4.8,17.0,283.0,346.98,283.6
2016,3,6,9,15,135.0,202.0,4.95,17.5,263.5,313.05,253.48
2016,3,6,9,30,47.0,219.0,5.1,18.0,244.0,263.67,210.72
2016,3,6,9,45,39.0,230.5,5.25,18.5,252.5,270.12,214.76
2016,3,6,10,0,31.0,242.0,5.4,19.0,261.0,276.04,218.23
2016,3,6,10,15,28.0,251.5,5.5,19.5,270.0,283.38,222.97
2016,3,6,10,30,25.0,261.0,5.6,20.0,279.0,282.01,220.92
2016,3,6,10,45,26.0,274.0,5.75,20.5,293.0,296.09,231.12
2016,3,6,11,0,27.0,287.0,5.9,21.0,307.0,318.91,248.0
2016,3,6,11,15,56.5,328.5,6.0,21.0,372.0,389.2,302.69
2016,3,6,11,30,86.0,370.0,6.1,21.0,437.0,459.8,356.8
2016,3,6,11,45,89.5,377.5,6.25,21.5,448.5,469.87,363.47
2016,3,6,12,0,93.0,385.0,6.4,22.0,460.0,479.59,370.05
2016,3,6,12,15,57.5,346.0,6.45,22.5,393.0,404.2,311.33
2016,3,6,12,30,22.0,307.0,6.5,23.0,326.0,322.88,247.78
2016,3,6,12,45,23.0,307.0,6.55,23.5,326.5,323.02,247.57
2016,3,6,13,0,24.0,307.0,6.6,24.0,327.0,323.05,247.2
2016,3,6,13,15,16.0,257.5,6.55,24.0,271.0,265.85,203.31
2016,3,6,13,30,8.0,208.0,6.5,24.0,215.0,209.51,159.74
2016,3,6,13,45,7.5,204.0,6.45,24.0,210.5,204.75,156.2
2016,3,6,14,0,7.0,200.0,6.4,24.0,206.0,200.01,152.65
2016,3,6,14,15,183.0,261.0,6.3,24.0,393.0,400.67,312.32
2016,3,6,14,30,359.0,322.0,6.2,24.0,580.0,577.99,448.03
2016,3,6,14,45,194.5,293.5,6.1,24.0,432.5,420.16,326.02
2016,3,6,15,0,30.0,265.0,6.0,24.0,285.0,276.67,213.2
2016,3,6,15,15,53.0,265.5,5.8,23.5,298.0,288.02,223.32
2016,3,6,15,30,76.0,266.0,5.6,23.0,311.0,296.85,231.07
2016,3,6,15,45,389.0,193.0,5.45,23.0,396.0,376.4,294.56
2016,3,6,16,0,702.0,120.0,5.3,23.0,481.0,421.3,326.23
2016,3,6,16,15,585.5,129.0,5.1,22.5,409.0,345.56,264.6
2016,3,6,16,30,469.0,138.0,4.9,22.0,337.0,280.49,211.85
2016,3,6,16,45,428.0,127.0,4.75,22.0,289.5,230.18,169.31
2016,3,6,17,0,387.0,116.0,4.6,22.0,242.0,184.17,130.65
2016,3,6,17,15,342.5,98.5,4.45,21.5,194.5,136.35,92.15
2016,3,6,17,30,298.0,81.0,4.3,21.0,147.0,93.76,60.23
2016,3,6,17,45,226.5,61.5,4.2,20.5,103.5,54.17,35.0
2016,3,6,18,0,155.0,42.0,4.1,20.0,60.0,34.39,23.1
2016,3,6,18,15,77.5,21.0,4.25,19.5,30.0,17.7,2.07
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,2.0,4.3,16.0,2.0,0.0,0.0
2016,3,7,7,0,0.0,4.0,4.4,16.0,4.0,3.93,0.0
2016,3,7,7,15,0.0,21.0,4.55,16.0,21.0,20.27,9.33
2016,3,7,7,30,0.0,38.0,4.7,16.0,38.0,37.5,25.33
2016,3,7,7,45,0.0,61.0,4.9,16.5,61.0,61.48,45.94
2016,3,7,8,0,0.0,84.0,5.1,17.0,84.0,85.11,66.02
2016,3,7,8,15,9.0,106.0,5.45,17.5,109.0,111.96,88.51
2016,3,7,8,30,18.0,128.0,5.8,18.0,134.0,139.6,111.32
2016,3,7,8,45,9.0,87.5,6.2,18.5,90.5,90.68,70.33
2016,3,7,9,0,0.0,47.0,6.6,19.0,47.0,45.4,32.24
2016,3,7,9,15,0.0,78.5,6.7,19.5,78.5,75.92,57.25
2016,3,7,9,30,0.0,110.0,6.8,20.0,110.0,107.19,82.48
2016,3,7,9,45,0.0,134.5,6.95,20.5,134.5,131.77,101.93
2016,3,7,10,0,0.0,159.0,7.1,21.0,159.0,156.4,121.2
2016,3,7,10,15,2.5,174.5,7.0,21.0,176.0,173.92,134.93
2016,3,7,10,30,5.0,190.0,6.9,21.0,193.0,191.55,148.7
2016,3,7,10,45,11.5,227.0,6.8,21.5,235.5,234.76,182.35
2016,3,7,11,0,18.0,264.0,6.7,22.0,278.0,278.25,215.71
2016,3,7,11,15,19.0,272.5,6.6,22.0,287.5,287.53,222.53
2016,3,7,11,30,20.0,281.0,6.5,22.0,297.0,296.76,229.37
2016,3,7,11,45,82.5,343.5,6.4,22.0,409.5,427.11,331.0
2016,3,7,12,0,145.0,406.0,6.3,22.0,522.0,557.88,430.01
2016,3,7,12,15,157.0,411.0,6.25,22.0,538.0,571.62,439.88
2016,3,7,12,30,169.0,416.0,6.2,22.0,554.0,584.52,449.47
2016,3,7,12,45,129.5,407.5,6.2,22.0,513.5,536.13,412.25
2016,3,7,13,0,90.0,399.0,6.2,22.0,473.0,482.03,370.75
2016,3,7,13,15,98.5,397.5,6.2,22.0,477.5,484.51,373.11
2016,3,7,13,30,107.0,396.0,6.2,22.0,482.0,486.26,374.82
2016,3,7,13,45,96.0,382.5,6.2,22.0,458.5,459.12,354.33
2016,3,7,14,0,85.0,369.0,6.2,22.0,435.0,432.41,334.19
2016,3,7,14,15,80.0,353.5,6.3,22.0,414.0,408.77,316.61
2016,3,7,14,30,75.0,338.0,6.4,22.0,393.0,385.38,299.12
2016,3,7,14,45,72.5,320.5,6.5,22.0,371.5,362.0,281.63
2016,3,7,15,0,70.0,303.0,6.6,22.0,350.0,338.78,264.15
2016,3,7,15,15,37.0,241.5,6.5,21.5,266.5,255.56,199.59
2016,3,7,15,30,4.0,180.0,6.4,21.0,183.0,175.74,136.67
2016,3,7,15,45,2.0,139.5,6.3,21.0,141.0,135.52,104.81
2016,3,7,16,0,0.0,99.0,6.2,21.0,99.0,95.66,72.84
2016,3,7,16,15,0.0,67.5,5.95,20.5,67.5,65.26,48.32
2016,3,7,16,30,0.0,36.0,5.7,20.0,36.0,34.76,23.32
2016,3,7,16,45,0.0,30.5,5.5,20.0,30.5,29.44,18.98
2016,3,7,17,0,0.0,25.0,5.3,20.0,25.0,24.12,14.58
2016,3,7,17,15,0.0,20.0,5.2,19.5,20.0,19.29,10.56
2016,3,7,17,30,0.0,15.0,5.1,19.0,15.0,14.46,6.48
2016,3,7,17,45,0.0,10.5,5.0,19.0,10.5,10.12,2.74
2016,3,7,18,0,0.0,6.0,4.9,19.0,6.0,5.78,0.0
2016,3,7,18,15,0.0,3.0,4.9,19.0,3.0,2.89,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,0.5,4.45,19.0,0.5,0.48,0.0
2016,3,8,7,30,0.0,1.0,4.5,19.0,1.0,0.96,0.0
2016,3,8,7,45,0.0,2.0,4.6,19.0,2.0,1.93,0.0
2016,3,8,8,0,0.0,3.0,4.7,19.0,3.0,2.89,0.0
2016,3,8,8,15,0.0,4.0,4.8,19.5,4.0,3.86,0.0
2016,3,8,8,30,0.0,5.0,4.9,20.0,5.0,4.82,0.0
2016,3,8,8,45,0.0,6.5,5.05,20.5,6.5,6.27,0.0
2016,3,8,9,0,0.0,8.0,5.2,21.0,8.0,7.72,0.76
2016,3,8,9,15,24.0,116.0,5.3,21.5,128.5,134.06,104.79
2016,3,8,9,30,48.0,224.0,5.4,22.0,249.0,269.8,212.66
2016,3,8,9,45,76.0,254.5,5.5,22.5,299.0,325.16,255.47
2016,3,8,10,0,104.0,285.0,5.6,23.0,349.0,382.04,298.87
2016,3,8,10,15,55.5,243.0,5.45,23.0,277.5,296.65,231.01
2016,3,8,10,30,7.0,201.0,5.3,23.0,206.0,204.46,157.24
2016,3,8,10,45,111.0,282.0,5.2,23.5,363.5,396.28,307.76
2016,3,8,11,0,215.0,363.0,5.1,24.0,521.0,577.71,443.31
2016,3,8,11,15,203.0,377.0,4.9,24.0,531.0,583.01,444.88
2016,3,8,11,30,191.0,391.0,4.7,24.0,541.0,587.11,446.25
2016,3,8,11,45,308.0,368.5,4.55,24.5,615.0,677.95,513.35
2016,3,8,12,0,425.0,346.0,4.4,25.0,689.0,766.82,576.78
2016,3,8,12,15,457.0,337.5,4.15,25.0,709.0,783.95,587.95
2016,3,8,12,30,489.0,329.0,3.9,25.0,729.0,798.81,597.83
2016,3,8,12,45,444.0,347.5,3.7,25.0,710.5,769.31,574.97
2016,3,8,13,0,399.0,366.0,3.5,25.0,692.0,733.85,548.4
2016,3,8,13,15,416.0,353.0,3.3,25.0,690.0,725.26,542.49
2016,3,8,13,30,433.0,340.0,3.1,25.0,688.0,718.97,537.87
2016,3,8,13,45,358.5,356.5,2.95,25.0,640.0,656.49,491.9
2016,3,8,14,0,284.0,373.0,2.8,25.0,592.0,600.98,450.75
2016,3,8,14,15,550.0,255.5,2.7,25.0,661.5,676.21,511.03
2016,3,8,14,30,816.0,138.0,2.6,25.0,731.0,728.96,552.79
2016,3,8,14,45,570.0,219.5,2.55,25.0,624.5,607.49,461.34
2016,3,8,15,0,324.0,301.0,2.5,25.0,518.0,501.61,380.67
2016,3,8,15,15,524.0,221.0,2.45,25.0,546.5,526.82,402.22
2016,3,8,15,30,724.0,141.0,2.4,25.0,575.0,531.58,406.24
2016,3,8,15,45,700.5,136.0,2.4,25.0,528.5,476.77,363.46
2016,3,8,16,0,677.0,131.0,2.4,25.0,482.0,422.9,320.58
2016,3,8,16,15,644.0,124.5,2.2,24.5,431.0,365.21,274.0
2016,3,8,16,30,611.0,118.0,2.0,24.0,380.0,310.16,228.47
2016,3,8,16,45,566.5,109.5,1.85,23.5,326.5,253.09,181.1
2016,3,8,17,0,522.0,101.0,1.7,23.0,273.0,199.81,136.85
2016,3,8,17,15,456.5,89.5,1.6,22.0,220.0,146.14,94.69
2016,3,8,17,30,391.0,78.0,1.5,21.0,167.0,100.05,61.48
2016,3,8,17,45,295.0,62.0,1.45,20.5,118.0,56.99,35.78
2016,3,8,18,0,199.0,46.0,1.4,20.0,69.0,35.57,24.28
2016,3,8,18,15,99.5,23.0,1.55,20.0,34.5,17.92,4.34
2016,3,8,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,1.0,4.2,18.0,1.0,0.96,0.0
2016,3,9,7,30,0.0,2.0,4.2,18.0,2.0,1.93,0.0
2016,3,9,7,45,0.0,3.5,4.25,18.5,3.5,3.37,0.0
2016,3,9,8,0,0.0,5.0,4.3,19.0,5.0,4.82,0.0
2016,3,9,8,15,0.0,7.0,4.3,19.0,7.0,6.75,0.03
2016,3,9,8,30,0.0,9.0,4.3,19.0,9.0,8.68,1.65
2016,3,9,8,45,0.0,15.5,4.35,19.0,15.5,14.96,6.9
2016,3,9,9,0,0.0,22.0,4.4,19.0,22.0,21.24,12.11
2016,3,9,9,15,0.0,29.0,4.35,19.0,29.0,28.01,17.69
2016,3,9,9,30,0.0,36.0,4.3,19.0,36.0,34.78,23.22
2016,3,9,9,45,0.0,39.5,4.25,19.5,39.5,38.18,25.87
2016,3,9,10,0,0.0,43.0,4.2,20.0,43.0,41.57,28.51
2016,3,9,10,15,0.0,34.0,4.0,20.0,34.0,32.87,21.32
2016,3,9,10,30,0.0,25.0,3.8,20.0,25.0,24.17,14.15
2016,3,9,10,45,0.0,37.0,3.65,20.5,37.0,35.79,23.54
2016,3,9,11,0,0.0,49.0,3.5,21.0,49.0,47.42,32.84
2016,3,9,11,15,0.0,54.0,3.55,21.0,54.0,52.27,36.69
2016,3,9,11,30,0.0,59.0,3.6,21.0,59.0,57.12,40.54
2016,3,9,11,45,0.0,54.0,3.65,21.0,54.0,52.28,36.61
2016,3,9,12,0,0.0,49.0,3.7,21.0,49.0,47.44,32.69
2016,3,9,12,15,12.0,183.0,3.85,20.5,193.0,189.85,146.3
2016,3,9,12,30,24.0,317.0,4.0,20.0,337.0,334.74,258.35
2016,3,9,12,45,36.5,343.5,4.15,20.0,374.0,379.08,291.99
2016,3,9,13,0,49.0,370.0,4.3,20.0,411.0,415.68,319.93
2016,3,9,13,15,24.5,242.5,4.3,20.0,263.0,262.41,202.85
2016,3,9,13,30,0.0,115.0,4.3,20.0,115.0,111.56,84.09
2016,3,9,13,45,0.0,85.5,4.3,20.5,85.5,82.82,61.2
2016,3,9,14,0,0.0,56.0,4.3,21.0,56.0,54.21,38.21
2016,3,9,14,15,0.0,88.0,4.2,21.0,88.0,85.23,63.19
2016,3,9,14,30,0.0,120.0,4.1,21.0,120.0,116.26,88.07
2016,3,9,14,45,0.0,110.5,4.1,21.0,110.5,107.0,80.81
2016,3,9,15,0,0.0,101.0,4.1,21.0,101.0,97.77,73.6
2016,3,9,15,15,0.0,70.5,3.95,20.5,70.5,68.21,50.04
2016,3,9,15,30,0.0,40.0,3.8,20.0,40.0,38.66,26.16
2016,3,9,15,45,0.0,98.0,3.65,20.0,98.0,94.78,72.13
2016,3,9,16,0,0.0,156.0,3.5,20.0,156.0,149.89,116.91
2016,3,9,16,15,0.0,106.5,3.3,19.5,106.5,102.68,79.11
2016,3,9,16,30,0.0,57.0,3.1,19.0,57.0,55.08,40.32
2016,3,9,16,45,0.0,49.0,2.9,19.0,49.0,47.33,34.03
2016,3,9,17,0,0.0,41.0,2.7,19.0,41.0,39.59,27.65
2016,3,9,17,15,0.0,33.0,2.6,18.5,33.0,31.85,21.23
2016,3,9,17,30,0.0,25.0,2.5,18.0,25.0,24.12,14.69
2016,3,9,17,45,0.0,17.5,2.4,18.0,17.5,16.88,8.44
2016,3,9,18,0,0.0,10.0,2.3,18.0,10.0,9.64,2.56
2016,3,9,18,15,0.0,5.0,2.55,17.5,5.0,4.82,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,1.0,4.25,12.5,1.0,0.0,0.0
2016,3,10,7,0,0.0,2.0,4.1,13.0,2.0,1.93,0.0
2016,3,10,7,15,0.0,7.5,4.05,13.0,7.5,7.23,0.08
2016,3,10,7,30,0.0,13.0,4.0,13.0,13.0,12.53,4.9
2016,3,10,7,45,0.0,20.0,4.0,13.5,20.0,19.29,10.82
2016,3,10,8,0,0.0,27.0,4.0,14.0,27.0,26.05,16.68
2016,3,10,8,15,0.0,34.0,4.05,14.0,34.0,32.82,22.49
2016,3,10,8,30,0.0,41.0,4.1,14.0,41.0,39.59,28.22
2016,3,10,8,45,0.0,58.5,4.2,14.5,58.5,56.53,42.41
2016,3,10,9,0,0.0,76.0,4.3,15.0,76.0,73.49,56.39
2016,3,10,9,15,0.0,49.0,4.45,15.0,49.0,47.35,34.28
2016,3,10,9,30,0.0,22.0,4.6,15.0,22.0,21.25,12.25
2016,3,10,9,45,55.0,156.5,4.75,15.5,190.5,201.73,162.94
2016,3,10,10,0,110.0,291.0,4.9,16.0,359.0,393.63,315.72
2016,3,10,10,15,55.0,167.0,5.1,16.0,201.0,215.08,172.26
2016,3,10,10,30,0.0,43.0,5.3,16.0,43.0,41.59,28.8
2016,3,10,10,45,0.0,72.0,5.5,16.5,72.0,69.69,51.81
2016,3,10,11,0,0.0,101.0,5.7,17.0,101.0,97.93,74.6
2016,3,10,11,15,0.0,113.0,5.8,17.0,113.0,109.76,84.06
2016,3,10,11,30,0.0,125.0,5.9,17.0,125.0,121.58,93.51
2016,3,10,11,45,1.0,141.0,6.05,17.5,142.0,138.28,106.7
2016,3,10,12,0,2.0,157.0,6.2,18.0,159.0,154.97,119.81
2016,3,10,12,15,4.5,175.0,6.15,18.0,179.0,175.01,135.82
2016,3,10,12,30,7.0,193.0,6.1,18.0,199.0,194.99,151.72
2016,3,10,12,45,3.5,127.5,6.05,18.0,130.5,127.07,97.43
2016,3,10,13,0,0.0,62.0,6.0,18.0,62.0,60.05,43.29
2016,3,10,13,15,3.5,131.0,5.95,18.0,134.5,130.29,100.15
2016,3,10,13,30,7.0,200.0,5.9,18.0,207.0,200.77,156.44
2016,3,10,13,45,4.5,178.0,5.85,18.0,182.5,176.77,137.32
2016,3,10,14,0,2.0,156.0,5.8,18.0,158.0,153.03,118.43
2016,3,10,14,15,1.0,116.5,5.7,18.0,117.5,113.66,86.94
2016,3,10,14,30,0.0,77.0,5.6,18.0,77.0,74.55,55.37
2016,3,10,14,45,1.5,126.0,5.6,18.0,127.0,123.04,94.88
2016,3,10,15,0,3.0,175.0,5.6,18.0,177.0,171.22,133.88
2016,3,10,15,15,1.5,168.0,5.5,18.0,169.0,163.21,127.66
2016,3,10,15,30,0.0,161.0,5.4,18.0,161.0,155.35,121.62
2016,3,10,15,45,1.0,162.5,5.3,18.0,163.5,156.96,123.29
2016,3,10,16,0,2.0,164.0,5.2,18.0,166.0,158.33,124.78
2016,3,10,16,15,1.0,133.5,4.95,17.5,134.5,128.6,101.1
2016,3,10,16,30,0.0,103.0,4.7,17.0,103.0,99.13,77.31
2016,3,10,16,45,0.0,89.0,4.45,17.0,89.0,85.67,66.37
2016,3,10,17,0,0.0,75.0,4.2,17.0,75.0,72.25,55.32
2016,3,10,17,15,0.0,60.5,4.05,16.5,60.5,58.43,43.85
2016,3,10,17,30,0.0,46.0,3.9,16.0,46.0,44.43,32.0
2016,3,10,17,45,0.0,32.5,3.75,16.0,32.5,31.38,20.71
2016,3,10,18,0,0.0,19.0,3.6,16.0,19.0,18.33,10.09
2016,3,10,18,15,0.0,9.5,3.6,15.5,9.5,9.16,0.3
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.5,2.15,14.0,3.5,3.44,0.0
2016,3,11,7,0,0.0,7.0,2.0,14.0,7.0,6.75,0.0
2016,3,11,7,15,0.0,22.5,1.95,14.0,22.5,21.72,11.74
2016,3,11,7,30,0.0,38.0,1.9,14.0,38.0,36.88,25.34
2016,3,11,7,45,0.0,57.5,1.85,14.5,57.5,56.78,42.55
2016,3,11,8,0,0.0,77.0,1.8,15.0,77.0,76.51,59.35
2016,3,11,8,15,0.0,97.5,1.85,15.0,97.5,97.22,76.76
2016,3,11,8,30,0.0,118.0,1.9,15.0,118.0,117.86,93.78
2016,3,11,8,45,0.0,70.0,1.95,15.5,70.0,67.67,51.51
2016,3,11,9,0,0.0,22.0,2.0,16.0,22.0,21.24,12.31
2016,3,11,9,15,0.5,94.0,2.15,16.5,94.5,91.53,70.8
2016,3,11,9,30,1.0,166.0,2.3,17.0,167.0,165.15,130.22
2016,3,11,9,45,0.5,91.5,2.5,17.5,92.0,88.93,67.77
2016,3,11,10,0,0.0,17.0,2.7,18.0,17.0,16.43,7.96
2016,3,11,10,15,0.0,20.5,2.85,18.0,20.5,19.81,10.75
2016,3,11,10,30,0.0,24.0,3.0,18.0,24.0,23.2,13.5
2016,3,11,10,45,0.0,22.0,3.2,18.5,22.0,21.28,11.84
2016,3,11,11,0,0.0,20.0,3.4,19.0,20.0,19.34,10.2
2016,3,11,11,15,0.0,20.5,3.4,19.0,20.5,19.83,10.58
2016,3,11,11,30,0.0,21.0,3.4,19.0,21.0,20.32,10.96
2016,3,11,11,45,187.5,199.0,3.4,19.5,352.5,386.98,306.67
2016,3,11,12,0,375.0,377.0,3.4,20.0,684.0,749.07,571.6
2016,3,11,12,15,278.0,401.0,3.3,20.0,629.5,681.2,517.39
2016,3,11,12,30,181.0,425.0,3.2,20.0,575.0,605.61,460.07
2016,3,11,12,45,161.0,423.5,3.1,20.5,557.0,581.6,441.37
2016,3,11,13,0,141.0,422.0,3.0,21.0,539.0,557.43,422.34
2016,3,11,13,15,114.5,409.0,2.9,21.0,503.5,510.33,387.52
2016,3,11,13,30,88.0,396.0,2.8,21.0,468.0,470.22,357.62
2016,3,11,13,45,230.0,375.0,2.7,21.0,557.0,566.43,432.15
2016,3,11,14,0,372.0,354.0,2.6,21.0,646.0,652.86,496.75
2016,3,11,14,15,188.5,271.5,2.6,21.0,420.0,416.29,321.43
2016,3,11,14,30,5.0,189.0,2.6,21.0,194.0,186.9,142.99
2016,3,11,14,45,153.0,250.0,2.6,21.0,354.5,350.48,273.4
2016,3,11,15,0,301.0,311.0,2.6,21.0,515.0,497.65,384.78
2016,3,11,15,15,150.5,232.0,2.55,20.5,334.0,315.07,245.64
2016,3,11,15,30,0.0,153.0,2.5,20.0,153.0,147.68,113.83
2016,3,11,15,45,41.5,192.5,2.45,20.0,214.5,205.38,160.61
2016,3,11,16,0,83.0,232.0,2.4,20.0,276.0,257.05,201.19
2016,3,11,16,15,147.5,209.0,2.15,19.5,277.5,253.91,198.24
2016,3,11,16,30,212.0,186.0,1.9,19.0,279.0,243.75,188.58
2016,3,11,16,45,194.5,163.5,1.65,19.0,240.0,204.13,156.0
2016,3,11,17,0,177.0,141.0,1.4,19.0,201.0,166.51,125.07
2016,3,11,17,15,158.0,116.5,1.2,18.5,163.0,129.1,94.85
2016,3,11,17,30,139.0,92.0,1.0,18.0,125.0,94.2,67.35
2016,3,11,17,45,101.5,68.5,0.85,17.5,89.5,62.18,44.03
2016,3,11,18,0,64.0,45.0,0.7,17.0,54.0,38.75,27.55
2016,3,11,18,15,32.0,22.5,0.7,16.5,27.0,20.17,8.09
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,4.5,1.15,12.5,4.5,4.42,0.0
2016,3,12,7,0,0.0,9.0,1.3,13.0,9.0,8.68,0.0
2016,3,12,7,15,0.0,26.5,1.35,13.5,26.5,25.59,15.07
2016,3,12,7,30,0.0,44.0,1.4,14.0,44.0,43.43,30.89
2016,3,12,7,45,0.0,67.0,1.45,14.5,67.0,67.2,51.36
2016,3,12,8,0,0.0,90.0,1.5,15.0,90.0,90.71,71.26
2016,3,12,8,15,6.0,111.0,1.65,15.5,113.5,114.99,91.44
2016,3,12,8,30,12.0,132.0,1.8,16.0,137.0,139.8,111.68
2016,3,12,8,45,151.5,161.0,2.0,16.5,231.5,269.89,219.45
2016,3,12,9,0,291.0,190.0,2.2,17.0,326.0,408.34,329.8
2016,3,12,9,15,549.5,144.0,2.25,17.5,435.5,558.87,448.3
2016,3,12,9,30,808.0,98.0,2.3,18.0,545.0,722.48,569.28
2016,3,12,9,45,833.0,98.0,2.4,18.5,593.0,769.89,599.77
2016,3,12,10,0,858.0,98.0,2.5,19.0,641.0,816.04,629.91
2016,3,12,10,15,592.0,207.5,2.4,19.0,593.0,735.43,568.56
2016,3,12,10,30,326.0,317.0,2.3,19.0,545.0,629.26,484.06
2016,3,12,10,45,297.5,340.0,2.25,19.5,555.5,634.26,485.42
2016,3,12,11,0,269.0,363.0,2.2,20.0,566.0,636.77,484.19
2016,3,12,11,15,596.0,234.5,2.15,20.0,702.5,811.49,615.78
2016,3,12,11,30,923.0,106.0,2.1,20.0,839.0,971.91,722.5
2016,3,12,11,45,927.0,106.5,2.05,20.5,856.0,979.97,723.44
2016,3,12,12,0,931.0,107.0,2.0,21.0,873.0,984.3,723.71
2016,3,12,12,15,933.0,107.0,2.0,21.0,880.5,982.48,722.15
2016,3,12,12,30,935.0,107.0,2.0,21.0,888.0,976.88,718.34
2016,3,12,12,45,931.0,109.0,2.05,21.5,885.5,964.14,709.27
2016,3,12,13,0,927.0,111.0,2.1,22.0,883.0,947.81,698.03
2016,3,12,13,15,924.5,110.5,2.1,22.0,873.0,926.74,684.59
2016,3,12,13,30,922.0,110.0,2.1,22.0,863.0,902.28,668.99
2016,3,12,13,45,552.5,252.5,2.15,22.0,700.5,718.67,541.64
2016,3,12,14,0,183.0,395.0,2.2,22.0,538.0,540.08,406.87
2016,3,12,14,15,539.0,251.0,2.15,21.5,653.5,666.87,508.94
2016,3,12,14,30,895.0,107.0,2.1,21.0,769.0,759.59,579.53
2016,3,12,14,45,591.5,211.0,2.1,21.0,640.5,618.52,474.48
2016,3,12,15,0,288.0,315.0,2.1,21.0,512.0,493.45,378.42
2016,3,12,15,15,349.5,280.0,2.1,21.0,504.5,480.78,370.83
2016,3,12,15,30,411.0,245.0,2.1,21.0,497.0,461.86,357.12
2016,3,12,15,45,248.0,239.5,2.1,21.0,388.5,352.48,273.25
2016,3,12,16,0,85.0,234.0,2.1,21.0,280.0,259.84,201.84
2016,3,12,16,15,417.5,160.0,1.95,20.5,348.0,312.86,240.8
2016,3,12,16,30,750.0,86.0,1.8,20.0,416.0,330.7,245.81
2016,3,12,16,45,716.5,79.5,1.7,20.0,361.5,268.56,191.83
2016,3,12,17,0,683.0,73.0,1.6,20.0,307.0,211.22,141.95
2016,3,12,17,15,626.0,66.0,1.5,19.0,250.5,153.17,94.41
2016,3,12,17,30,569.0,59.0,1.4,18.0,194.0,101.63,56.12
2016,3,12,17,45,481.0,49.0,1.3,17.0,141.5,53.14,28.54
2016,3,12,18,0,393.0,39.0,1.2,16.0,89.0,29.7,19.96
2016,3,12,18,15,196.5,19.5,1.3,15.5,44.5,14.43,4.59
2016,3,12,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,66.5,10.0,3.6,12.5,13.0,22.94,0.0
2016,3,13,7,0,133.0,20.0,3.8,13.0,26.0,63.36,10.86
2016,3,13,7,15,273.0,35.0,3.75,13.5,71.5,137.56,99.49
2016,3,13,7,30,413.0,50.0,3.7,14.0,117.0,220.98,172.19
2016,3,13,7,45,512.5,58.0,3.7,15.0,174.0,295.2,237.09
2016,3,13,8,0,612.0,66.0,3.7,16.0,231.0,379.18,308.4
2016,3,13,8,15,667.0,72.5,3.8,16.5,290.0,447.14,365.52
2016,3,13,8,30,722.0,79.0,3.9,17.0,349.0,519.08,423.84
2016,3,13,8,45,774.0,80.0,4.0,18.0,409.0,584.22,474.31
2016,3,13,9,0,826.0,81.0,4.1,19.0,469.0,654.17,526.61
2016,3,13,9,15,851.0,84.5,4.25,19.5,522.5,709.71,565.92
2016,3,13,9,30,876.0,88.0,4.4,20.0,576.0,764.55,603.76
2016,3,13,9,45,900.0,88.0,4.6,21.0,626.0,808.93,632.64
2016,3,13,10,0,924.0,88.0,4.8,22.0,676.0,856.31,663.31
2016,3,13,10,15,936.0,90.0,4.95,22.5,717.5,893.97,687.74
2016,3,13,10,30,948.0,92.0,5.1,23.0,759.0,928.82,710.12
2016,3,13,10,45,958.0,93.0,5.25,23.5,793.5,957.73,728.31
2016,3,13,11,0,968.0,94.0,5.4,24.0,828.0,983.31,744.23
2016,3,13,11,15,973.5,95.0,5.5,24.0,853.0,1001.24,756.12
2016,3,13,11,30,979.0,96.0,5.6,24.0,878.0,1015.39,765.59
2016,3,13,11,45,981.5,96.5,5.75,24.5,894.5,1022.34,769.1
2016,3,13,12,0,984.0,97.0,5.9,25.0,911.0,1025.33,770.07
2016,3,13,12,15,984.5,97.5,5.95,25.0,917.5,1022.48,768.08
