Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,16,15,841.5,86.5,3.0,20.5,540.0,427.6,326.92
2016,4,2,16,30,818.0,83.0,2.8,20.0,485.0,366.71,275.14
2016,4,2,16,45,785.5,78.5,2.6,19.5,427.0,303.82,220.77
2016,4,2,17,0,753.0,74.0,2.4,19.0,369.0,243.91,168.29
2016,4,2,17,15,705.5,68.0,2.05,18.0,310.0,183.25,116.9
2016,4,2,17,30,658.0,62.0,1.7,17.0,251.0,125.36,71.08
2016,4,2,17,45,582.0,54.5,1.4,16.0,193.5,72.57,37.49
2016,4,2,18,0,506.0,47.0,1.1,15.0,136.0,33.97,24.37
2016,4,2,18,15,375.0,34.5,1.1,14.5,87.0,25.86,16.67
2016,4,2,18,30,244.0,22.0,1.1,14.0,38.0,17.11,5.04
2016,4,2,18,45,122.0,11.0,1.15,13.5,19.0,10.81,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,68.5,6.5,1.55,8.0,9.0,0.0,0.0
2016,4,3,6,30,137.0,13.0,1.8,9.0,18.0,40.81,0.0
2016,4,3,6,45,292.5,27.0,2.1,10.0,62.0,118.89,79.76
2016,4,3,7,0,448.0,41.0,2.4,11.0,106.0,201.26,152.74
2016,4,3,7,15,536.0,50.0,2.4,12.0,162.0,270.53,214.58
2016,4,3,7,30,624.0,59.0,2.4,13.0,218.0,349.14,282.7
2016,4,3,7,45,678.5,65.0,2.45,14.0,277.5,416.63,339.93
2016,4,3,8,0,733.0,71.0,2.5,15.0,337.0,487.0,397.13
2016,4,3,8,15,769.5,76.0,2.5,16.0,396.0,551.35,447.11
2016,4,3,8,30,806.0,81.0,2.5,17.0,455.0,617.38,496.26
2016,4,3,8,45,832.0,84.5,2.5,18.0,511.5,675.78,537.38
2016,4,3,9,0,858.0,88.0,2.5,19.0,568.0,734.09,575.48
2016,4,3,9,15,877.0,91.0,2.4,19.5,620.0,781.68,605.37
2016,4,3,9,30,896.0,94.0,2.3,20.0,672.0,832.0,636.48
2016,4,3,9,45,910.0,96.5,2.2,21.0,718.0,875.9,661.11
2016,4,3,10,0,924.0,99.0,2.1,22.0,764.0,917.52,683.55
2016,4,3,10,15,934.0,100.5,2.05,22.0,803.5,951.91,703.89
2016,4,3,10,30,944.0,102.0,2.0,22.0,843.0,983.31,722.17
2016,4,3,10,45,951.0,103.5,2.0,22.5,875.0,1008.71,735.67
2016,4,3,11,0,958.0,105.0,2.0,23.0,907.0,1030.63,746.98
2016,4,3,11,15,963.0,106.0,2.05,23.0,931.0,1046.47,756.59
2016,4,3,11,30,968.0,107.0,2.1,23.0,955.0,1058.55,764.01
2016,4,3,11,45,970.5,108.0,2.2,23.5,969.5,1064.33,766.76
2016,4,3,12,0,973.0,109.0,2.3,24.0,984.0,1066.2,767.21
2016,4,3,12,15,974.5,109.0,2.35,24.0,990.0,1062.14,764.96
2016,4,3,12,30,976.0,109.0,2.4,24.0,996.0,1054.17,760.42
2016,4,3,12,45,975.0,109.5,2.5,24.0,992.5,1040.46,752.9
2016,4,3,13,0,974.0,110.0,2.6,24.0,989.0,1022.99,743.04
2016,4,3,13,15,971.5,109.5,2.6,24.0,977.0,999.46,728.32
2016,4,3,13,30,969.0,109.0,2.6,24.0,965.0,972.43,711.41
2016,4,3,13,45,964.0,108.0,2.65,24.5,943.5,939.38,689.63
2016,4,3,14,0,959.0,107.0,2.7,25.0,922.0,903.24,665.8
2016,4,3,14,15,952.5,105.5,2.7,25.0,892.5,862.52,639.69
2016,4,3,14,30,946.0,104.0,2.7,25.0,863.0,819.19,611.62
2016,4,3,14,45,937.5,102.0,2.7,25.0,826.0,771.56,580.31
2016,4,3,15,0,929.0,100.0,2.7,25.0,789.0,721.92,546.99
2016,4,3,15,15,916.5,98.0,2.65,24.5,745.0,668.03,508.66
2016,4,3,15,30,904.0,96.0,2.6,24.0,701.0,613.02,468.32
2016,4,3,15,45,887.5,93.0,2.6,24.0,650.5,554.11,423.11
2016,4,3,16,0,871.0,90.0,2.6,24.0,600.0,493.23,375.02
2016,4,3,16,15,848.0,86.5,2.4,23.5,545.5,430.91,324.51
2016,4,3,16,30,825.0,83.0,2.2,23.0,491.0,369.82,273.41
2016,4,3,16,45,793.5,78.5,2.05,22.5,432.5,306.81,219.83
2016,4,3,17,0,762.0,74.0,1.9,22.0,374.0,246.65,167.92
2016,4,3,17,15,715.0,68.5,1.7,21.0,314.5,185.97,117.24
2016,4,3,17,30,668.0,63.0,1.5,20.0,255.0,127.96,71.86
2016,4,3,17,45,594.0,55.0,1.3,19.0,197.5,74.18,37.77
2016,4,3,18,0,520.0,47.0,1.1,18.0,140.0,33.84,23.94
2016,4,3,18,15,390.0,35.0,1.15,17.0,90.5,26.2,16.8
2016,4,3,18,30,260.0,23.0,1.2,16.0,41.0,17.97,6.08
2016,4,3,18,45,130.0,11.5,1.3,15.5,20.5,11.3,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,62.5,7.5,3.1,9.5,10.0,7.37,0.0
2016,4,4,6,30,125.0,15.0,3.3,10.0,20.0,46.58,0.0
2016,4,4,6,45,274.0,29.5,3.55,11.0,64.0,117.43,80.15
2016,4,4,7,0,423.0,44.0,3.8,12.0,108.0,197.66,150.58
2016,4,4,7,15,510.0,54.0,3.8,12.5,163.5,266.55,212.41
2016,4,4,7,30,597.0,64.0,3.8,13.0,219.0,344.66,280.88
2016,4,4,7,45,654.0,70.5,3.85,14.0,278.0,412.67,338.96
2016,4,4,8,0,711.0,77.0,3.9,15.0,337.0,485.49,398.66
2016,4,4,8,15,747.5,82.0,4.05,16.0,395.5,546.86,447.37
2016,4,4,8,30,784.0,87.0,4.2,17.0,454.0,611.9,497.08
2016,4,4,8,45,811.5,90.5,4.35,18.0,510.0,670.37,540.12
2016,4,4,9,0,839.0,94.0,4.5,19.0,566.0,728.9,580.3
2016,4,4,9,15,858.0,97.0,4.35,19.5,617.5,780.0,613.68
2016,4,4,9,30,877.0,100.0,4.2,20.0,669.0,825.19,642.37
2016,4,4,9,45,891.5,102.5,4.1,21.0,715.0,868.8,668.37
2016,4,4,10,0,906.0,105.0,4.0,22.0,761.0,910.21,692.26
2016,4,4,10,15,916.0,107.0,3.85,22.5,800.0,944.57,711.91
2016,4,4,10,30,926.0,109.0,3.7,23.0,839.0,976.0,729.31
2016,4,4,10,45,933.5,110.5,3.55,24.0,870.5,1001.4,740.99
2016,4,4,11,0,941.0,112.0,3.4,25.0,902.0,1023.42,750.26
2016,4,4,11,15,946.0,113.0,3.3,25.0,925.5,1038.95,758.56
2016,4,4,11,30,951.0,114.0,3.2,25.0,949.0,1050.78,764.56
2016,4,4,11,45,954.0,114.5,3.1,25.5,963.5,1056.36,765.12
2016,4,4,12,0,957.0,115.0,3.0,26.0,978.0,1058.1,763.38
2016,4,4,12,15,958.0,115.0,2.9,26.0,983.5,1053.51,759.26
2016,4,4,12,30,959.0,115.0,2.8,26.0,989.0,1045.1,752.88
2016,4,4,12,45,958.5,114.5,2.7,26.5,986.0,1030.96,741.54
2016,4,4,13,0,958.0,114.0,2.6,27.0,983.0,1013.13,728.05
2016,4,4,13,15,955.5,113.5,2.5,27.0,970.5,989.85,712.68
2016,4,4,13,30,953.0,113.0,2.4,27.0,958.0,963.14,695.23
2016,4,4,13,45,948.5,112.0,2.35,27.0,936.5,930.89,674.74
2016,4,4,14,0,944.0,111.0,2.3,27.0,915.0,895.6,652.26
2016,4,4,14,15,937.0,109.5,2.2,27.0,885.5,854.94,625.76
2016,4,4,14,30,930.0,108.0,2.1,27.0,856.0,811.77,597.51
2016,4,4,14,45,921.5,106.0,2.05,27.0,819.5,764.75,566.86
2016,4,4,15,0,913.0,104.0,2.0,27.0,783.0,715.77,534.19
2016,4,4,15,15,900.0,101.5,1.95,27.0,739.0,661.79,495.59
2016,4,4,15,30,887.0,99.0,1.9,27.0,695.0,606.79,455.24
2016,4,4,15,45,870.5,96.0,1.85,27.0,645.0,548.72,411.51
2016,4,4,16,0,854.0,93.0,1.8,27.0,595.0,488.75,365.05
2016,4,4,16,15,831.0,89.5,1.7,26.5,540.5,427.34,316.56
2016,4,4,16,30,808.0,86.0,1.6,26.0,486.0,367.2,267.43
2016,4,4,16,45,777.0,81.0,1.55,25.5,429.0,304.84,215.56
2016,4,4,17,0,746.0,76.0,1.5,25.0,372.0,245.31,165.16
2016,4,4,17,15,699.0,70.0,1.4,23.5,313.0,182.67,114.0
2016,4,4,17,30,652.0,64.0,1.3,22.0,254.0,127.55,71.54
2016,4,4,17,45,580.0,56.0,1.25,21.0,197.0,74.82,38.21
2016,4,4,18,0,508.0,48.0,1.2,20.0,140.0,34.59,24.39
2016,4,4,18,15,380.5,36.0,1.3,19.0,90.5,27.0,17.35
2016,4,4,18,30,253.0,24.0,1.4,18.0,41.0,18.82,7.06
2016,4,4,18,45,126.5,12.0,1.5,17.5,20.5,11.8,0.0
2016,4,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,6,15,82.5,8.0,2.35,11.0,11.5,20.68,0.0
2016,4,5,6,30,165.0,16.0,2.7,12.0,23.0,57.88,0.0
2016,4,5,6,45,313.5,29.5,3.05,13.0,68.5,128.76,88.35
2016,4,5,7,0,462.0,43.0,3.4,14.0,114.0,210.55,159.55
2016,4,5,7,15,546.0,52.0,3.3,14.5,170.5,279.58,221.15
2016,4,5,7,30,630.0,61.0,3.2,15.0,227.0,357.45,288.71
2016,4,5,7,45,681.5,67.5,3.15,16.0,286.5,424.59,345.21
2016,4,5,8,0,733.0,74.0,3.1,17.0,346.0,494.19,401.28
2016,4,5,8,15,768.0,78.5,3.2,18.0,404.5,557.18,450.26
2016,4,5,8,30,803.0,83.0,3.3,19.0,463.0,621.68,498.52
2016,4,5,8,45,827.5,87.0,3.45,20.5,518.5,679.46,538.66
2016,4,5,9,0,852.0,91.0,3.6,22.0,574.0,737.01,575.91
2016,4,5,9,15,870.0,94.0,3.65,22.5,625.5,787.82,609.24
2016,4,5,9,30,888.0,97.0,3.7,23.0,677.0,832.66,637.83
2016,4,5,9,45,901.5,99.5,3.75,23.5,722.5,875.76,664.86
2016,4,5,10,0,915.0,102.0,3.8,24.0,768.0,916.57,689.99
2016,4,5,10,15,925.0,103.5,3.9,24.0,806.5,950.58,711.95
2016,4,5,10,30,935.0,105.0,4.0,24.0,845.0,981.63,731.94
2016,4,5,10,45,941.5,106.5,4.15,24.5,876.5,1006.22,746.48
2016,4,5,11,0,948.0,108.0,4.3,25.0,908.0,1027.36,758.8
2016,4,5,11,15,953.0,109.0,4.4,25.0,931.0,1042.93,768.7
2016,4,5,11,30,958.0,110.0,4.5,25.0,954.0,1054.77,776.32
2016,4,5,11,45,961.0,110.5,4.6,25.5,968.5,1060.32,778.51
2016,4,5,12,0,964.0,111.0,4.7,26.0,983.0,1062.01,778.55
2016,4,5,12,15,965.0,111.0,4.75,26.0,988.5,1057.35,775.69
2016,4,5,12,30,966.0,111.0,4.8,26.0,994.0,1048.84,770.46
2016,4,5,12,45,964.5,111.0,4.9,26.5,990.5,1034.13,760.15
2016,4,5,13,0,963.0,111.0,5.0,27.0,987.0,1015.73,747.5
2016,4,5,13,15,960.5,110.5,5.05,27.0,974.0,992.32,732.68
2016,4,5,13,30,958.0,110.0,5.1,27.0,961.0,965.45,715.58
2016,4,5,13,45,952.5,109.5,5.15,27.0,939.5,932.68,694.43
2016,4,5,14,0,947.0,109.0,5.2,27.0,918.0,896.9,671.15
2016,4,5,14,15,940.0,107.5,5.15,27.0,888.5,856.11,643.69
2016,4,5,14,30,933.0,106.0,5.1,27.0,859.0,812.81,614.36
2016,4,5,14,45,922.5,105.0,5.1,27.0,821.0,765.18,582.01
2016,4,5,15,0,912.0,104.0,5.1,27.0,783.0,715.77,547.71
2016,4,5,15,15,899.0,101.5,5.0,26.5,739.0,661.82,508.24
2016,4,5,15,30,886.0,99.0,4.9,26.0,695.0,606.86,466.93
2016,4,5,15,45,867.5,96.5,4.8,26.0,645.0,548.26,420.84
2016,4,5,16,0,849.0,94.0,4.7,26.0,595.0,487.95,372.29
2016,4,5,16,15,825.5,90.5,4.5,25.5,540.5,426.61,322.14
2016,4,5,16,30,802.0,87.0,4.3,25.0,486.0,366.59,271.65
2016,4,5,16,45,768.0,82.5,4.15,24.5,428.5,304.15,218.47
2016,4,5,17,0,734.0,78.0,4.0,24.0,371.0,244.9,167.35
2016,4,5,17,15,686.5,72.0,3.55,23.0,312.5,182.79,115.53
2016,4,5,17,30,639.0,66.0,3.1,22.0,254.0,128.35,72.95
2016,4,5,17,45,563.5,58.0,2.7,21.0,196.5,76.18,39.7
2016,4,5,18,0,488.0,50.0,2.3,20.0,139.0,36.25,25.82
2016,4,5,18,15,363.5,37.5,2.3,19.5,90.5,28.27,18.4
2016,4,5,18,30,239.0,25.0,2.3,19.0,42.0,19.67,8.04
2016,4,5,18,45,119.5,12.5,2.35,18.5,21.0,12.29,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,22.5,8.5,2.65,13.5,9.5,11.91,0.0
2016,4,6,6,30,45.0,17.0,2.8,14.0,19.0,30.51,0.0
2016,4,6,6,45,129.5,40.5,3.0,15.0,58.5,86.99,60.51
2016,4,6,7,0,214.0,64.0,3.2,16.0,98.0,148.12,112.82
2016,4,6,7,15,291.5,82.0,3.45,16.5,148.5,214.16,169.51
2016,4,6,7,30,369.0,100.0,3.7,17.0,199.0,284.46,229.32
2016,4,6,7,45,184.5,99.0,4.0,17.5,148.5,204.13,165.46
2016,4,6,8,0,0.0,98.0,4.3,18.0,98.0,96.14,74.75
2016,4,6,8,15,40.5,150.0,4.65,18.5,169.5,179.11,143.31
2016,4,6,8,30,81.0,202.0,5.0,19.0,241.0,263.39,211.31
2016,4,6,8,45,147.0,229.0,5.4,20.0,309.0,348.11,278.57
2016,4,6,9,0,213.0,256.0,5.8,21.0,377.0,431.35,343.3
2016,4,6,9,15,315.5,258.5,5.95,21.0,456.5,528.76,419.9
2016,4,6,9,30,418.0,261.0,6.1,21.0,536.0,633.27,500.42
2016,4,6,9,45,439.5,271.0,6.25,21.5,577.5,675.52,530.5
2016,4,6,10,0,461.0,281.0,6.4,22.0,619.0,717.44,560.18
2016,4,6,10,15,505.0,283.5,6.35,22.5,671.0,771.12,598.14
2016,4,6,10,30,549.0,286.0,6.3,23.0,723.0,824.91,635.48
2016,4,6,10,45,735.0,202.0,6.3,23.5,810.5,923.97,707.45
2016,4,6,11,0,921.0,118.0,6.3,24.0,898.0,1013.53,767.23
2016,4,6,11,15,707.0,239.5,6.2,24.0,847.5,952.65,723.02
2016,4,6,11,30,493.0,361.0,6.1,24.0,797.0,870.74,658.16
2016,4,6,11,45,728.5,237.0,6.05,24.5,893.0,974.89,735.75
2016,4,6,12,0,964.0,113.0,6.0,25.0,989.0,1065.26,794.83
2016,4,6,12,15,967.5,113.5,5.9,25.0,996.5,1063.47,792.15
2016,4,6,12,30,971.0,114.0,5.8,25.0,1004.0,1057.78,787.49
2016,4,6,12,45,981.0,109.0,5.75,25.0,1005.5,1048.8,781.14
2016,4,6,13,0,991.0,104.0,5.7,25.0,1007.0,1035.77,772.2
2016,4,6,13,15,989.5,103.5,5.6,25.0,995.0,1012.68,756.24
2016,4,6,13,30,988.0,103.0,5.5,25.0,983.0,986.0,737.96
2016,4,6,13,45,990.5,98.5,5.45,25.5,964.0,955.28,715.9
2016,4,6,14,0,993.0,94.0,5.4,26.0,945.0,920.99,691.49
2016,4,6,14,15,987.0,93.0,5.35,25.5,915.0,879.94,665.13
2016,4,6,14,30,981.0,92.0,5.3,25.0,885.0,836.14,636.62
2016,4,6,14,45,957.0,98.0,5.25,25.0,843.5,783.76,600.47
2016,4,6,15,0,933.0,104.0,5.2,25.0,802.0,730.53,563.15
2016,4,6,15,15,920.0,102.0,5.05,25.0,757.0,676.06,521.81
2016,4,6,15,30,907.0,100.0,4.9,25.0,712.0,620.52,478.78
2016,4,6,15,45,896.5,94.5,4.8,25.0,663.0,562.19,432.83
2016,4,6,16,0,886.0,89.0,4.7,25.0,614.0,503.11,384.99
2016,4,6,16,15,863.5,85.5,4.4,24.5,558.0,438.24,331.76
2016,4,6,16,30,841.0,82.0,4.1,24.0,502.0,376.45,279.55
2016,4,6,16,45,815.5,76.0,3.8,23.5,444.5,312.89,224.85
2016,4,6,17,0,790.0,70.0,3.5,23.0,387.0,251.47,171.25
2016,4,6,17,15,745.0,65.0,2.95,21.5,326.5,189.89,119.48
2016,4,6,17,30,700.0,60.0,2.4,20.0,266.0,133.37,74.95
2016,4,6,17,45,633.0,52.5,1.9,19.0,208.0,78.6,39.61
2016,4,6,18,0,566.0,45.0,1.4,18.0,150.0,31.72,22.14
2016,4,6,18,15,440.5,34.5,1.35,17.5,98.5,25.38,16.17
2016,4,6,18,30,315.0,24.0,1.3,17.0,47.0,18.57,7.78
2016,4,6,18,45,157.5,12.0,1.3,16.5,23.5,11.8,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.5,2.15,11.0,10.5,10.32,0.0
2016,4,7,6,30,0.0,21.0,2.5,12.0,21.0,21.07,0.82
2016,4,7,6,45,83.5,40.0,2.85,13.5,54.0,69.68,48.68
2016,4,7,7,0,167.0,59.0,3.2,15.0,87.0,126.48,96.66
2016,4,7,7,15,197.0,81.5,3.25,15.5,126.5,172.17,136.81
2016,4,7,7,30,227.0,104.0,3.3,16.0,166.0,220.83,178.69
2016,4,7,7,45,247.0,125.5,3.4,17.0,207.0,266.17,216.43
2016,4,7,8,0,267.0,147.0,3.5,18.0,248.0,313.13,254.26
2016,4,7,8,15,296.5,168.0,3.65,19.0,297.0,366.69,296.31
2016,4,7,8,30,326.0,189.0,3.8,20.0,346.0,422.4,338.85
2016,4,7,8,45,398.0,196.5,4.0,21.0,410.0,502.29,399.59
2016,4,7,9,0,470.0,204.0,4.2,22.0,474.0,580.37,457.44
2016,4,7,9,15,687.5,151.0,4.2,22.5,584.5,714.48,558.98
2016,4,7,9,30,905.0,98.0,4.2,23.0,695.0,851.26,653.39
2016,4,7,9,45,921.5,98.5,4.2,24.0,741.5,895.17,678.81
2016,4,7,10,0,938.0,99.0,4.2,25.0,788.0,936.92,702.87
2016,4,7,10,15,947.0,100.5,4.15,25.5,826.5,970.52,722.19
2016,4,7,10,30,956.0,102.0,4.1,26.0,865.0,1001.03,739.31
2016,4,7,10,45,961.0,104.0,4.1,26.5,896.0,1025.01,752.33
2016,4,7,11,0,966.0,106.0,4.1,27.0,927.0,1045.4,763.03
2016,4,7,11,15,970.5,107.0,4.1,27.0,949.5,1060.55,771.9
2016,4,7,11,30,975.0,108.0,4.1,27.0,972.0,1071.89,778.45
2016,4,7,11,45,955.0,122.0,4.1,27.5,980.0,1068.82,774.3
2016,4,7,12,0,935.0,136.0,4.1,28.0,988.0,1061.58,767.72
2016,4,7,12,15,935.5,136.5,4.0,28.0,992.5,1056.79,763.76
2016,4,7,12,30,936.0,137.0,3.9,28.0,997.0,1048.27,757.52
2016,4,7,12,45,935.0,136.5,3.85,28.5,993.0,1033.64,746.34
2016,4,7,13,0,934.0,136.0,3.8,29.0,989.0,1015.44,733.05
2016,4,7,13,15,694.5,255.5,3.65,29.0,885.5,901.56,657.73
2016,4,7,13,30,455.0,375.0,3.5,29.0,782.0,785.64,573.07
2016,4,7,13,45,686.5,253.0,3.4,29.0,851.0,850.52,624.1
2016,4,7,14,0,918.0,131.0,3.3,29.0,920.0,895.8,654.91
2016,4,7,14,15,745.0,209.5,3.15,29.0,836.0,804.12,592.71
2016,4,7,14,30,572.0,288.0,3.0,29.0,752.0,717.34,529.2
2016,4,7,14,45,726.5,205.5,2.9,29.0,768.0,723.35,537.01
2016,4,7,15,0,881.0,123.0,2.8,29.0,784.0,714.29,532.96
2016,4,7,15,15,867.0,120.5,2.65,28.5,740.0,660.59,494.71
2016,4,7,15,30,853.0,118.0,2.5,28.0,696.0,606.1,455.14
2016,4,7,15,45,811.0,114.5,2.4,28.0,632.5,535.44,402.17
2016,4,7,16,0,769.0,111.0,2.3,28.0,569.0,467.55,349.98
2016,4,7,16,15,759.5,100.0,2.1,27.5,517.5,409.29,303.81
2016,4,7,16,30,750.0,89.0,1.9,27.0,466.0,350.98,256.02
2016,4,7,16,45,721.0,90.5,1.75,26.5,418.0,296.37,210.13
2016,4,7,17,0,692.0,92.0,1.6,26.0,370.0,246.26,167.27
2016,4,7,17,15,642.0,84.5,1.45,24.5,311.5,187.1,119.44
2016,4,7,17,30,592.0,77.0,1.3,23.0,253.0,133.71,78.62
2016,4,7,17,45,516.5,67.0,1.2,22.0,196.5,82.56,45.84
2016,4,7,18,0,441.0,57.0,1.1,21.0,140.0,42.41,31.05
2016,4,7,18,15,323.5,42.0,1.15,20.0,91.5,32.28,21.85
2016,4,7,18,30,206.0,27.0,1.2,19.0,43.0,20.96,9.75
2016,4,7,18,45,103.0,13.5,1.25,18.5,21.5,13.27,0.0
2016,4,7,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,47.0,10.0,3.2,12.5,12.5,17.48,0.0
2016,4,8,6,30,94.0,20.0,3.4,13.0,25.0,48.75,13.98
2016,4,8,6,45,199.0,40.0,3.6,13.5,67.5,110.17,78.65
2016,4,8,7,0,304.0,60.0,3.8,14.0,110.0,178.88,137.96
2016,4,8,7,15,382.0,74.5,4.05,14.5,163.0,242.59,193.94
2016,4,8,7,30,460.0,89.0,4.3,15.0,216.0,314.76,256.3
2016,4,8,7,45,376.5,117.0,4.55,16.0,236.5,328.45,269.0
2016,4,8,8,0,293.0,145.0,4.8,17.0,257.0,325.78,266.57
2016,4,8,8,15,475.0,134.5,5.1,17.5,349.5,445.54,364.93
2016,4,8,8,30,657.0,124.0,5.4,18.0,442.0,579.17,471.76
2016,4,8,8,45,605.5,149.5,5.7,19.0,468.5,600.4,485.43
2016,4,8,9,0,554.0,175.0,6.0,20.0,495.0,612.08,491.57
2016,4,8,9,15,538.5,199.0,5.95,20.5,532.5,647.58,515.94
2016,4,8,9,30,523.0,223.0,5.9,21.0,570.0,679.96,537.32
2016,4,8,9,45,516.5,244.0,5.85,21.5,606.0,713.7,559.54
2016,4,8,10,0,510.0,265.0,5.8,22.0,642.0,745.0,579.57
2016,4,8,10,15,501.0,285.5,5.7,22.5,671.5,771.05,595.28
2016,4,8,10,30,492.0,306.0,5.6,23.0,701.0,794.5,608.92
2016,4,8,10,45,458.0,333.0,5.5,23.5,711.5,798.47,607.86
2016,4,8,11,0,424.0,360.0,5.4,24.0,722.0,799.05,604.53
2016,4,8,11,15,380.0,394.5,5.3,24.0,725.0,788.24,594.18
2016,4,8,11,30,336.0,429.0,5.2,24.0,728.0,781.92,586.95
2016,4,8,11,45,334.0,434.0,5.1,24.5,735.5,783.81,586.18
2016,4,8,12,0,332.0,439.0,5.0,25.0,743.0,784.15,584.34
2016,4,8,12,15,360.0,428.0,4.8,25.0,759.0,795.79,592.22
2016,4,8,12,30,388.0,417.0,4.6,25.0,775.0,805.59,598.69
2016,4,8,12,45,396.0,411.5,4.45,25.5,775.5,799.76,592.93
2016,4,8,13,0,404.0,406.0,4.3,26.0,776.0,792.13,586.33
2016,4,8,13,15,426.0,391.5,4.2,26.0,777.0,789.87,585.26
2016,4,8,13,30,448.0,377.0,4.1,26.0,778.0,781.47,580.01
2016,4,8,13,45,376.0,396.0,4.0,26.0,727.5,719.51,535.05
2016,4,8,14,0,304.0,415.0,3.9,26.0,677.0,663.2,493.88
2016,4,8,14,15,213.0,408.0,3.9,25.5,589.0,568.35,426.01
2016,4,8,14,30,122.0,401.0,3.9,25.0,501.0,481.75,362.68
2016,4,8,14,45,113.0,380.5,3.9,25.0,470.0,447.44,338.22
2016,4,8,15,0,104.0,360.0,3.9,25.0,439.0,414.91,314.63
2016,4,8,15,15,429.0,254.5,3.9,25.0,550.5,512.52,393.33
2016,4,8,15,30,754.0,149.0,3.9,25.0,662.0,577.72,443.92
2016,4,8,15,45,739.0,142.5,3.95,25.0,614.5,523.03,401.19
2016,4,8,16,0,724.0,136.0,4.0,25.0,567.0,468.46,357.91
2016,4,8,16,15,515.5,170.5,3.9,24.5,463.0,371.29,282.58
2016,4,8,16,30,307.0,205.0,3.8,24.0,359.0,297.3,225.92
2016,4,8,16,45,453.0,157.0,3.75,23.5,355.0,276.33,204.92
2016,4,8,17,0,599.0,109.0,3.7,23.0,351.0,239.9,168.54
2016,4,8,17,15,548.5,99.5,3.3,22.0,295.0,184.41,122.9
2016,4,8,17,30,498.0,90.0,2.9,21.0,239.0,134.37,84.03
2016,4,8,17,45,419.0,78.0,2.5,20.0,185.0,86.57,52.62
2016,4,8,18,0,340.0,66.0,2.1,19.0,131.0,49.14,37.17
2016,4,8,18,15,238.0,47.5,2.05,18.5,85.5,36.21,25.38
2016,4,8,18,30,136.0,29.0,2.0,18.0,40.0,22.55,11.31
2016,4,8,18,45,68.0,14.5,2.0,17.5,20.0,14.25,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,3.0,10.0,2.05,13.5,10.5,10.33,0.0
2016,4,9,6,30,6.0,20.0,2.3,14.0,21.0,21.73,5.84
2016,4,9,6,45,63.5,44.5,2.55,14.5,55.5,69.57,49.52
2016,4,9,7,0,121.0,69.0,2.8,15.0,90.0,119.25,91.87
2016,4,9,7,15,193.5,84.5,2.85,15.5,132.5,174.87,139.31
2016,4,9,7,30,266.0,100.0,2.9,16.0,175.0,234.54,189.98
2016,4,9,7,45,137.5,117.5,2.95,16.5,156.5,196.61,159.41
2016,4,9,8,0,9.0,135.0,3.0,17.0,138.0,139.81,111.12
2016,4,9,8,15,4.5,128.0,3.2,17.5,129.5,129.03,101.76
2016,4,9,8,30,0.0,121.0,3.4,18.0,121.0,118.49,92.49
2016,4,9,8,45,0.0,67.0,3.6,18.5,67.0,64.78,48.04
2016,4,9,9,0,0.0,13.0,3.8,19.0,13.0,12.56,4.75
2016,4,9,9,15,0.5,87.0,3.9,19.5,87.5,84.59,63.7
2016,4,9,9,30,1.0,161.0,4.0,20.0,162.0,158.54,122.63
2016,4,9,9,45,21.5,237.0,4.15,20.5,253.0,252.95,196.86
2016,4,9,10,0,42.0,313.0,4.3,21.0,344.0,358.5,277.46
2016,4,9,10,15,21.0,226.5,4.35,21.0,242.0,248.18,191.68
2016,4,9,10,30,0.0,140.0,4.4,21.0,140.0,136.39,103.42
2016,4,9,10,45,0.0,137.5,4.5,21.5,137.5,133.9,101.22
2016,4,9,11,0,0.0,135.0,4.6,22.0,135.0,131.43,98.95
2016,4,9,11,15,6.0,188.0,4.6,22.0,193.5,189.63,144.55
2016,4,9,11,30,12.0,241.0,4.6,22.0,252.0,248.13,189.67
2016,4,9,11,45,18.0,295.5,4.7,22.5,312.0,308.24,235.0
2016,4,9,12,0,24.0,350.0,4.8,23.0,372.0,368.3,279.54
2016,4,9,12,15,12.0,234.0,4.85,23.5,245.0,240.51,182.27
2016,4,9,12,30,0.0,118.0,4.9,24.0,118.0,114.67,84.69
2016,4,9,12,45,3.0,145.0,4.95,24.5,148.0,143.88,107.45
2016,4,9,13,0,6.0,172.0,5.0,25.0,178.0,172.95,129.79
2016,4,9,13,15,85.0,316.5,5.0,25.0,393.5,394.77,300.26
2016,4,9,13,30,164.0,461.0,5.0,25.0,609.0,604.7,454.01
2016,4,9,13,45,198.5,446.5,5.05,25.0,621.5,612.82,460.55
2016,4,9,14,0,233.0,432.0,5.1,25.0,634.0,618.35,465.98
2016,4,9,14,15,514.5,300.0,5.1,25.0,725.5,708.1,538.95
2016,4,9,14,30,796.0,168.0,5.1,25.0,817.0,772.47,591.14
2016,4,9,14,45,785.0,165.0,5.15,25.0,781.0,727.28,558.61
2016,4,9,15,0,774.0,162.0,5.2,25.0,745.0,680.16,524.16
2016,4,9,15,15,758.0,158.0,5.2,24.5,702.5,628.19,486.17
2016,4,9,15,30,742.0,154.0,5.2,24.0,660.0,575.94,446.93
2016,4,9,15,45,723.5,148.0,5.2,24.0,612.0,520.46,403.37
2016,4,9,16,0,705.0,142.0,5.2,24.0,564.0,465.52,359.1
2016,4,9,16,15,677.5,136.5,5.05,23.5,512.0,408.09,312.29
2016,4,9,16,30,650.0,131.0,4.9,23.0,460.0,352.76,266.01
2016,4,9,16,45,619.0,121.5,4.8,23.0,405.5,295.05,216.73
2016,4,9,17,0,588.0,112.0,4.7,23.0,351.0,240.43,169.71
2016,4,9,17,15,536.0,102.5,4.4,22.5,295.0,185.33,124.13
2016,4,9,17,30,484.0,93.0,4.1,22.0,239.0,135.65,85.42
2016,4,9,17,45,415.5,79.5,3.8,21.5,186.0,88.01,53.5
2016,4,9,18,0,347.0,66.0,3.5,21.0,133.0,49.05,36.8
2016,4,9,18,15,240.5,48.5,3.55,20.5,87.5,36.96,25.81
2016,4,9,18,30,134.0,31.0,3.6,20.0,42.0,24.17,12.69
2016,4,9,18,45,67.0,15.5,3.65,19.5,21.0,15.24,0.0
2016,4,9,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,6,15,35.5,12.5,3.75,15.5,14.5,18.25,0.0
2016,4,10,6,30,71.0,25.0,3.9,16.0,29.0,47.68,21.14
2016,4,10,6,45,176.0,45.5,4.05,16.5,72.0,106.37,76.16
2016,4,10,7,0,281.0,66.0,4.2,17.0,115.0,179.15,137.69
2016,4,10,7,15,360.5,80.5,4.5,17.5,168.0,242.53,192.56
2016,4,10,7,30,440.0,95.0,4.8,18.0,221.0,314.53,253.96
2016,4,10,7,45,220.0,81.5,5.15,18.5,144.5,203.58,165.32
2016,4,10,8,0,0.0,68.0,5.5,19.0,68.0,65.73,49.26
2016,4,10,8,15,0.0,66.0,5.65,19.5,66.0,63.8,47.43
2016,4,10,8,30,0.0,64.0,5.8,20.0,64.0,61.87,45.56
2016,4,10,8,45,0.0,71.0,5.95,21.0,71.0,68.66,50.74
2016,4,10,9,0,0.0,78.0,6.1,22.0,78.0,75.46,55.84
2016,4,10,9,15,0.0,92.5,6.1,22.5,92.5,89.53,66.86
2016,4,10,9,30,0.0,107.0,6.1,23.0,107.0,103.82,77.92
2016,4,10,9,45,6.5,176.0,6.15,23.5,181.0,178.13,136.47
2016,4,10,10,0,13.0,245.0,6.2,24.0,255.0,253.67,194.67
2016,4,10,10,15,9.5,216.0,6.2,24.5,223.5,221.03,168.55
2016,4,10,10,30,6.0,187.0,6.2,25.0,192.0,188.68,142.87
2016,4,10,10,45,7.5,192.5,6.2,25.5,199.0,195.58,147.79
2016,4,10,11,0,9.0,198.0,6.2,26.0,206.0,202.5,152.67
2016,4,10,11,15,9.5,202.0,6.2,26.0,211.0,206.94,155.92
2016,4,10,11,30,10.0,206.0,6.2,26.0,216.0,211.34,159.16
2016,4,10,11,45,57.5,326.0,6.2,26.5,379.0,384.69,291.01
2016,4,10,12,0,105.0,446.0,6.2,27.0,542.0,553.98,414.73
2016,4,10,12,15,98.0,454.0,6.1,26.5,544.5,553.11,413.77
2016,4,10,12,30,91.0,462.0,6.0,26.0,547.0,551.8,413.03
2016,4,10,12,45,70.0,440.5,5.95,26.0,505.5,506.76,379.66
2016,4,10,13,0,49.0,419.0,5.9,26.0,464.0,462.36,346.69
2016,4,10,13,15,156.5,435.0,5.7,25.5,576.5,578.6,435.69
2016,4,10,13,30,264.0,451.0,5.5,25.0,689.0,687.41,516.82
2016,4,10,13,45,277.5,426.0,5.3,25.0,671.0,663.76,499.83
2016,4,10,14,0,291.0,401.0,5.1,25.0,653.0,638.68,482.29
2016,4,10,14,15,149.5,302.5,5.25,25.0,432.0,415.59,317.52
2016,4,10,14,30,8.0,204.0,5.4,25.0,211.0,203.43,153.74
2016,4,10,14,45,7.0,199.0,5.6,25.0,205.0,197.3,149.55
2016,4,10,15,0,6.0,194.0,5.8,25.0,199.0,191.24,145.15
2016,4,10,15,15,5.0,186.5,5.85,25.0,190.5,182.86,138.94
2016,4,10,15,30,4.0,179.0,5.9,25.0,182.0,174.57,132.8
2016,4,10,15,45,3.0,175.5,5.95,25.0,177.5,170.15,129.7
2016,4,10,16,0,2.0,172.0,6.0,25.0,173.0,165.76,126.64
2016,4,10,16,15,23.5,189.0,5.9,24.5,201.0,189.75,146.17
2016,4,10,16,30,45.0,206.0,5.8,24.0,229.0,207.89,160.78
2016,4,10,16,45,38.5,182.5,5.7,24.0,200.5,180.47,139.3
2016,4,10,17,0,32.0,159.0,5.6,24.0,172.0,153.96,118.45
2016,4,10,17,15,24.5,135.0,5.3,23.5,144.0,130.35,100.05
2016,4,10,17,30,17.0,111.0,5.0,23.0,116.0,105.19,80.2
2016,4,10,17,45,8.5,87.0,4.7,22.5,89.5,81.12,61.0
2016,4,10,18,0,0.0,63.0,4.4,22.0,63.0,58.44,44.71
2016,4,10,18,15,0.0,40.5,4.35,21.5,40.5,38.35,26.89
2016,4,10,18,30,0.0,18.0,4.3,21.0,18.0,17.37,7.67
2016,4,10,18,45,0.0,9.0,4.25,21.0,9.0,8.85,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,0.5,3.9,19.0,0.5,0.49,0.0
2016,4,11,6,30,0.0,1.0,3.9,19.0,1.0,0.96,0.0
2016,4,11,6,45,0.0,2.5,3.95,19.5,2.5,2.41,0.0
2016,4,11,7,0,0.0,4.0,4.0,20.0,4.0,3.85,0.0
2016,4,11,7,15,0.0,6.0,4.25,20.5,6.0,5.78,0.0
2016,4,11,7,30,0.0,8.0,4.5,21.0,8.0,7.71,0.8
2016,4,11,7,45,0.0,10.0,4.8,21.5,10.0,9.64,2.39
2016,4,11,8,0,0.0,12.0,5.1,22.0,12.0,11.58,3.96
2016,4,11,8,15,0.0,36.5,5.1,22.5,36.5,35.25,23.43
2016,4,11,8,30,0.0,61.0,5.1,23.0,61.0,58.96,42.62
2016,4,11,8,45,13.0,143.0,5.1,24.0,150.5,149.58,115.29
2016,4,11,9,0,26.0,225.0,5.1,25.0,240.0,243.93,188.49
2016,4,11,9,15,82.0,271.5,4.95,25.5,325.5,345.15,266.56
2016,4,11,9,30,138.0,318.0,4.8,26.0,411.0,451.52,346.04
2016,4,11,9,45,131.5,340.0,4.7,26.5,433.5,472.85,359.44
2016,4,11,10,0,125.0,362.0,4.6,27.0,456.0,493.21,372.21
2016,4,11,10,15,127.0,381.5,4.35,27.0,481.0,517.69,388.61
2016,4,11,10,30,129.0,401.0,4.1,27.0,506.0,541.67,404.58
2016,4,11,10,45,465.5,286.0,3.9,27.5,684.0,757.78,565.92
2016,4,11,11,0,802.0,171.0,3.7,28.0,862.0,966.45,707.38
2016,4,11,11,15,809.0,172.5,3.45,28.5,884.5,982.19,712.26
2016,4,11,11,30,816.0,174.0,3.2,29.0,907.0,994.73,716.4
2016,4,11,11,45,517.0,323.5,3.0,29.5,790.5,857.12,618.98
2016,4,11,12,0,218.0,473.0,2.8,30.0,674.0,700.35,503.01
2016,4,11,12,15,532.5,318.5,2.65,30.0,812.5,859.15,619.12
2016,4,11,12,30,847.0,164.0,2.5,30.0,951.0,997.79,709.58
2016,4,11,12,45,853.0,159.5,2.45,30.5,949.5,986.19,699.1
2016,4,11,13,0,859.0,155.0,2.4,31.0,948.0,966.6,685.15
2016,4,11,13,15,856.5,154.5,2.35,31.0,936.5,948.88,673.95
2016,4,11,13,30,854.0,154.0,2.3,31.0,925.0,923.56,657.97
2016,4,11,13,45,855.0,149.0,2.3,31.0,906.0,893.87,639.71
2016,4,11,14,0,856.0,144.0,2.3,31.0,887.0,861.21,619.5
2016,4,11,14,15,849.0,142.0,2.25,31.0,858.5,822.24,594.69
2016,4,11,14,30,842.0,140.0,2.2,31.0,830.0,781.1,568.33
2016,4,11,14,45,838.5,134.5,2.2,31.0,796.0,737.11,540.19
2016,4,11,15,0,835.0,129.0,2.2,31.0,762.0,691.07,509.14
2016,4,11,15,15,821.5,126.0,2.15,31.0,719.5,639.3,472.52
2016,4,11,15,30,808.0,123.0,2.1,31.0,677.0,586.83,434.51
2016,4,11,15,45,797.0,116.5,2.05,31.0,630.5,531.91,393.77
2016,4,11,16,0,786.0,110.0,2.0,31.0,584.0,476.58,351.48
2016,4,11,16,15,762.0,105.5,1.85,30.5,531.0,417.51,305.58
2016,4,11,16,30,738.0,101.0,1.7,30.0,478.0,357.74,257.84
2016,4,11,16,45,712.5,93.5,1.55,29.5,423.5,298.58,209.4
2016,4,11,17,0,687.0,86.0,1.4,29.0,369.0,241.7,162.02
2016,4,11,17,15,640.0,79.5,1.2,28.5,312.0,184.28,115.44
2016,4,11,17,30,593.0,73.0,1.0,28.0,255.0,132.22,75.62
2016,4,11,17,45,527.5,63.5,0.8,27.5,200.0,81.9,43.23
2016,4,11,18,0,462.0,54.0,0.6,27.0,145.0,39.63,27.94
2016,4,11,18,15,346.5,41.5,0.5,26.0,96.5,31.18,20.47
2016,4,11,18,30,231.0,29.0,0.4,25.0,48.0,22.78,11.83
2016,4,11,18,45,115.5,14.5,0.35,24.5,24.0,14.25,0.0
2016,4,11,19,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,69.0,13.5,3.7,13.0,18.5,25.22,0.0
2016,4,12,6,30,138.0,27.0,3.7,13.0,37.0,70.42,39.41
2016,4,12,6,45,241.5,44.5,3.75,13.5,81.0,128.97,94.49
2016,4,12,7,0,345.0,62.0,3.8,14.0,125.0,197.94,154.17
2016,4,12,7,15,172.5,55.0,3.7,14.5,86.5,132.72,105.5
2016,4,12,7,30,0.0,48.0,3.6,15.0,48.0,46.36,33.87
2016,4,12,7,45,0.0,59.5,3.5,15.5,59.5,57.5,43.21
2016,4,12,8,0,0.0,71.0,3.4,16.0,71.0,68.64,52.34
2016,4,12,8,15,0.0,91.5,3.45,16.5,91.5,88.85,68.85
2016,4,12,8,30,0.0,112.0,3.5,17.0,112.0,109.25,85.24
2016,4,12,8,45,0.0,123.5,3.6,18.0,123.5,120.58,93.8
2016,4,12,9,0,0.0,135.0,3.7,19.0,135.0,131.92,102.25
2016,4,12,9,15,0.0,140.5,3.7,19.5,140.5,137.24,105.97
2016,4,12,9,30,0.0,146.0,3.7,20.0,146.0,142.59,109.71
2016,4,12,9,45,13.5,218.5,3.7,20.5,229.0,227.1,176.2
2016,4,12,10,0,27.0,291.0,3.7,21.0,312.0,321.36,248.18
2016,4,12,10,15,13.5,205.0,3.65,21.0,215.5,213.57,164.29
2016,4,12,10,30,0.0,119.0,3.6,21.0,119.0,115.67,86.96
2016,4,12,10,45,3.0,148.0,3.55,21.5,150.5,147.12,111.64
2016,4,12,11,0,6.0,177.0,3.5,22.0,182.0,178.73,135.95
2016,4,12,11,15,3.0,119.0,3.5,22.0,121.5,118.64,88.79
2016,4,12,11,30,0.0,61.0,3.5,22.0,61.0,59.13,41.63
2016,4,12,11,45,0.0,93.0,3.5,22.5,93.0,90.29,66.18
2016,4,12,12,0,0.0,125.0,3.5,23.0,125.0,121.58,90.47
2016,4,12,12,15,6.5,188.0,3.5,23.0,194.0,189.73,143.48
2016,4,12,12,30,13.0,251.0,3.5,23.0,263.0,257.89,195.56
2016,4,12,12,45,6.5,180.5,3.55,23.5,186.5,181.97,137.01
2016,4,12,13,0,0.0,110.0,3.6,24.0,110.0,106.8,78.51
2016,4,12,13,15,15.5,240.5,3.65,24.0,255.0,248.37,188.09
2016,4,12,13,30,31.0,371.0,3.7,24.0,400.0,392.75,295.92
2016,4,12,13,45,103.5,406.0,3.75,24.0,497.5,487.66,367.45
2016,4,12,14,0,176.0,441.0,3.8,24.0,595.0,579.31,435.17
2016,4,12,14,15,140.5,421.0,3.85,24.0,541.5,522.63,393.56
2016,4,12,14,30,105.0,401.0,3.9,24.0,488.0,467.39,353.19
2016,4,12,14,45,55.0,293.5,4.0,24.0,339.0,322.65,245.76
2016,4,12,15,0,5.0,186.0,4.1,24.0,190.0,182.88,138.62
2016,4,12,15,15,16.5,227.0,4.1,23.5,238.5,228.63,175.06
2016,4,12,15,30,28.0,268.0,4.1,23.0,287.0,271.18,208.61
2016,4,12,15,45,19.0,233.0,4.1,23.0,245.5,232.59,179.08
2016,4,12,16,0,10.0,198.0,4.1,23.0,204.0,193.85,149.32
2016,4,12,16,15,6.0,178.5,4.05,22.5,182.0,172.74,133.46
2016,4,12,16,30,2.0,159.0,4.0,22.0,160.0,152.15,117.82
2016,4,12,16,45,1.0,140.5,3.95,22.0,141.0,133.93,103.66
2016,4,12,17,0,0.0,122.0,3.9,22.0,122.0,115.91,89.49
2016,4,12,17,15,194.0,117.0,3.75,21.5,176.5,138.67,100.7
2016,4,12,17,30,388.0,112.0,3.6,21.0,231.0,141.19,94.32
2016,4,12,17,45,315.0,95.5,3.45,20.5,179.0,96.18,63.47
2016,4,12,18,0,242.0,79.0,3.3,20.0,127.0,62.95,49.02
2016,4,12,18,15,163.0,56.0,3.5,19.5,83.5,45.11,32.98
2016,4,12,18,30,84.0,33.0,3.7,19.0,40.0,27.3,15.93
2016,4,12,18,45,42.0,16.5,3.95,18.5,20.0,16.22,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
