Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,1.5,2.7,14.0,1.5,1.47,0.0
2016,4,13,6,30,0.0,3.0,2.8,14.0,3.0,2.89,0.0
2016,4,13,6,45,0.0,7.0,2.9,14.5,7.0,6.74,0.0
2016,4,13,7,0,0.0,11.0,3.0,15.0,11.0,10.6,3.33
2016,4,13,7,15,0.0,15.5,3.0,15.5,15.5,14.95,7.09
2016,4,13,7,30,0.0,20.0,3.0,16.0,20.0,19.29,10.8
2016,4,13,7,45,0.0,24.5,3.0,16.5,24.5,23.64,14.44
2016,4,13,8,0,0.0,29.0,3.0,17.0,29.0,28.0,18.02
2016,4,13,8,15,0.0,28.0,2.95,17.0,28.0,27.03,17.13
2016,4,13,8,30,0.0,27.0,2.9,17.0,27.0,26.08,16.25
2016,4,13,8,45,0.0,69.0,2.85,17.5,69.0,66.73,49.85
2016,4,13,9,0,0.0,111.0,2.8,18.0,111.0,107.87,83.13
2016,4,13,9,15,0.0,107.0,2.75,18.0,107.0,103.84,79.54
2016,4,13,9,30,0.0,103.0,2.7,18.0,103.0,99.87,76.09
2016,4,13,9,45,0.0,75.5,2.65,18.5,75.5,73.08,54.09
2016,4,13,10,0,0.0,48.0,2.6,19.0,48.0,46.45,32.3
2016,4,13,10,15,6.5,152.5,2.6,19.0,158.0,154.73,119.29
2016,4,13,10,30,13.0,257.0,2.6,19.0,268.0,265.51,205.34
2016,4,13,10,45,10.0,223.0,2.6,19.5,232.0,228.4,175.7
2016,4,13,11,0,7.0,189.0,2.6,20.0,196.0,191.6,146.68
2016,4,13,11,15,3.5,163.0,2.6,20.5,167.0,162.44,123.51
2016,4,13,11,30,0.0,137.0,2.6,21.0,138.0,133.38,100.37
2016,4,13,11,45,3.0,153.0,2.6,21.5,156.5,152.04,114.85
2016,4,13,12,0,6.0,169.0,2.6,22.0,175.0,170.68,129.1
2016,4,13,12,15,10.5,228.0,2.65,22.0,238.0,233.08,177.04
2016,4,13,12,30,15.0,287.0,2.7,22.0,301.0,295.4,224.08
2016,4,13,12,45,11.0,232.0,2.75,22.5,242.5,236.82,179.26
2016,4,13,13,0,7.0,177.0,2.8,23.0,184.0,178.77,134.72
2016,4,13,13,15,5.5,167.0,2.8,23.0,172.5,167.35,126.03
2016,4,13,13,30,4.0,157.0,2.8,23.0,161.0,156.01,117.3
2016,4,13,13,45,4.5,164.0,2.8,23.0,168.5,163.02,122.85
2016,4,13,14,0,5.0,171.0,2.8,23.0,176.0,169.95,128.34
2016,4,13,14,15,44.5,282.5,2.75,23.0,320.0,310.23,236.56
2016,4,13,14,30,84.0,394.0,2.7,23.0,464.0,444.6,336.3
2016,4,13,14,45,46.5,306.0,2.65,23.0,344.5,328.39,249.57
2016,4,13,15,0,9.0,218.0,2.6,23.0,225.0,216.2,164.45
2016,4,13,15,15,74.0,272.5,2.5,23.0,324.0,307.13,235.65
2016,4,13,15,30,139.0,327.0,2.4,23.0,423.0,389.13,297.6
2016,4,13,15,45,468.0,215.5,2.35,23.0,505.0,449.35,345.32
2016,4,13,16,0,797.0,104.0,2.3,23.0,587.0,477.08,364.58
2016,4,13,16,15,484.0,165.0,2.2,22.5,450.5,354.43,270.16
2016,4,13,16,30,171.0,226.0,2.1,22.0,314.0,269.16,206.4
2016,4,13,16,45,429.0,156.0,2.05,22.0,342.5,269.5,200.48
2016,4,13,17,0,687.0,86.0,2.0,22.0,371.0,242.76,168.17
2016,4,13,17,15,641.5,79.5,1.8,21.5,314.0,185.62,120.16
2016,4,13,17,30,596.0,73.0,1.6,21.0,257.0,133.64,78.98
2016,4,13,17,45,525.5,64.5,1.4,20.5,202.0,83.66,45.82
2016,4,13,18,0,455.0,56.0,1.2,20.0,147.0,42.34,31.23
2016,4,13,18,15,346.0,43.0,1.15,19.0,99.0,32.3,22.17
2016,4,13,18,30,237.0,30.0,1.1,18.0,51.0,23.47,13.2
2016,4,13,18,45,118.5,15.0,1.1,17.5,25.5,14.74,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,105.5,14.0,2.3,12.5,22.5,32.57,0.0
2016,4,14,6,30,211.0,28.0,2.5,13.0,45.0,90.62,55.57
2016,4,14,6,45,328.0,41.5,2.75,13.5,92.5,153.02,112.6
2016,4,14,7,0,445.0,55.0,3.0,14.0,140.0,228.37,177.91
2016,4,14,7,15,222.5,63.0,3.0,14.5,105.5,168.95,135.37
2016,4,14,7,30,0.0,71.0,3.0,15.0,71.0,69.13,53.1
2016,4,14,7,45,0.0,90.0,3.0,16.0,90.0,88.09,68.78
2016,4,14,8,0,0.0,109.0,3.0,17.0,109.0,107.03,83.97
2016,4,14,8,15,5.0,141.0,3.0,17.5,143.5,142.52,112.68
2016,4,14,8,30,10.0,173.0,3.0,18.0,178.0,178.52,141.24
2016,4,14,8,45,15.5,197.0,3.05,18.5,206.0,206.95,163.28
2016,4,14,9,0,21.0,221.0,3.1,19.0,234.0,235.78,185.33
2016,4,14,9,15,26.5,246.5,3.05,19.5,264.0,266.54,208.52
2016,4,14,9,30,32.0,272.0,3.0,20.0,294.0,305.58,237.68
2016,4,14,9,45,56.0,312.5,2.95,20.5,354.0,369.56,285.85
2016,4,14,10,0,80.0,353.0,2.9,21.0,414.0,434.72,333.7
2016,4,14,10,15,130.0,380.5,2.85,21.5,485.0,519.16,395.44
2016,4,14,10,30,180.0,408.0,2.8,22.0,556.0,596.79,450.61
2016,4,14,10,45,261.0,408.0,2.8,22.5,630.5,684.28,512.74
2016,4,14,11,0,342.0,408.0,2.8,23.0,705.0,764.86,568.52
2016,4,14,11,15,633.0,265.5,2.8,23.0,832.5,912.73,677.3
2016,4,14,11,30,924.0,123.0,2.8,23.0,960.0,1044.81,763.18
2016,4,14,11,45,920.5,127.5,2.8,23.5,971.5,1047.26,761.49
2016,4,14,12,0,917.0,132.0,2.8,24.0,983.0,1045.96,758.8
2016,4,14,12,15,917.5,132.5,2.75,24.0,987.5,1040.88,754.84
2016,4,14,12,30,918.0,133.0,2.7,24.0,992.0,1032.18,748.74
2016,4,14,12,45,916.0,133.5,2.7,24.5,987.5,1017.51,737.98
2016,4,14,13,0,914.0,134.0,2.7,25.0,983.0,999.4,725.2
2016,4,14,13,15,911.0,133.0,2.65,25.0,970.0,975.55,709.78
2016,4,14,13,30,908.0,132.0,2.6,25.0,957.0,948.51,692.38
2016,4,14,13,45,902.0,131.0,2.6,25.0,935.5,915.8,671.71
2016,4,14,14,0,896.0,130.0,2.6,25.0,914.0,880.36,649.17
2016,4,14,14,15,889.0,128.5,2.55,25.0,884.5,841.05,623.55
2016,4,14,14,30,882.0,127.0,2.5,25.0,855.0,799.44,596.23
2016,4,14,14,45,871.5,125.0,2.5,25.0,818.0,752.72,565.51
2016,4,14,15,0,861.0,123.0,2.5,25.0,781.0,704.16,532.31
2016,4,14,15,15,847.5,120.5,2.5,24.5,737.5,651.7,495.42
2016,4,14,15,30,834.0,118.0,2.5,24.0,694.0,598.48,456.81
2016,4,14,15,45,593.0,184.5,2.5,24.0,579.5,487.42,372.16
2016,4,14,16,0,352.0,251.0,2.5,24.0,465.0,400.36,305.16
2016,4,14,16,15,551.0,176.5,2.45,23.5,477.0,393.34,298.61
2016,4,14,16,30,750.0,102.0,2.4,23.0,489.0,364.5,271.47
2016,4,14,16,45,717.5,96.5,2.4,23.0,433.0,304.35,220.38
2016,4,14,17,0,685.0,91.0,2.4,23.0,377.0,247.29,171.34
2016,4,14,17,15,639.0,84.5,2.2,22.0,319.5,190.16,123.83
2016,4,14,17,30,593.0,78.0,2.0,21.0,262.0,138.27,82.92
2016,4,14,17,45,524.0,68.5,1.8,20.5,206.5,87.66,49.03
2016,4,14,18,0,455.0,59.0,1.6,20.0,151.0,45.56,34.03
2016,4,14,18,15,346.0,45.5,1.6,19.0,102.5,34.54,24.11
2016,4,14,18,30,237.0,32.0,1.6,18.0,54.0,24.73,14.35
2016,4,14,18,45,118.5,16.0,1.6,17.5,27.0,15.73,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,96.5,15.5,1.25,12.5,23.5,32.69,0.0
2016,4,15,6,30,193.0,31.0,1.5,13.0,47.0,90.42,57.41
2016,4,15,6,45,298.0,46.5,1.75,14.0,93.5,149.33,110.32
2016,4,15,7,0,403.0,62.0,2.0,15.0,140.0,220.65,171.49
2016,4,15,7,15,201.5,76.5,2.05,15.5,115.5,170.39,135.98
2016,4,15,7,30,0.0,91.0,2.1,16.0,91.0,89.96,70.29
2016,4,15,7,45,71.0,131.0,2.2,17.0,160.0,172.65,139.01
2016,4,15,8,0,142.0,171.0,2.3,18.0,229.0,265.64,214.06
2016,4,15,8,15,98.0,190.0,2.25,18.5,233.0,258.38,206.53
2016,4,15,8,30,54.0,209.0,2.2,19.0,237.0,252.57,199.98
2016,4,15,8,45,143.0,239.5,2.2,19.5,323.5,357.52,282.7
2016,4,15,9,0,232.0,270.0,2.2,20.0,410.0,462.88,362.69
2016,4,15,9,15,264.5,289.0,2.2,20.5,461.0,525.03,407.09
2016,4,15,9,30,297.0,308.0,2.2,21.0,512.0,580.98,446.33
2016,4,15,9,45,575.0,215.5,2.25,21.5,641.5,741.76,566.51
2016,4,15,10,0,853.0,123.0,2.3,22.0,771.0,904.07,676.16
2016,4,15,10,15,863.5,125.0,2.35,22.5,808.5,931.5,690.68
2016,4,15,10,30,874.0,127.0,2.4,23.0,846.0,961.44,708.11
2016,4,15,10,45,884.5,126.5,2.45,23.5,876.5,985.82,721.81
2016,4,15,11,0,895.0,126.0,2.5,24.0,907.0,1007.13,733.56
2016,4,15,11,15,900.0,127.0,2.55,24.0,928.5,1021.33,742.25
2016,4,15,11,30,905.0,128.0,2.6,24.0,950.0,1032.03,748.87
2016,4,15,11,45,902.0,132.5,2.7,24.5,961.5,1034.81,749.6
2016,4,15,12,0,899.0,137.0,2.8,25.0,973.0,1033.93,748.16
2016,4,15,12,15,900.0,137.0,2.85,25.0,977.5,1028.85,745.16
2016,4,15,12,30,901.0,137.0,2.9,25.0,982.0,1020.23,740.04
2016,4,15,12,45,900.0,136.5,3.0,25.5,978.0,1005.68,730.2
2016,4,15,13,0,899.0,136.0,3.1,26.0,974.0,987.75,718.26
2016,4,15,13,15,896.0,135.5,3.2,26.0,961.0,964.67,704.4
2016,4,15,13,30,893.0,135.0,3.3,26.0,948.0,938.45,688.45
2016,4,15,13,45,887.5,134.0,3.4,26.5,926.5,906.57,667.33
2016,4,15,14,0,882.0,133.0,3.5,27.0,905.0,871.98,644.33
2016,4,15,14,15,874.5,131.0,3.55,27.0,875.5,832.26,618.71
2016,4,15,14,30,867.0,129.0,3.6,27.0,846.0,790.33,591.34
2016,4,15,14,45,858.0,126.0,3.7,27.0,809.5,744.34,561.06
2016,4,15,15,0,849.0,123.0,3.8,27.0,773.0,696.44,528.14
2016,4,15,15,15,835.0,120.5,3.8,26.5,730.0,644.23,490.92
2016,4,15,15,30,821.0,118.0,3.8,26.0,687.0,591.34,452.1
2016,4,15,15,45,801.0,115.0,3.85,26.0,638.0,534.39,408.33
2016,4,15,16,0,781.0,112.0,3.9,26.0,589.0,477.94,363.67
2016,4,15,16,15,757.0,108.0,3.9,25.5,536.0,419.67,316.95
2016,4,15,16,30,733.0,104.0,3.9,25.0,483.0,360.61,268.23
2016,4,15,16,45,698.0,99.0,3.9,25.0,427.0,301.14,217.8
2016,4,15,17,0,663.0,94.0,3.9,25.0,371.0,245.06,169.7
2016,4,15,17,15,616.5,86.5,3.65,24.0,314.5,188.25,122.64
2016,4,15,17,30,570.0,79.0,3.4,23.0,258.0,136.76,82.17
2016,4,15,17,45,500.0,69.5,3.15,22.5,203.0,87.45,49.18
2016,4,15,18,0,430.0,60.0,2.9,22.0,148.0,46.77,34.79
2016,4,15,18,15,326.0,46.0,2.85,21.0,100.5,34.53,23.89
2016,4,15,18,30,222.0,32.0,2.8,20.0,53.0,24.67,14.28
2016,4,15,18,45,111.0,16.0,2.8,19.5,26.5,12.53,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,34.5,16.0,3.55,16.0,19.0,22.05,0.0
2016,4,16,6,30,69.0,32.0,3.7,16.0,38.0,53.96,33.81
2016,4,16,6,45,141.5,57.0,3.85,16.5,81.5,111.06,82.46
2016,4,16,7,0,214.0,82.0,4.0,17.0,125.0,172.3,134.48
2016,4,16,7,15,277.0,101.5,4.2,17.5,175.5,231.02,184.69
2016,4,16,7,30,340.0,121.0,4.4,18.0,226.0,296.49,239.77
2016,4,16,7,45,215.0,146.0,4.6,18.5,217.0,276.07,223.59
2016,4,16,8,0,90.0,171.0,4.8,19.0,208.0,229.89,184.73
2016,4,16,8,15,46.0,165.0,5.05,19.5,184.0,198.27,157.95
2016,4,16,8,30,2.0,159.0,5.3,20.0,160.0,158.46,124.07
2016,4,16,8,45,1.0,131.0,5.55,21.0,131.5,128.76,99.32
2016,4,16,9,0,0.0,103.0,5.8,22.0,103.0,99.9,75.44
2016,4,16,9,15,0.0,126.5,5.85,22.5,126.5,123.19,93.66
2016,4,16,9,30,0.0,150.0,5.9,23.0,150.0,146.52,111.67
2016,4,16,9,45,4.0,177.5,6.0,23.5,180.5,177.37,135.54
2016,4,16,10,0,8.0,205.0,6.1,24.0,211.0,208.49,159.32
2016,4,16,10,15,4.0,164.0,6.1,24.0,167.0,163.85,124.13
2016,4,16,10,30,0.0,123.0,6.1,24.0,123.0,119.6,89.17
2016,4,16,10,45,0.0,121.0,6.15,24.5,121.0,117.65,87.36
2016,4,16,11,0,0.0,119.0,6.2,25.0,119.0,115.7,85.55
2016,4,16,11,15,0.0,112.5,6.2,25.0,112.5,109.34,80.5
2016,4,16,11,30,0.0,106.0,6.2,25.0,106.0,102.99,75.48
2016,4,16,11,45,2.0,130.0,6.25,25.5,132.0,128.48,95.18
2016,4,16,12,0,4.0,154.0,6.3,26.0,158.0,153.97,114.7
2016,4,16,12,15,2.0,137.0,6.25,26.0,139.0,135.26,100.12
2016,4,16,12,30,0.0,120.0,6.2,26.0,120.0,116.64,85.61
2016,4,16,12,45,1.5,135.5,6.2,26.0,137.0,133.16,98.49
2016,4,16,13,0,3.0,151.0,6.2,26.0,154.0,149.6,111.26
2016,4,16,13,15,1.5,131.0,6.2,26.0,132.5,128.58,95.0
2016,4,16,13,30,0.0,111.0,6.2,26.0,111.0,107.69,78.8
2016,4,16,13,45,83.5,278.5,6.25,26.0,352.0,347.74,265.33
2016,4,16,14,0,167.0,446.0,6.3,26.0,593.0,576.16,434.99
2016,4,16,14,15,113.5,412.5,6.3,25.5,511.0,492.35,372.83
2016,4,16,14,30,60.0,379.0,6.3,25.0,429.0,411.67,312.78
2016,4,16,14,45,33.5,286.5,6.3,25.0,314.0,300.26,228.91
2016,4,16,15,0,7.0,194.0,6.3,25.0,199.0,191.87,145.56
2016,4,16,15,15,3.5,139.5,6.2,24.5,142.0,136.96,103.25
2016,4,16,15,30,0.0,85.0,6.1,24.0,85.0,82.28,60.34
2016,4,16,15,45,0.0,109.0,6.1,24.0,109.0,105.36,78.94
2016,4,16,16,0,0.0,133.0,6.1,24.0,133.0,128.06,97.25
2016,4,16,16,15,0.5,145.0,5.9,23.5,145.5,139.26,106.68
2016,4,16,16,30,1.0,157.0,5.7,23.0,158.0,149.97,115.82
2016,4,16,16,45,0.5,101.0,5.55,23.0,101.5,97.34,73.84
2016,4,16,17,0,0.0,45.0,5.4,23.0,45.0,43.47,30.16
2016,4,16,17,15,0.0,38.0,5.2,22.5,38.0,36.69,24.76
2016,4,16,17,30,0.0,31.0,5.0,22.0,31.0,29.92,19.25
2016,4,16,17,45,0.0,24.0,4.85,22.0,24.0,23.15,13.62
2016,4,16,18,0,0.0,17.0,4.7,22.0,17.0,16.39,8.57
2016,4,16,18,15,0.0,11.5,4.65,21.5,11.5,11.08,3.83
2016,4,16,18,30,0.0,6.0,4.6,21.0,6.0,5.78,0.0
2016,4,16,18,45,0.0,3.0,4.6,21.0,3.0,2.89,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,4.5,3.05,19.0,4.5,4.33,0.0
2016,4,17,6,30,0.0,9.0,3.2,19.0,9.0,8.67,1.06
2016,4,17,6,45,0.0,22.0,3.35,19.5,22.0,21.22,11.8
2016,4,17,7,0,0.0,35.0,3.5,20.0,35.0,33.79,22.49
2016,4,17,7,15,0.0,50.5,3.65,20.0,50.5,48.79,35.17
2016,4,17,7,30,0.0,66.0,3.8,20.0,66.0,63.91,47.78
2016,4,17,7,45,52.5,120.0,4.0,20.5,141.5,150.67,119.43
2016,4,17,8,0,105.0,174.0,4.2,21.0,217.0,247.76,197.75
2016,4,17,8,15,97.5,207.5,4.35,21.5,252.5,277.58,220.29
2016,4,17,8,30,90.0,241.0,4.5,22.0,288.0,312.19,246.14
2016,4,17,8,45,76.0,251.5,4.7,22.5,294.0,315.52,247.32
2016,4,17,9,0,62.0,262.0,4.9,23.0,300.0,317.7,247.57
2016,4,17,9,15,106.5,295.5,4.95,23.0,367.0,390.49,303.92
2016,4,17,9,30,151.0,329.0,5.0,23.0,434.0,474.22,367.28
2016,4,17,9,45,113.0,341.5,5.05,23.5,423.0,458.18,352.35
2016,4,17,10,0,75.0,354.0,5.1,24.0,412.0,431.01,329.5
2016,4,17,10,15,73.0,374.5,5.05,24.0,433.0,451.53,343.95
2016,4,17,10,30,71.0,395.0,5.0,24.0,454.0,471.61,357.86
2016,4,17,10,45,158.0,416.0,5.0,24.5,553.0,585.65,442.62
2016,4,17,11,0,245.0,437.0,5.0,25.0,652.0,693.15,520.05
2016,4,17,11,15,244.5,449.0,4.95,25.0,668.0,705.94,527.72
2016,4,17,11,30,244.0,461.0,4.9,25.0,684.0,717.56,535.01
2016,4,17,11,45,132.0,397.0,4.85,25.0,518.0,538.56,404.5
2016,4,17,12,0,20.0,333.0,4.8,25.0,352.0,347.01,260.63
2016,4,17,12,15,10.0,205.5,4.7,24.5,215.0,210.38,158.41
2016,4,17,12,30,0.0,78.0,4.6,24.0,78.0,75.7,54.16
2016,4,17,12,45,0.0,90.5,4.55,24.0,90.5,87.85,63.78
2016,4,17,13,0,0.0,103.0,4.5,24.0,103.0,99.99,73.28
2016,4,17,13,15,0.0,107.0,4.5,24.0,107.0,103.84,76.32
2016,4,17,13,30,0.0,111.0,4.5,24.0,111.0,107.69,79.37
2016,4,17,13,45,0.0,110.0,4.5,24.0,110.0,106.67,78.64
2016,4,17,14,0,0.0,109.0,4.5,24.0,109.0,105.66,77.94
2016,4,17,14,15,0.0,92.5,4.5,23.5,92.5,89.64,65.6
2016,4,17,14,30,0.0,76.0,4.5,23.0,76.0,73.63,53.17
2016,4,17,14,45,0.0,81.5,4.55,23.0,81.5,78.95,57.5
2016,4,17,15,0,0.0,87.0,4.6,23.0,87.0,84.26,61.85
2016,4,17,15,15,0.0,71.5,4.7,22.5,71.5,69.21,50.1
2016,4,17,15,30,0.0,56.0,4.8,22.0,56.0,54.18,38.25
2016,4,17,15,45,0.0,67.0,4.95,22.0,67.0,64.82,46.97
2016,4,17,16,0,0.0,78.0,5.1,22.0,78.0,75.46,55.72
2016,4,17,16,15,0.0,54.5,5.05,21.5,54.5,52.69,37.51
2016,4,17,16,30,0.0,31.0,5.0,21.0,31.0,29.94,19.06
2016,4,17,16,45,0.0,31.0,5.0,21.0,31.0,29.94,19.15
2016,4,17,17,0,0.0,31.0,5.0,21.0,31.0,29.93,19.23
2016,4,17,17,15,0.0,26.0,4.85,21.0,26.0,25.09,15.28
2016,4,17,17,30,0.0,21.0,4.7,21.0,21.0,20.26,11.29
2016,4,17,17,45,0.0,16.5,4.55,21.0,16.5,15.91,7.65
2016,4,17,18,0,0.0,12.0,4.4,21.0,12.0,11.57,4.43
2016,4,17,18,15,0.0,8.0,4.25,20.5,8.0,7.71,0.97
2016,4,17,18,30,0.0,4.0,4.1,20.0,4.0,3.85,0.0
2016,4,17,18,45,0.0,2.0,3.95,20.0,2.0,1.93,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,8.5,2.8,17.0,8.5,8.2,0.0
2016,4,18,6,30,0.0,17.0,2.9,17.0,17.0,16.4,7.27
2016,4,18,6,45,0.0,34.0,3.05,17.5,34.0,32.84,21.56
2016,4,18,7,0,0.0,51.0,3.2,18.0,51.0,49.63,35.95
2016,4,18,7,15,0.0,70.0,3.3,18.0,70.0,68.64,52.09
2016,4,18,7,30,0.0,89.0,3.4,18.0,89.0,87.6,67.92
2016,4,18,7,45,0.0,50.0,3.5,18.5,50.0,48.3,34.92
2016,4,18,8,0,0.0,11.0,3.6,19.0,11.0,10.61,3.25
2016,4,18,8,15,0.0,30.0,3.6,19.5,30.0,28.97,18.5
2016,4,18,8,30,0.0,49.0,3.6,20.0,49.0,47.35,33.54
2016,4,18,8,45,21.5,150.0,3.6,20.5,163.5,166.92,130.72
2016,4,18,9,0,43.0,251.0,3.6,21.0,278.0,291.14,227.81
2016,4,18,9,15,21.5,152.5,3.7,21.0,166.0,170.46,132.18
2016,4,18,9,30,0.0,54.0,3.8,21.0,54.0,52.24,36.79
2016,4,18,9,45,3.0,124.0,3.9,21.5,126.5,123.19,93.54
2016,4,18,10,0,6.0,194.0,4.0,22.0,199.0,195.61,149.97
2016,4,18,10,15,118.5,301.5,3.75,22.0,400.0,424.07,327.59
2016,4,18,10,30,231.0,409.0,3.5,22.0,601.0,645.86,489.66
2016,4,18,10,45,182.0,426.0,3.3,22.5,581.0,619.26,465.57
2016,4,18,11,0,133.0,443.0,3.1,23.0,561.0,590.23,441.25
2016,4,18,11,15,72.5,341.0,3.05,23.0,405.5,415.8,314.16
2016,4,18,11,30,12.0,239.0,3.0,23.0,250.0,246.02,185.92
2016,4,18,11,45,10.5,218.0,2.95,23.0,228.0,223.57,169.13
2016,4,18,12,0,9.0,197.0,2.9,23.0,206.0,201.21,151.99
2016,4,18,12,15,89.0,343.0,2.9,23.0,427.5,436.41,330.61
2016,4,18,12,30,169.0,489.0,2.9,23.0,649.0,660.1,490.0
2016,4,18,12,45,189.0,485.5,2.95,23.0,664.0,670.8,496.88
2016,4,18,13,0,209.0,482.0,3.0,23.0,679.0,680.11,504.18
2016,4,18,13,15,214.0,474.5,2.95,23.0,673.5,669.99,497.26
2016,4,18,13,30,219.0,467.0,2.9,23.0,668.0,658.91,489.81
2016,4,18,13,45,188.5,457.0,2.85,23.0,627.5,613.48,457.31
2016,4,18,14,0,158.0,447.0,2.8,23.0,587.0,569.33,425.68
2016,4,18,14,15,108.0,413.0,2.65,22.5,507.5,486.89,366.42
2016,4,18,14,30,58.0,379.0,2.5,22.0,428.0,409.96,310.17
2016,4,18,14,45,68.0,369.0,2.35,22.0,423.5,403.42,306.14
2016,4,18,15,0,78.0,359.0,2.2,22.0,419.0,395.84,300.96
2016,4,18,15,15,40.0,262.5,2.05,22.0,293.5,276.14,211.16
2016,4,18,15,30,2.0,166.0,1.9,22.0,168.0,161.02,122.59
2016,4,18,15,45,5.5,181.5,1.8,22.0,185.0,177.11,135.78
2016,4,18,16,0,9.0,197.0,1.7,22.0,202.0,192.44,148.05
2016,4,18,16,15,4.5,163.5,1.6,21.5,166.0,158.21,121.81
2016,4,18,16,30,0.0,130.0,1.5,21.0,130.0,124.62,95.8
2016,4,18,16,45,0.0,125.0,1.45,21.0,125.0,119.48,92.09
2016,4,18,17,0,0.0,120.0,1.4,21.0,120.0,114.19,88.17
2016,4,18,17,15,0.0,101.5,1.25,20.5,101.5,96.6,74.3
2016,4,18,17,30,0.0,83.0,1.1,20.0,83.0,79.11,60.26
2016,4,18,17,45,0.0,65.5,1.0,20.0,65.5,62.63,46.65
2016,4,18,18,0,0.0,48.0,0.9,20.0,48.0,46.28,32.9
2016,4,18,18,15,0.0,32.5,0.85,19.5,32.5,31.38,21.46
2016,4,18,18,30,0.0,17.0,0.8,19.0,17.0,16.4,7.91
2016,4,18,18,45,0.0,8.5,0.75,19.0,8.5,8.19,0.0
2016,4,18,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,0.0,8.5,1.4,17.0,8.5,8.19,0.0
2016,4,19,6,30,0.0,17.0,1.6,17.0,17.0,16.4,7.4
2016,4,19,6,45,0.0,33.0,1.85,17.5,33.0,31.87,20.82
2016,4,19,7,0,0.0,49.0,2.1,18.0,49.0,47.48,34.2
2016,4,19,7,15,0.0,67.0,2.05,18.0,67.0,65.44,49.43
2016,4,19,7,30,0.0,85.0,2.0,18.0,85.0,83.36,64.36
2016,4,19,7,45,0.0,99.5,2.0,18.5,99.5,97.62,75.86
2016,4,19,8,0,0.0,114.0,2.0,19.0,114.0,111.9,87.13
2016,4,19,8,15,2.0,139.5,1.95,19.5,140.5,138.77,108.4
2016,4,19,8,30,4.0,165.0,1.9,20.0,167.0,165.82,129.4
2016,4,19,8,45,9.5,189.5,1.85,20.5,195.0,194.52,151.43
2016,4,19,9,0,15.0,214.0,1.8,21.0,223.0,223.65,173.42
2016,4,19,9,15,11.0,209.0,1.75,21.0,216.0,215.21,166.12
2016,4,19,9,30,7.0,204.0,1.7,21.0,209.0,206.7,158.93
2016,4,19,9,45,55.5,286.5,1.7,21.5,329.0,340.86,261.9
2016,4,19,10,0,104.0,369.0,1.7,22.0,449.0,472.95,358.22
2016,4,19,10,15,59.5,320.0,1.7,22.5,366.5,380.96,288.14
2016,4,19,10,30,15.0,271.0,1.7,23.0,284.0,281.34,212.37
2016,4,19,10,45,107.0,358.5,1.7,23.5,453.0,475.67,357.19
2016,4,19,11,0,199.0,446.0,1.7,24.0,622.0,657.71,483.67
2016,4,19,11,15,119.0,420.5,1.7,24.0,526.0,552.26,406.85
2016,4,19,11,30,39.0,395.0,1.7,24.0,430.0,437.76,323.81
2016,4,19,11,45,167.5,429.5,1.75,24.0,586.5,607.28,447.92
2016,4,19,12,0,296.0,464.0,1.8,24.0,743.0,774.52,562.98
2016,4,19,12,15,201.5,471.5,1.8,24.0,662.0,678.42,494.17
2016,4,19,12,30,107.0,479.0,1.8,24.0,581.0,583.63,426.92
2016,4,19,12,45,79.0,454.5,1.8,24.5,529.5,528.44,387.77
2016,4,19,13,0,51.0,430.0,1.8,25.0,478.0,474.14,348.55
2016,4,19,13,15,113.0,450.5,1.8,25.0,555.0,552.71,406.02
2016,4,19,13,30,175.0,471.0,1.8,25.0,632.0,623.12,455.85
2016,4,19,13,45,223.5,452.5,1.8,25.0,653.5,639.48,468.31
2016,4,19,14,0,272.0,434.0,1.8,25.0,675.0,653.98,479.77
2016,4,19,14,15,290.5,414.0,1.85,24.5,663.5,636.84,470.06
2016,4,19,14,30,309.0,394.0,1.9,24.0,652.0,617.7,458.98
2016,4,19,14,45,175.0,360.5,1.95,24.0,505.5,473.11,354.91
2016,4,19,15,0,41.0,327.0,2.0,24.0,359.0,340.61,256.58
2016,4,19,15,15,30.0,289.5,2.05,24.0,312.5,295.02,223.56
2016,4,19,15,30,19.0,252.0,2.1,24.0,266.0,252.16,191.72
2016,4,19,15,45,14.0,226.0,2.15,24.0,236.0,223.38,170.32
2016,4,19,16,0,9.0,200.0,2.2,24.0,206.0,195.23,149.13
2016,4,19,16,15,4.5,110.0,2.2,23.5,113.0,108.01,81.37
2016,4,19,16,30,0.0,20.0,2.2,23.0,20.0,19.31,10.18
2016,4,19,16,45,263.0,74.5,2.2,23.0,186.5,147.38,108.41
2016,4,19,17,0,526.0,129.0,2.2,23.0,353.0,244.18,174.4
2016,4,19,17,15,478.5,118.0,1.95,22.5,299.5,191.87,131.3
2016,4,19,17,30,431.0,107.0,1.7,22.0,246.0,144.99,94.75
2016,4,19,17,45,363.5,93.0,1.5,21.5,194.0,99.73,63.67
2016,4,19,18,0,296.0,79.0,1.3,21.0,142.0,62.56,43.81
2016,4,19,18,15,213.0,59.0,1.25,20.5,97.0,47.43,35.09
2016,4,19,18,30,130.0,39.0,1.2,20.0,52.0,32.03,20.78
2016,4,19,18,45,65.0,19.5,1.15,20.0,26.0,16.45,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,3.0,0.55,18.0,3.0,2.89,0.0
2016,4,20,6,30,0.0,6.0,0.6,18.0,6.0,5.78,0.0
2016,4,20,6,45,0.0,11.5,0.7,18.5,11.5,11.08,3.57
2016,4,20,7,0,0.0,17.0,0.8,19.0,17.0,16.39,8.14
2016,4,20,7,15,0.0,23.5,0.75,19.0,23.5,22.67,13.5
2016,4,20,7,30,0.0,30.0,0.7,19.0,30.0,28.95,18.79
2016,4,20,7,45,0.0,37.0,0.65,19.5,37.0,35.72,24.36
2016,4,20,8,0,0.0,44.0,0.6,20.0,44.0,42.5,29.83
2016,4,20,8,15,17.5,125.0,0.6,20.0,134.0,133.65,104.31
2016,4,20,8,30,35.0,206.0,0.6,20.0,224.0,235.9,184.28
2016,4,20,8,45,30.0,219.5,0.65,20.5,236.5,247.03,191.24
2016,4,20,9,0,25.0,233.0,0.7,21.0,249.0,250.93,193.14
2016,4,20,9,15,107.0,282.5,0.75,21.5,357.0,384.39,294.3
2016,4,20,9,30,189.0,332.0,0.8,22.0,465.0,509.28,383.95
2016,4,20,9,45,276.5,336.5,0.9,22.5,544.0,603.23,449.83
2016,4,20,10,0,364.0,341.0,1.0,23.0,623.0,693.45,511.72
2016,4,20,10,15,419.5,335.0,1.05,23.0,674.5,753.65,552.06
2016,4,20,10,30,475.0,329.0,1.1,23.0,726.0,807.89,588.35
2016,4,20,10,45,334.5,388.5,1.15,23.5,673.0,734.65,533.99
2016,4,20,11,0,194.0,448.0,1.2,24.0,620.0,654.87,475.55
2016,4,20,11,15,496.0,317.0,1.2,24.0,769.5,831.56,603.07
2016,4,20,11,30,798.0,186.0,1.2,24.0,919.0,995.02,709.07
2016,4,20,11,45,832.5,165.5,1.2,24.0,940.0,1008.53,714.82
2016,4,20,12,0,867.0,145.0,1.2,24.0,961.0,1013.05,717.12
2016,4,20,12,15,868.0,145.0,1.2,24.0,965.0,1007.87,713.68
2016,4,20,12,30,869.0,145.0,1.2,24.0,969.0,999.32,708.39
2016,4,20,12,45,865.5,146.5,1.2,24.0,964.5,984.55,699.4
2016,4,20,13,0,862.0,148.0,1.2,24.0,960.0,966.62,688.59
2016,4,20,13,15,859.0,147.0,1.15,24.0,947.0,943.66,673.91
2016,4,20,13,30,856.0,146.0,1.1,24.0,934.0,917.74,657.47
2016,4,20,13,45,848.0,146.5,1.1,24.0,912.0,886.06,638.18
2016,4,20,14,0,840.0,147.0,1.1,24.0,890.0,854.05,618.63
2016,4,20,14,15,832.0,145.0,1.1,24.0,861.0,814.76,594.21
2016,4,20,14,30,824.0,143.0,1.1,24.0,832.0,773.47,568.3
2016,4,20,14,45,822.5,135.5,1.1,24.0,798.0,729.8,540.5
2016,4,20,15,0,821.0,128.0,1.1,24.0,764.0,684.03,509.93
2016,4,20,15,15,806.5,125.5,1.15,23.5,721.5,632.85,475.39
2016,4,20,15,30,792.0,123.0,1.2,23.0,679.0,581.14,439.2
2016,4,20,15,45,773.0,119.5,1.3,23.0,631.0,525.8,398.51
2016,4,20,16,0,754.0,116.0,1.4,23.0,583.0,470.95,356.63
2016,4,20,16,15,729.5,111.5,1.45,23.0,531.0,411.41,309.61
2016,4,20,16,30,705.0,107.0,1.5,23.0,479.0,355.42,263.79
2016,4,20,16,45,673.0,101.5,1.55,23.0,424.5,298.12,215.93
2016,4,20,17,0,641.0,96.0,1.6,23.0,370.0,243.88,169.85
2016,4,20,17,15,595.5,89.0,1.45,22.5,315.0,189.03,124.33
2016,4,20,17,30,550.0,82.0,1.3,22.0,260.0,139.39,85.07
2016,4,20,17,45,483.0,72.5,1.2,21.5,206.5,91.36,52.42
2016,4,20,18,0,416.0,63.0,1.1,21.0,153.0,51.56,33.5
2016,4,20,18,15,319.0,49.5,1.1,20.5,106.0,37.0,26.21
2016,4,20,18,30,222.0,36.0,1.1,20.0,59.0,27.67,17.29
2016,4,20,18,45,111.0,18.0,1.1,19.5,29.5,14.0,0.0
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,17.0,0.5,0.48,0.0
2016,4,21,6,30,0.0,1.0,0.4,17.0,1.0,0.96,0.0
2016,4,21,6,45,0.0,1.5,0.55,17.5,1.5,1.44,0.0
2016,4,21,7,0,0.0,2.0,0.7,18.0,2.0,1.93,0.0
2016,4,21,7,15,0.0,3.5,0.7,18.5,3.5,3.37,0.0
2016,4,21,7,30,0.0,5.0,0.7,19.0,5.0,4.82,0.0
2016,4,21,7,45,0.0,6.0,0.75,19.5,6.0,5.79,0.0
2016,4,21,8,0,0.0,7.0,0.8,20.0,7.0,6.75,0.01
2016,4,21,8,15,0.0,22.5,0.8,20.5,22.5,21.72,12.44
2016,4,21,8,30,0.0,38.0,0.8,21.0,38.0,36.71,24.69
2016,4,21,8,45,0.0,25.5,0.85,21.5,25.5,24.64,14.62
2016,4,21,9,0,0.0,13.0,0.9,22.0,13.0,12.56,4.64
2016,4,21,9,15,0.0,45.0,0.9,22.0,45.0,43.52,29.8
2016,4,21,9,30,0.0,77.0,0.9,22.0,77.0,74.53,54.56
2016,4,21,9,45,0.0,81.0,0.95,22.5,81.0,78.43,57.35
2016,4,21,10,0,0.0,85.0,1.0,23.0,85.0,82.33,60.17
2016,4,21,10,15,58.0,249.0,1.0,23.0,298.0,305.18,232.76
2016,4,21,10,30,116.0,413.0,1.0,23.0,511.0,541.21,400.93
2016,4,21,10,45,210.0,420.5,1.05,23.5,604.0,640.26,468.62
2016,4,21,11,0,304.0,428.0,1.1,24.0,697.0,749.31,541.69
2016,4,21,11,15,572.0,293.0,1.15,24.0,814.5,881.89,635.77
2016,4,21,11,30,840.0,158.0,1.2,24.0,932.0,1008.31,716.58
2016,4,21,11,45,857.5,149.5,1.3,24.5,949.0,1011.36,716.66
2016,4,21,12,0,875.0,141.0,1.4,25.0,966.0,1017.42,720.31
2016,4,21,12,15,876.0,141.0,1.5,25.0,970.5,1012.19,718.38
2016,4,21,12,30,877.0,141.0,1.6,25.0,975.0,1003.55,714.48
2016,4,21,12,45,876.5,141.0,1.7,25.0,970.5,990.09,707.6
2016,4,21,13,0,876.0,141.0,1.8,25.0,966.0,973.35,698.67
2016,4,21,13,15,873.0,140.0,1.85,25.0,953.5,950.11,684.96
2016,4,21,13,30,870.0,139.0,1.9,25.0,941.0,923.88,669.33
2016,4,21,13,45,861.5,140.0,2.0,25.0,919.0,891.88,650.39
2016,4,21,14,0,853.0,141.0,2.1,25.0,897.0,857.44,629.62
2016,4,21,14,15,845.0,139.5,2.15,24.5,867.5,818.78,606.51
2016,4,21,14,30,837.0,138.0,2.2,24.0,838.0,778.87,582.21
2016,4,21,14,45,825.0,136.0,2.25,24.0,801.5,732.4,551.86
2016,4,21,15,0,813.0,134.0,2.3,24.0,765.0,684.66,519.0
2016,4,21,15,15,463.0,232.5,2.3,24.0,588.0,514.82,391.95
2016,4,21,15,30,113.0,331.0,2.3,24.0,411.0,378.51,286.88
2016,4,21,15,45,432.0,225.0,2.3,24.0,497.5,440.15,336.77
2016,4,21,16,0,751.0,119.0,2.3,24.0,584.0,472.75,360.03
2016,4,21,16,15,454.0,176.5,2.2,23.5,450.5,354.05,269.03
2016,4,21,16,30,157.0,234.0,2.1,23.0,317.0,271.62,207.57
2016,4,21,16,45,166.5,206.5,2.05,23.0,286.0,238.86,181.61
2016,4,21,17,0,176.0,179.0,2.0,23.0,255.0,205.13,154.11
2016,4,21,17,15,361.0,131.0,1.9,22.5,257.5,181.18,127.48
2016,4,21,17,30,546.0,83.0,1.8,22.0,260.0,140.27,86.08
2016,4,21,17,45,479.5,73.5,1.7,21.5,206.5,92.49,53.39
2016,4,21,18,0,413.0,64.0,1.6,21.0,153.0,52.88,34.28
2016,4,21,18,15,317.5,50.0,1.55,20.5,106.5,37.33,26.51
2016,4,21,18,30,222.0,36.0,1.5,20.0,60.0,27.61,17.31
2016,4,21,18,45,111.0,18.0,1.5,20.0,30.0,13.97,0.0
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,166.5,16.5,1.8,13.5,35.0,56.88,15.56
2016,4,22,6,30,333.0,33.0,2.1,14.0,70.0,131.48,90.64
2016,4,22,6,45,434.0,44.0,2.4,15.0,121.0,194.82,146.13
2016,4,22,7,0,535.0,55.0,2.7,16.0,172.0,269.63,210.89
2016,4,22,7,15,598.0,62.0,2.6,16.5,229.0,334.61,267.41
2016,4,22,7,30,661.0,69.0,2.5,17.0,286.0,405.68,326.95
2016,4,22,7,45,702.5,75.0,2.45,18.0,344.5,469.71,378.25
2016,4,22,8,0,744.0,81.0,2.4,19.0,403.0,535.24,428.53
2016,4,22,8,15,773.5,85.0,2.35,19.5,459.5,594.84,473.11
2016,4,22,8,30,803.0,89.0,2.3,20.0,516.0,655.3,516.71
2016,4,22,8,45,824.5,93.0,2.25,21.0,570.0,710.45,552.12
2016,4,22,9,0,846.0,97.0,2.2,22.0,624.0,765.06,586.01
2016,4,22,9,15,862.0,99.5,2.25,22.5,673.0,808.42,613.11
2016,4,22,9,30,878.0,102.0,2.3,23.0,722.0,854.26,641.59
2016,4,22,9,45,889.5,104.5,2.4,23.5,765.5,894.31,666.18
2016,4,22,10,0,901.0,107.0,2.5,24.0,809.0,931.95,689.0
2016,4,22,10,15,910.0,109.0,2.55,24.0,846.0,964.12,709.0
2016,4,22,10,30,919.0,111.0,2.6,24.0,883.0,993.32,727.08
2016,4,22,10,45,925.0,112.5,2.65,24.0,912.5,1015.96,740.94
2016,4,22,11,0,931.0,114.0,2.7,24.0,942.0,1035.21,752.74
2016,4,22,11,15,935.5,115.0,2.7,24.0,963.0,1048.95,760.63
2016,4,22,11,30,940.0,116.0,2.7,24.0,984.0,1059.07,766.36
2016,4,22,11,45,942.5,116.0,2.75,24.5,997.0,1062.48,766.98
2016,4,22,12,0,945.0,116.0,2.8,25.0,1010.0,1062.17,765.42
2016,4,22,12,15,945.5,116.5,2.8,25.0,1014.0,1056.67,761.73
2016,4,22,12,30,946.0,117.0,2.8,25.0,1018.0,1047.49,755.86
2016,4,22,12,45,944.5,117.0,2.8,25.0,1013.0,1032.25,746.26
2016,4,22,13,0,943.0,117.0,2.8,25.0,1008.0,1013.5,734.55
2016,4,22,13,15,940.0,116.5,2.75,25.0,994.5,989.44,719.05
2016,4,22,13,30,937.0,116.0,2.7,25.0,981.0,962.14,701.52
2016,4,22,13,45,931.5,115.0,2.7,25.0,958.5,929.04,680.64
2016,4,22,14,0,926.0,114.0,2.7,25.0,936.0,893.1,657.83
2016,4,22,14,15,919.0,112.5,2.65,25.0,906.0,852.82,631.61
2016,4,22,14,30,912.0,111.0,2.6,25.0,876.0,810.18,603.65
2016,4,22,14,45,902.0,109.5,2.6,25.0,839.0,763.2,572.81
2016,4,22,15,0,892.0,108.0,2.6,25.0,802.0,714.55,540.43
2016,4,22,15,15,879.0,105.5,2.5,25.0,758.0,661.6,501.78
2016,4,22,15,30,866.0,103.0,2.4,25.0,714.0,607.77,461.58
2016,4,22,15,45,849.5,100.0,2.35,25.0,665.0,550.97,418.35
2016,4,22,16,0,833.0,97.0,2.3,25.0,616.0,492.0,372.29
2016,4,22,16,15,810.5,93.5,2.15,24.5,562.0,432.2,324.63
2016,4,22,16,30,788.0,90.0,2.0,24.0,508.0,373.7,276.49
2016,4,22,16,45,758.5,85.5,1.85,24.0,452.0,313.66,225.63
2016,4,22,17,0,729.0,81.0,1.7,24.0,396.0,256.3,176.33
2016,4,22,17,15,686.0,75.5,1.5,23.0,338.5,195.7,125.98
2016,4,22,17,30,643.0,70.0,1.3,22.0,281.0,142.31,83.46
2016,4,22,17,45,580.5,62.5,1.15,21.5,224.5,90.73,48.08
2016,4,22,18,0,518.0,55.0,1.0,21.0,168.0,46.7,27.74
2016,4,22,18,15,415.5,44.0,1.0,20.0,118.0,32.0,22.02
2016,4,22,18,30,313.0,33.0,1.0,19.0,68.0,25.14,15.42
2016,4,22,18,45,156.5,16.5,1.05,18.5,34.0,12.39,0.0
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
