Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,46.0,7.5,1.55,9.5,9.0,7.37,0.0
2016,5,3,6,0,92.0,15.0,1.7,10.0,18.0,33.65,0.0
2016,5,3,6,15,227.0,30.0,1.85,10.5,58.0,90.63,58.16
2016,5,3,6,30,362.0,45.0,2.0,11.0,98.0,158.52,116.73
2016,5,3,6,45,457.0,54.5,2.15,12.0,151.0,221.99,172.38
2016,5,3,7,0,552.0,64.0,2.3,13.0,204.0,295.79,236.32
2016,5,3,7,15,608.5,71.0,2.45,13.5,261.0,359.55,291.73
2016,5,3,7,30,665.0,78.0,2.6,14.0,318.0,428.5,349.69
2016,5,3,7,45,708.0,82.5,2.8,15.0,376.5,491.97,400.97
2016,5,3,8,0,751.0,87.0,3.0,16.0,435.0,557.03,451.76
2016,5,3,8,15,778.5,91.5,3.05,16.5,491.0,615.91,496.49
2016,5,3,8,30,806.0,96.0,3.1,17.0,547.0,675.43,540.03
2016,5,3,8,45,827.5,98.5,3.15,17.5,600.0,728.57,576.2
2016,5,3,9,0,849.0,101.0,3.2,18.0,653.0,781.13,611.28
2016,5,3,9,15,864.5,104.0,3.2,18.0,701.5,824.23,639.96
2016,5,3,9,30,880.0,107.0,3.2,18.0,750.0,869.68,670.03
2016,5,3,9,45,891.5,109.0,3.2,18.5,792.5,908.62,693.92
2016,5,3,10,0,903.0,111.0,3.2,19.0,835.0,945.16,715.92
2016,5,3,10,15,911.0,113.0,3.2,19.5,870.5,975.82,733.74
2016,5,3,10,30,919.0,115.0,3.2,20.0,906.0,1003.49,749.47
2016,5,3,10,45,924.5,116.5,3.2,20.5,934.5,1025.05,761.11
2016,5,3,11,0,930.0,118.0,3.2,21.0,963.0,1043.25,770.58
2016,5,3,11,15,934.0,119.0,3.2,21.0,983.5,1055.97,778.02
2016,5,3,11,30,938.0,120.0,3.2,21.0,1004.0,1065.1,783.29
2016,5,3,11,45,941.5,120.0,3.2,21.5,1016.5,1069.08,783.83
2016,5,3,12,0,945.0,120.0,3.2,22.0,1029.0,1069.4,782.18
2016,5,3,12,15,945.5,120.0,3.2,22.0,1032.5,1063.08,777.89
2016,5,3,12,30,946.0,120.0,3.2,22.0,1036.0,1053.16,771.46
2016,5,3,12,45,944.5,119.5,3.2,22.5,1031.0,1037.26,759.79
2016,5,3,13,0,943.0,119.0,3.2,23.0,1026.0,1017.94,746.07
2016,5,3,13,15,940.5,118.5,3.2,23.0,1012.0,994.35,731.09
2016,5,3,13,30,938.0,118.0,3.2,23.0,998.0,967.55,714.04
2016,5,3,13,45,933.0,117.0,3.2,23.0,976.0,934.98,693.14
2016,5,3,14,0,928.0,116.0,3.2,23.0,954.0,899.6,670.3
2016,5,3,14,15,921.0,114.5,3.15,23.0,924.5,859.47,643.8
2016,5,3,14,30,914.0,113.0,3.1,23.0,895.0,817.02,615.58
2016,5,3,14,45,905.0,111.5,3.1,23.0,858.0,771.0,584.91
2016,5,3,15,0,896.0,110.0,3.1,23.0,821.0,723.26,552.69
2016,5,3,15,15,884.0,107.5,3.1,23.0,777.5,671.16,514.85
2016,5,3,15,30,872.0,105.0,3.1,23.0,734.0,618.09,475.11
2016,5,3,15,45,856.5,102.0,3.1,23.0,685.5,561.96,431.97
2016,5,3,16,0,841.0,99.0,3.1,23.0,637.0,503.39,385.79
2016,5,3,16,15,820.0,95.5,3.0,22.5,584.0,444.24,338.23
2016,5,3,16,30,799.0,92.0,2.9,22.0,531.0,386.2,290.04
2016,5,3,16,45,771.0,88.0,2.8,22.0,475.0,326.85,239.18
2016,5,3,17,0,743.0,84.0,2.7,22.0,419.0,269.97,189.65
2016,5,3,17,15,704.0,78.5,2.4,21.0,361.5,209.45,138.39
2016,5,3,17,30,665.0,73.0,2.1,20.0,304.0,155.71,94.28
2016,5,3,17,45,605.5,66.0,1.8,19.5,247.5,103.35,56.41
2016,5,3,18,0,546.0,59.0,1.5,19.0,191.0,58.07,32.34
2016,5,3,18,15,455.5,49.5,1.45,18.0,139.5,35.53,25.48
2016,5,3,18,30,365.0,40.0,1.4,17.0,88.0,30.3,20.47
2016,5,3,18,45,219.0,25.0,1.35,16.5,50.0,19.24,8.96
2016,5,3,19,0,73.0,10.0,1.3,16.0,12.0,9.83,0.0
2016,5,3,19,15,36.5,5.0,1.3,15.5,6.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,43.5,7.5,1.9,12.5,9.5,7.37,0.0
2016,5,4,6,0,87.0,15.0,2.1,13.0,19.0,33.1,0.0
2016,5,4,6,15,218.0,31.0,2.4,13.5,58.5,90.0,57.87
2016,5,4,6,30,349.0,47.0,2.7,14.0,98.0,157.43,115.23
2016,5,4,6,45,438.5,57.5,3.05,15.0,150.5,219.54,169.35
2016,5,4,7,0,528.0,68.0,3.4,16.0,203.0,291.36,231.29
2016,5,4,7,15,585.5,75.5,3.4,16.5,259.5,354.88,285.98
2016,5,4,7,30,643.0,83.0,3.4,17.0,316.0,423.71,343.28
2016,5,4,7,45,684.0,88.5,3.45,18.0,373.5,486.08,393.07
2016,5,4,8,0,725.0,94.0,3.5,19.0,431.0,551.22,443.17
2016,5,4,8,15,753.5,99.0,3.55,19.5,487.0,608.42,486.41
2016,5,4,8,30,782.0,104.0,3.6,20.0,543.0,668.03,530.12
2016,5,4,8,45,804.0,107.5,3.7,21.0,596.0,721.59,565.72
2016,5,4,9,0,826.0,111.0,3.8,22.0,649.0,774.66,600.09
2016,5,4,9,15,842.0,114.0,3.8,22.5,697.0,821.45,630.08
2016,5,4,9,30,858.0,117.0,3.8,23.0,745.0,866.69,658.53
2016,5,4,9,45,870.0,119.5,3.85,23.5,787.5,901.23,679.48
2016,5,4,10,0,882.0,122.0,3.9,24.0,830.0,938.06,701.9
2016,5,4,10,15,891.5,124.0,3.9,24.0,866.5,969.49,721.58
2016,5,4,10,30,901.0,126.0,3.9,24.0,903.0,998.09,739.34
2016,5,4,10,45,907.5,127.5,3.9,24.5,931.5,1020.21,751.35
2016,5,4,11,0,914.0,129.0,3.9,25.0,960.0,1039.06,761.25
2016,5,4,11,15,918.5,130.0,3.85,25.0,981.0,1052.02,768.51
2016,5,4,11,30,923.0,131.0,3.8,25.0,1002.0,1061.46,773.62
2016,5,4,11,45,930.0,128.5,3.8,25.5,1015.5,1066.3,774.72
2016,5,4,12,0,937.0,126.0,3.8,26.0,1029.0,1067.56,773.66
2016,5,4,12,15,938.0,126.5,3.8,26.0,1033.0,1062.23,770.03
2016,5,4,12,30,939.0,127.0,3.8,26.0,1037.0,1053.32,764.26
2016,5,4,12,45,938.5,126.5,3.8,26.5,1032.5,1038.45,753.28
2016,5,4,13,0,938.0,126.0,3.8,27.0,1028.0,1020.16,740.24
2016,5,4,13,15,935.0,125.0,3.8,27.0,1014.5,995.71,724.76
2016,5,4,13,30,932.0,124.0,3.8,27.0,1001.0,968.1,707.26
2016,5,4,13,45,928.5,123.0,3.8,27.0,979.5,937.01,687.44
2016,5,4,14,0,925.0,122.0,3.8,27.0,958.0,903.03,665.66
2016,5,4,14,15,918.5,120.5,3.75,27.0,928.5,863.42,639.71
2016,5,4,14,30,912.0,119.0,3.7,27.0,899.0,821.47,612.05
2016,5,4,14,45,903.0,116.5,3.7,27.0,862.0,774.6,581.0
2016,5,4,15,0,894.0,114.0,3.7,27.0,825.0,726.02,548.44
2016,5,4,15,15,882.0,112.0,3.6,26.5,782.0,674.5,511.87
2016,5,4,15,30,870.0,110.0,3.5,26.0,739.0,622.02,473.49
2016,5,4,15,45,855.0,106.5,3.45,26.0,690.5,563.83,429.15
2016,5,4,16,0,840.0,103.0,3.4,26.0,642.0,507.18,384.66
2016,5,4,16,15,819.0,99.5,3.15,25.5,588.5,448.11,337.42
2016,5,4,16,30,798.0,96.0,2.9,25.0,535.0,390.16,289.68
2016,5,4,16,45,772.0,91.0,2.65,25.0,479.5,330.62,239.15
2016,5,4,17,0,746.0,86.0,2.4,25.0,424.0,273.32,189.8
2016,5,4,17,15,706.5,80.5,2.1,24.0,366.5,212.46,138.97
2016,5,4,17,30,667.0,75.0,1.8,23.0,309.0,158.51,95.25
2016,5,4,17,45,611.5,68.0,1.55,22.5,252.5,106.36,57.78
2016,5,4,18,0,556.0,61.0,1.3,22.0,196.0,60.84,33.59
2016,5,4,18,15,462.5,51.0,1.25,21.0,143.5,36.75,26.2
2016,5,4,18,30,369.0,41.0,1.2,20.0,91.0,31.11,20.91
2016,5,4,18,45,221.5,26.5,1.2,19.5,52.5,20.57,10.06
2016,5,4,19,0,74.0,12.0,1.2,19.0,14.0,11.8,0.0
2016,5,4,19,15,37.0,6.0,1.2,18.5,7.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,5,45,76.5,8.0,1.15,13.5,11.5,16.44,0.0
2016,5,5,6,0,153.0,16.0,1.1,14.0,23.0,46.25,0.0
2016,5,5,6,15,294.0,29.0,1.3,15.0,65.5,106.06,67.93
2016,5,5,6,30,435.0,42.0,1.5,16.0,108.0,176.92,127.7
2016,5,5,6,45,516.0,51.0,1.7,17.0,161.0,239.36,182.14
2016,5,5,7,0,597.0,60.0,1.9,18.0,214.0,310.54,243.02
2016,5,5,7,15,649.5,66.0,1.85,18.5,271.0,373.84,296.56
2016,5,5,7,30,702.0,72.0,1.8,19.0,328.0,440.6,350.86
2016,5,5,7,45,734.5,78.0,1.8,20.0,385.0,501.84,398.23
2016,5,5,8,0,767.0,84.0,1.8,21.0,442.0,564.88,444.9
2016,5,5,8,15,792.5,87.5,1.8,21.5,497.5,622.04,486.33
2016,5,5,8,30,818.0,91.0,1.8,22.0,553.0,679.6,526.02
2016,5,5,8,45,833.0,96.0,1.8,23.0,604.0,731.09,557.98
2016,5,5,9,0,848.0,101.0,1.8,24.0,655.0,781.45,588.33
2016,5,5,9,15,862.0,103.5,1.75,24.5,702.0,822.67,612.48
2016,5,5,9,30,876.0,106.0,1.7,25.0,749.0,866.12,637.7
2016,5,5,9,45,883.0,110.0,1.7,25.5,789.5,903.0,658.67
2016,5,5,10,0,890.0,114.0,1.7,26.0,830.0,937.23,677.72
2016,5,5,10,15,897.5,116.0,1.7,26.0,864.5,967.0,695.13
2016,5,5,10,30,905.0,118.0,1.7,26.0,899.0,993.81,710.65
2016,5,5,10,45,907.5,120.5,1.7,26.5,926.0,1013.17,720.11
2016,5,5,11,0,910.0,123.0,1.7,27.0,953.0,1029.12,727.56
2016,5,5,11,15,913.5,124.0,1.7,27.0,972.5,1041.06,734.06
2016,5,5,11,30,917.0,125.0,1.7,27.0,992.0,1049.49,738.56
2016,5,5,11,45,921.5,123.5,1.75,27.5,1004.0,1052.84,739.37
2016,5,5,12,0,926.0,122.0,1.8,28.0,1016.0,1052.65,738.17
2016,5,5,12,15,926.0,122.0,1.85,28.0,1019.0,1045.91,734.56
2016,5,5,12,30,926.0,122.0,1.9,28.0,1022.0,1035.67,728.96
2016,5,5,12,45,924.0,122.0,2.0,28.0,1016.0,1020.06,720.75
2016,5,5,13,0,922.0,122.0,2.1,28.0,1010.0,1001.12,710.47
2016,5,5,13,15,918.5,121.5,2.15,28.0,996.0,977.07,696.39
2016,5,5,13,30,915.0,121.0,2.2,28.0,982.0,949.94,680.34
2016,5,5,13,45,909.5,120.0,2.25,28.0,960.0,917.62,660.88
2016,5,5,14,0,904.0,119.0,2.3,28.0,938.0,882.6,639.55
2016,5,5,14,15,897.0,117.5,2.3,28.0,908.5,843.37,614.85
2016,5,5,14,30,890.0,116.0,2.3,28.0,879.0,801.9,588.47
2016,5,5,14,45,722.5,197.0,2.35,28.0,799.5,718.63,531.89
2016,5,5,15,0,555.0,278.0,2.4,28.0,720.0,645.82,478.43
2016,5,5,15,15,447.5,296.5,2.4,28.0,641.0,565.66,420.81
2016,5,5,15,30,340.0,315.0,2.4,28.0,562.0,495.52,369.47
2016,5,5,15,45,573.0,210.5,2.4,28.0,593.0,505.78,379.33
2016,5,5,16,0,806.0,106.0,2.4,28.0,624.0,493.84,370.0
2016,5,5,16,15,665.5,137.5,2.3,27.5,541.5,414.34,308.96
2016,5,5,16,30,525.0,169.0,2.2,27.0,459.0,350.74,259.9
2016,5,5,16,45,497.5,156.5,2.15,27.0,408.0,298.8,218.0
2016,5,5,17,0,470.0,144.0,2.1,27.0,357.0,249.61,177.72
2016,5,5,17,15,442.5,129.0,1.85,26.0,308.5,201.18,138.63
2016,5,5,17,30,415.0,114.0,1.6,25.0,260.0,155.85,102.84
2016,5,5,17,45,385.5,96.5,1.35,24.5,213.0,111.49,70.11
2016,5,5,18,0,356.0,79.0,1.1,24.0,166.0,70.78,45.07
2016,5,5,18,15,298.5,62.0,1.1,23.0,122.0,45.85,33.75
2016,5,5,18,30,241.0,45.0,1.1,22.0,78.0,34.07,23.24
2016,5,5,18,45,120.5,29.0,1.1,21.5,45.5,24.17,12.92
2016,5,5,19,0,0.0,13.0,1.1,21.0,13.0,12.78,0.0
2016,5,5,19,15,0.0,6.5,1.1,20.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,45,71.0,8.5,1.05,13.5,12.0,16.41,0.0
2016,5,6,6,0,142.0,17.0,1.1,14.0,24.0,45.2,0.0
2016,5,6,6,15,279.0,30.5,1.3,14.5,66.0,104.63,67.95
2016,5,6,6,30,416.0,44.0,1.5,15.0,108.0,174.24,126.77
2016,5,6,6,45,496.0,54.0,1.7,16.0,161.0,236.46,181.05
2016,5,6,7,0,576.0,64.0,1.9,17.0,214.0,307.3,241.7
2016,5,6,7,15,630.0,70.5,1.95,17.5,271.0,370.76,295.58
2016,5,6,7,30,684.0,77.0,2.0,18.0,328.0,439.07,351.5
2016,5,6,7,45,719.0,83.0,2.05,19.0,385.5,500.72,399.6
2016,5,6,8,0,754.0,89.0,2.1,20.0,443.0,563.1,446.39
2016,5,6,8,15,781.0,93.0,2.3,20.5,498.5,621.16,489.84
2016,5,6,8,30,808.0,97.0,2.5,21.0,554.0,679.77,532.15
2016,5,6,8,45,829.5,99.5,2.7,22.0,607.0,732.87,567.05
2016,5,6,9,0,851.0,102.0,2.9,23.0,660.0,785.38,600.86
2016,5,6,9,15,866.0,105.0,2.85,23.5,708.0,828.02,626.93
2016,5,6,9,30,881.0,108.0,2.8,24.0,756.0,872.94,654.16
2016,5,6,9,45,893.5,109.5,2.75,24.5,798.5,912.12,677.0
2016,5,6,10,0,906.0,111.0,2.7,25.0,841.0,948.96,697.99
2016,5,6,10,15,914.0,112.5,2.65,25.0,876.5,979.03,715.68
2016,5,6,10,30,922.0,114.0,2.6,25.0,912.0,1006.11,731.39
2016,5,6,10,45,928.5,115.0,2.55,25.5,940.5,1028.08,742.32
2016,5,6,11,0,935.0,116.0,2.5,26.0,969.0,1046.71,751.12
2016,5,6,11,15,939.0,117.0,2.45,26.0,989.5,1059.39,757.7
2016,5,6,11,30,943.0,118.0,2.4,26.0,1010.0,1068.49,762.15
2016,5,6,11,45,951.0,114.0,2.35,26.5,1023.5,1072.88,762.29
2016,5,6,12,0,959.0,110.0,2.3,27.0,1037.0,1073.64,760.31
2016,5,6,12,15,959.5,110.0,2.25,27.0,1040.5,1067.27,755.58
2016,5,6,12,30,960.0,110.0,2.2,27.0,1044.0,1057.27,748.78
2016,5,6,12,45,960.0,109.0,2.15,27.5,1039.0,1042.21,737.53
2016,5,6,13,0,960.0,108.0,2.1,28.0,1034.0,1023.65,724.28
2016,5,6,13,15,957.0,107.5,2.1,28.0,1020.0,999.34,709.59
2016,5,6,13,30,954.0,107.0,2.1,28.0,1006.0,971.8,692.92
2016,5,6,13,45,949.5,106.0,2.1,28.0,984.0,939.34,673.11
2016,5,6,14,0,945.0,105.0,2.1,28.0,962.0,904.0,651.39
2016,5,6,14,15,938.5,104.0,2.15,28.0,932.5,864.32,627.14
2016,5,6,14,30,932.0,103.0,2.2,28.0,903.0,822.25,601.05
2016,5,6,14,45,920.5,103.0,2.25,28.0,865.0,775.27,571.32
2016,5,6,15,0,909.0,103.0,2.3,28.0,827.0,726.73,540.09
2016,5,6,15,15,897.5,101.0,2.4,27.5,784.0,675.0,505.67
2016,5,6,15,30,886.0,99.0,2.5,27.0,741.0,622.24,468.64
2016,5,6,15,45,868.5,97.0,2.65,27.0,692.0,565.42,426.57
2016,5,6,16,0,851.0,95.0,2.8,27.0,643.0,508.7,383.06
2016,5,6,16,15,830.5,92.0,2.75,26.5,590.0,447.41,334.98
2016,5,6,16,30,810.0,89.0,2.7,26.0,537.0,389.6,287.9
2016,5,6,16,45,780.5,86.0,2.65,26.0,481.0,330.18,237.92
2016,5,6,17,0,751.0,83.0,2.6,26.0,425.0,273.38,189.29
2016,5,6,17,15,713.0,77.5,2.35,25.0,368.0,215.41,140.77
2016,5,6,17,30,675.0,72.0,2.1,24.0,311.0,158.68,94.78
2016,5,6,17,45,618.0,65.5,1.9,23.5,254.5,106.34,57.06
2016,5,6,18,0,561.0,59.0,1.7,23.0,198.0,60.76,32.5
2016,5,6,18,15,475.0,49.5,1.65,22.0,146.5,35.15,24.73
2016,5,6,18,30,389.0,40.0,1.6,21.0,95.0,29.88,19.82
2016,5,6,18,45,252.0,26.5,1.55,20.0,56.0,20.32,10.24
2016,5,6,19,0,115.0,13.0,1.5,19.0,17.0,12.78,0.0
2016,5,6,19,15,57.5,6.5,1.55,18.5,8.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,46.5,9.0,2.65,14.5,11.0,14.18,0.0
2016,5,7,6,0,93.0,18.0,2.9,15.0,22.0,38.43,0.0
2016,5,7,6,15,205.0,35.0,2.9,15.5,62.0,92.23,60.89
2016,5,7,6,30,317.0,52.0,2.9,16.0,102.0,154.16,113.18
2016,5,7,6,45,393.5,64.5,2.95,16.5,152.0,211.73,163.3
2016,5,7,7,0,470.0,77.0,3.0,17.0,202.0,279.61,221.62
2016,5,7,7,15,525.0,86.5,3.2,17.5,256.0,341.17,274.15
2016,5,7,7,30,580.0,96.0,3.4,18.0,310.0,407.81,329.36
2016,5,7,7,45,622.5,102.0,3.6,18.5,365.5,468.41,378.4
2016,5,7,8,0,665.0,108.0,3.8,19.0,421.0,531.98,428.38
2016,5,7,8,15,693.5,113.0,4.1,20.0,475.0,587.89,470.45
2016,5,7,8,30,722.0,118.0,4.4,21.0,529.0,644.69,512.13
2016,5,7,8,45,743.5,122.5,4.7,22.0,579.5,696.31,548.6
2016,5,7,9,0,765.0,127.0,5.0,23.0,630.0,745.45,581.77
2016,5,7,9,15,781.0,131.0,5.0,23.5,676.5,790.93,611.61
2016,5,7,9,30,797.0,135.0,5.0,24.0,723.0,835.03,640.02
2016,5,7,9,45,805.5,140.0,5.05,24.5,762.5,871.88,663.26
2016,5,7,10,0,814.0,145.0,5.1,25.0,802.0,906.4,684.71
2016,5,7,10,15,823.0,147.5,5.05,25.0,836.5,936.23,703.53
2016,5,7,10,30,832.0,150.0,5.0,25.0,871.0,963.38,720.48
2016,5,7,10,45,834.5,154.5,5.0,25.5,897.0,983.47,731.51
2016,5,7,11,0,837.0,159.0,5.0,26.0,923.0,1000.37,740.44
2016,5,7,11,15,841.0,160.0,5.0,26.0,942.5,1011.87,747.35
2016,5,7,11,30,845.0,161.0,5.0,26.0,962.0,1020.1,752.21
2016,5,7,11,45,870.0,146.0,5.0,26.5,979.5,1023.95,752.76
2016,5,7,12,0,895.0,131.0,5.0,27.0,997.0,1030.79,755.45
2016,5,7,12,15,895.0,131.5,4.95,27.0,1000.0,1024.67,750.77
2016,5,7,12,30,895.0,132.0,4.9,27.0,1003.0,1015.17,744.07
2016,5,7,12,45,893.0,132.0,4.9,27.5,997.5,999.94,732.62
2016,5,7,13,0,891.0,132.0,4.9,28.0,992.0,981.52,719.21
2016,5,7,13,15,638.0,277.0,4.85,28.0,888.5,873.8,645.63
2016,5,7,13,30,385.0,422.0,4.8,28.0,785.0,765.18,563.33
2016,5,7,13,45,391.5,408.5,4.8,28.0,771.0,743.94,549.81
2016,5,7,14,0,398.0,395.0,4.8,28.0,757.0,721.2,534.68
2016,5,7,14,15,320.0,408.0,4.8,28.0,693.0,653.51,485.63
2016,5,7,14,30,242.0,421.0,4.8,28.0,629.0,590.45,439.48
2016,5,7,14,45,526.5,279.5,4.8,28.0,707.0,653.27,492.28
2016,5,7,15,0,811.0,138.0,4.8,28.0,785.0,691.93,525.5
2016,5,7,15,15,797.5,135.0,4.75,28.0,743.5,641.9,488.21
2016,5,7,15,30,784.0,132.0,4.7,28.0,702.0,591.32,450.13
2016,5,7,15,45,761.0,131.0,4.7,28.0,654.0,537.13,408.57
2016,5,7,16,0,738.0,130.0,4.7,28.0,606.0,481.64,365.08
2016,5,7,16,15,715.0,125.5,4.65,27.5,555.5,426.02,321.0
2016,5,7,16,30,692.0,121.0,4.6,27.0,505.0,371.91,276.85
2016,5,7,16,45,666.0,113.5,4.55,26.5,452.0,315.89,230.26
2016,5,7,17,0,640.0,106.0,4.5,26.0,399.0,262.24,184.83
2016,5,7,17,15,599.0,99.0,4.4,25.5,344.5,208.5,139.9
2016,5,7,17,30,558.0,92.0,4.3,25.0,290.0,159.35,100.18
2016,5,7,17,45,508.0,81.5,4.25,24.5,237.5,111.02,64.97
2016,5,7,18,0,458.0,71.0,4.2,24.0,185.0,68.7,40.74
2016,5,7,18,15,374.5,59.0,4.0,23.5,136.5,43.37,31.59
2016,5,7,18,30,291.0,47.0,3.8,23.0,88.0,35.58,24.44
2016,5,7,18,45,145.5,31.0,3.65,22.5,51.5,23.98,13.09
2016,5,7,19,0,0.0,15.0,3.5,22.0,15.0,14.74,0.0
2016,5,7,19,15,0.0,7.5,3.45,21.5,7.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,6.5,3.1,17.0,6.5,6.39,0.0
2016,5,8,6,0,0.0,13.0,3.1,17.0,13.0,12.54,0.0
2016,5,8,6,15,24.5,36.0,3.4,17.5,40.0,43.08,27.89
2016,5,8,6,30,49.0,59.0,3.7,18.0,67.0,75.69,55.59
2016,5,8,6,45,72.0,84.0,4.05,18.5,100.5,115.92,89.62
2016,5,8,7,0,95.0,109.0,4.4,19.0,134.0,155.41,122.89
2016,5,8,7,15,127.0,129.0,4.65,19.5,171.5,195.65,156.36
2016,5,8,7,30,159.0,149.0,4.9,20.0,209.0,239.22,192.09
2016,5,8,7,45,79.5,78.0,5.15,20.5,108.0,125.39,99.13
2016,5,8,8,0,0.0,7.0,5.4,21.0,7.0,6.76,0.0
2016,5,8,8,15,0.0,69.0,5.3,21.5,69.0,66.72,49.15
2016,5,8,8,30,0.0,131.0,5.2,22.0,131.0,127.84,98.14
2016,5,8,8,45,0.0,123.0,5.15,22.5,123.0,119.69,91.05
2016,5,8,9,0,0.0,115.0,5.1,23.0,115.0,111.69,84.21
2016,5,8,9,15,3.0,152.5,5.0,23.0,155.0,151.3,115.41
2016,5,8,9,30,6.0,190.0,4.9,23.0,195.0,191.27,146.46
2016,5,8,9,45,3.0,150.5,4.8,23.0,153.0,149.35,113.22
2016,5,8,10,0,0.0,111.0,4.7,23.0,111.0,107.77,80.22
2016,5,8,10,15,3.5,147.5,4.6,23.0,150.5,146.96,111.0
2016,5,8,10,30,7.0,184.0,4.5,23.0,190.0,186.41,141.57
2016,5,8,10,45,8.5,195.5,4.45,23.0,203.5,199.31,151.33
2016,5,8,11,0,10.0,207.0,4.4,23.0,217.0,212.2,161.09
2016,5,8,11,15,12.5,246.0,4.35,23.0,258.5,253.29,192.34
2016,5,8,11,30,15.0,285.0,4.3,23.0,300.0,294.36,223.19
2016,5,8,11,45,12.0,240.0,4.25,23.5,252.0,246.61,186.42
2016,5,8,12,0,9.0,195.0,4.2,24.0,204.0,199.16,149.9
2016,5,8,12,15,5.5,168.0,4.05,24.0,174.0,169.06,126.71
2016,5,8,12,30,2.0,141.0,3.9,24.0,144.0,139.1,103.48
2016,5,8,12,45,3.5,149.0,3.8,24.0,153.5,148.25,110.65
2016,5,8,13,0,5.0,157.0,3.7,24.0,163.0,157.31,117.71
2016,5,8,13,15,11.0,234.0,3.6,24.0,245.5,237.58,179.23
2016,5,8,13,30,17.0,311.0,3.5,24.0,328.0,317.23,239.01
2016,5,8,13,45,17.5,308.0,3.45,24.0,325.0,313.75,236.34
2016,5,8,14,0,18.0,305.0,3.4,24.0,322.0,310.18,233.89
2016,5,8,14,15,18.5,302.0,3.6,23.5,319.0,306.5,232.0
2016,5,8,14,30,19.0,299.0,3.8,23.0,316.0,302.71,230.03
2016,5,8,14,45,15.0,267.0,4.0,23.0,280.0,267.91,204.03
2016,5,8,15,0,11.0,235.0,4.2,23.0,244.0,233.57,178.17
2016,5,8,15,15,8.5,212.5,4.7,22.5,219.5,209.67,160.58
2016,5,8,15,30,6.0,190.0,5.2,22.0,195.0,186.09,142.93
2016,5,8,15,45,52.0,241.5,5.7,22.0,275.5,256.42,199.08
2016,5,8,16,0,98.0,293.0,6.2,22.0,356.0,320.91,249.76
2016,5,8,16,15,49.0,193.5,6.15,21.5,225.0,203.38,158.14
2016,5,8,16,30,0.0,94.0,6.1,21.0,94.0,90.87,68.69
2016,5,8,16,45,7.5,128.0,6.05,21.0,131.5,124.88,96.51
2016,5,8,17,0,15.0,162.0,6.0,21.0,169.0,156.28,122.02
2016,5,8,17,15,10.0,141.5,5.55,20.5,146.0,134.72,105.14
2016,5,8,17,30,5.0,121.0,5.1,20.0,123.0,113.85,88.68
2016,5,8,17,45,2.5,100.0,4.7,20.0,101.0,93.5,72.15
2016,5,8,18,0,0.0,79.0,4.3,20.0,79.0,73.63,55.73
2016,5,8,18,15,0.0,58.0,3.95,19.5,58.0,54.48,41.79
2016,5,8,18,30,0.0,37.0,3.6,19.0,37.0,35.49,24.84
2016,5,8,18,45,0.0,21.5,3.3,19.0,21.5,20.76,10.94
2016,5,8,19,0,0.0,6.0,3.0,19.0,6.0,5.9,0.0
2016,5,8,19,15,0.0,3.0,3.0,18.5,3.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,21.0,9.5,4.35,19.0,11.0,11.8,0.0
2016,5,9,6,0,42.0,19.0,4.4,19.0,22.0,27.66,3.03
2016,5,9,6,15,129.5,41.0,4.6,19.5,60.0,78.71,52.41
2016,5,9,6,30,217.0,63.0,4.8,20.0,98.0,134.81,98.91
2016,5,9,6,45,271.0,83.5,5.0,20.5,144.5,187.39,143.95
2016,5,9,7,0,325.0,104.0,5.2,21.0,191.0,250.12,197.02
2016,5,9,7,15,244.0,127.0,5.5,21.5,201.0,251.25,200.16
2016,5,9,7,30,163.0,150.0,5.8,22.0,211.0,242.36,193.39
2016,5,9,7,45,328.0,157.5,6.1,22.5,305.0,355.53,285.28
2016,5,9,8,0,493.0,165.0,6.4,23.0,399.0,486.33,389.21
2016,5,9,8,15,343.0,209.5,6.45,23.0,381.5,452.41,360.24
2016,5,9,8,30,193.0,254.0,6.5,23.0,364.0,403.33,318.61
2016,5,9,8,45,404.5,226.0,6.6,23.5,484.5,551.95,436.34
2016,5,9,9,0,616.0,198.0,6.7,24.0,605.0,706.84,555.07
2016,5,9,9,15,356.0,272.0,6.65,24.5,511.0,583.89,454.94
2016,5,9,9,30,96.0,346.0,6.6,25.0,417.0,436.35,334.89
2016,5,9,9,45,98.5,366.0,6.55,25.5,442.5,461.42,352.53
2016,5,9,10,0,101.0,386.0,6.5,26.0,468.0,486.25,369.44
2016,5,9,10,15,78.5,386.5,6.35,26.5,452.0,466.79,352.74
2016,5,9,10,30,56.0,387.0,6.2,27.0,436.0,446.18,335.39
2016,5,9,10,45,55.0,402.5,6.05,27.5,451.5,461.16,345.0
2016,5,9,11,0,54.0,418.0,5.9,28.0,467.0,475.8,354.2
2016,5,9,11,15,418.0,313.5,5.75,28.0,709.5,750.77,563.29
2016,5,9,11,30,782.0,209.0,5.6,28.0,952.0,1005.77,742.42
2016,5,9,11,45,828.0,179.5,5.45,28.5,974.5,1021.77,748.64
2016,5,9,12,0,874.0,150.0,5.3,29.0,997.0,1028.67,750.18
2016,5,9,12,15,874.5,150.5,5.2,29.0,1001.0,1023.03,745.49
2016,5,9,12,30,875.0,151.0,5.1,29.0,1005.0,1014.11,738.83
2016,5,9,12,45,877.5,148.0,5.0,29.5,1001.0,1000.53,727.74
2016,5,9,13,0,880.0,145.0,4.9,30.0,997.0,983.73,714.71
2016,5,9,13,15,877.5,144.0,4.8,30.0,983.5,961.0,699.37
2016,5,9,13,30,875.0,143.0,4.7,30.0,970.0,935.32,682.19
2016,5,9,13,45,873.0,140.0,4.65,30.0,950.0,905.32,662.56
2016,5,9,14,0,871.0,137.0,4.6,30.0,930.0,872.58,641.15
2016,5,9,14,15,864.0,135.0,4.55,30.0,900.5,834.1,615.82
2016,5,9,14,30,857.0,133.0,4.5,30.0,871.0,793.5,588.92
2016,5,9,14,45,848.0,130.5,4.45,30.0,835.5,749.03,559.17
2016,5,9,15,0,839.0,128.0,4.4,30.0,800.0,702.39,527.17
2016,5,9,15,15,826.5,125.0,4.3,30.0,758.0,651.87,490.39
2016,5,9,15,30,814.0,122.0,4.2,30.0,716.0,600.62,452.29
2016,5,9,15,45,796.0,119.5,4.15,30.0,668.0,546.37,411.17
2016,5,9,16,0,778.0,117.0,4.1,30.0,620.0,492.46,369.24
2016,5,9,16,15,756.0,113.0,3.95,29.5,569.0,436.01,324.9
2016,5,9,16,30,734.0,109.0,3.8,29.0,518.0,378.37,278.44
2016,5,9,16,45,705.0,103.5,3.7,29.0,464.0,320.92,230.68
2016,5,9,17,0,676.0,98.0,3.6,29.0,410.0,266.13,184.41
2016,5,9,17,15,636.5,92.0,3.4,28.0,355.0,211.54,139.43
2016,5,9,17,30,597.0,86.0,3.2,27.0,300.0,161.31,99.2
2016,5,9,17,45,542.5,77.5,3.0,26.5,246.0,112.0,63.6
2016,5,9,18,0,488.0,69.0,2.8,26.0,192.0,69.21,39.48
2016,5,9,18,15,404.0,57.5,2.85,25.5,142.5,41.93,30.11
2016,5,9,18,30,320.0,46.0,2.9,25.0,93.0,34.65,23.5
2016,5,9,18,45,198.5,30.5,2.95,24.5,55.5,23.47,12.87
2016,5,9,19,0,77.0,15.0,3.0,24.0,18.0,11.69,0.0
2016,5,9,19,15,38.5,7.5,3.15,23.5,9.0,7.37,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,16.5,9.5,2.25,20.5,10.5,11.29,0.0
2016,5,10,6,0,33.0,19.0,2.4,21.0,21.0,26.15,4.34
2016,5,10,6,15,108.0,43.0,2.55,21.5,59.0,76.16,50.87
2016,5,10,6,30,183.0,67.0,2.7,22.0,97.0,129.81,94.92
2016,5,10,6,45,269.5,83.0,2.9,22.5,146.5,186.44,141.77
2016,5,10,7,0,356.0,99.0,3.1,23.0,196.0,257.4,200.25
2016,5,10,7,15,210.0,123.5,3.15,23.5,184.0,231.94,182.33
2016,5,10,7,30,64.0,148.0,3.2,24.0,172.0,184.94,144.63
2016,5,10,7,45,325.0,140.5,3.3,24.5,292.5,335.35,265.54
2016,5,10,8,0,586.0,133.0,3.4,25.0,413.0,511.75,402.06
2016,5,10,8,15,616.5,140.0,3.35,25.5,465.5,567.47,442.31
2016,5,10,8,30,647.0,147.0,3.3,26.0,518.0,624.39,482.8
2016,5,10,8,45,682.0,147.5,3.3,26.5,570.0,678.6,520.62
2016,5,10,9,0,717.0,148.0,3.3,27.0,622.0,733.63,557.49
2016,5,10,9,15,734.0,152.0,3.3,27.0,667.5,778.08,586.62
2016,5,10,9,30,751.0,156.0,3.3,27.0,713.0,821.36,614.67
2016,5,10,9,45,768.5,156.5,3.35,27.5,754.0,857.02,636.29
2016,5,10,10,0,786.0,157.0,3.4,28.0,795.0,893.89,658.56
2016,5,10,10,15,795.5,159.5,3.45,28.0,828.5,923.39,677.07
2016,5,10,10,30,805.0,162.0,3.5,28.0,862.0,950.35,693.94
2016,5,10,10,45,812.0,163.0,3.55,28.5,889.0,970.59,705.02
2016,5,10,11,0,819.0,164.0,3.6,29.0,916.0,987.89,714.27
2016,5,10,11,15,823.5,165.5,3.65,29.0,935.0,1000.16,721.77
2016,5,10,11,30,828.0,167.0,3.7,29.0,954.0,1009.24,727.35
2016,5,10,11,45,826.0,170.5,3.8,29.5,964.0,1010.58,726.94
2016,5,10,12,0,824.0,174.0,3.9,30.0,974.0,1008.61,724.57
2016,5,10,12,15,824.5,174.0,3.95,30.0,977.0,1002.38,720.71
2016,5,10,12,30,825.0,174.0,4.0,30.0,980.0,992.98,714.93
2016,5,10,12,45,817.5,177.5,4.05,30.0,973.0,976.18,704.45
2016,5,10,13,0,810.0,181.0,4.1,30.0,966.0,956.56,692.23
2016,5,10,13,15,806.5,180.0,4.1,30.0,953.0,933.63,677.6
2016,5,10,13,30,803.0,179.0,4.1,30.0,940.0,908.04,661.25
2016,5,10,13,45,790.0,182.5,4.15,30.0,917.0,875.9,640.76
2016,5,10,14,0,777.0,186.0,4.2,30.0,894.0,841.9,618.94
2016,5,10,14,15,769.0,183.5,4.2,30.0,865.5,804.62,594.55
2016,5,10,14,30,761.0,181.0,4.2,30.0,837.0,765.62,568.82
2016,5,10,14,45,739.5,183.5,4.2,30.0,800.0,719.31,536.64
2016,5,10,15,0,718.0,186.0,4.2,30.0,763.0,672.97,503.61
2016,5,10,15,15,703.5,182.0,4.15,30.0,722.0,625.15,469.02
2016,5,10,15,30,689.0,178.0,4.1,30.0,681.0,577.11,433.55
2016,5,10,15,45,658.5,178.0,4.05,30.0,633.0,524.05,393.54
2016,5,10,16,0,628.0,178.0,4.0,30.0,585.0,472.91,354.13
2016,5,10,16,15,602.5,171.0,3.85,29.5,536.0,419.75,313.04
2016,5,10,16,30,577.0,164.0,3.7,29.0,487.0,368.46,272.39
2016,5,10,16,45,535.5,158.0,3.6,28.5,433.5,314.87,229.51
2016,5,10,17,0,494.0,152.0,3.5,28.0,380.0,265.44,189.5
2016,5,10,17,15,451.5,140.0,3.35,27.5,328.0,215.0,148.98
2016,5,10,17,30,409.0,128.0,3.2,27.0,276.0,169.31,113.26
2016,5,10,17,45,349.5,113.5,3.1,27.0,224.5,124.76,81.22
2016,5,10,18,0,290.0,99.0,3.0,27.0,173.0,90.62,60.89
2016,5,10,18,15,221.5,78.5,3.05,26.0,127.0,61.83,46.88
2016,5,10,18,30,153.0,58.0,3.1,25.0,81.0,46.61,33.54
2016,5,10,18,45,76.5,35.0,3.2,24.5,46.5,28.88,17.28
2016,5,10,19,0,0.0,12.0,3.3,24.0,12.0,11.58,0.0
2016,5,10,19,15,0.0,6.0,3.4,23.5,6.0,5.9,0.0
2016,5,10,19,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,34.0,9.0,2.05,18.5,11.0,12.91,0.0
2016,5,11,6,0,68.0,18.0,2.3,19.0,22.0,32.77,8.16
2016,5,11,6,15,154.5,38.5,2.55,19.5,60.5,85.01,56.94
2016,5,11,6,30,241.0,59.0,2.8,20.0,99.0,141.09,103.44
2016,5,11,6,45,309.0,76.0,3.05,20.5,147.5,196.62,150.57
2016,5,11,7,0,377.0,93.0,3.3,21.0,196.0,259.58,203.57
2016,5,11,7,15,431.0,106.0,3.55,21.5,249.0,318.89,253.0
2016,5,11,7,30,485.0,119.0,3.8,22.0,302.0,383.39,305.44
2016,5,11,7,45,518.5,131.0,4.1,22.5,355.0,440.11,350.57
2016,5,11,8,0,552.0,143.0,4.4,23.0,408.0,499.17,396.42
2016,5,11,8,15,582.5,151.5,4.45,23.5,460.5,557.4,440.06
2016,5,11,8,30,613.0,160.0,4.5,24.0,513.0,614.41,481.72
2016,5,11,8,45,625.0,172.0,4.6,25.0,560.0,662.23,514.52
2016,5,11,9,0,637.0,184.0,4.7,26.0,607.0,709.16,545.87
2016,5,11,9,15,655.0,190.5,4.7,26.5,652.0,754.19,576.07
2016,5,11,9,30,673.0,197.0,4.7,27.0,697.0,798.31,604.99
2016,5,11,9,45,670.0,211.5,4.7,27.5,733.0,830.97,624.91
2016,5,11,10,0,667.0,226.0,4.7,28.0,769.0,860.98,642.87
2016,5,11,10,15,678.0,230.5,4.6,28.0,802.5,891.07,661.46
2016,5,11,10,30,689.0,235.0,4.5,28.0,836.0,919.04,678.68
2016,5,11,10,45,684.0,247.0,4.45,28.5,859.5,936.8,687.92
2016,5,11,11,0,679.0,259.0,4.4,29.0,883.0,951.58,695.25
2016,5,11,11,15,684.5,262.0,4.3,29.0,902.5,964.71,702.69
2016,5,11,11,30,690.0,265.0,4.2,29.0,922.0,975.08,708.37
2016,5,11,11,45,771.5,212.5,4.1,29.5,955.5,998.12,720.95
2016,5,11,12,0,853.0,160.0,4.0,30.0,989.0,1017.43,730.95
2016,5,11,12,15,597.0,312.0,3.9,30.0,893.5,917.55,662.59
2016,5,11,12,30,341.0,464.0,3.8,30.0,798.0,805.05,579.15
2016,5,11,12,45,197.5,456.0,3.7,30.0,649.5,646.43,468.62
2016,5,11,13,0,54.0,448.0,3.6,30.0,501.0,492.36,357.61
2016,5,11,13,15,41.5,413.5,3.5,30.0,454.0,443.81,323.73
2016,5,11,13,30,29.0,379.0,3.4,30.0,407.0,396.12,289.71
2016,5,11,13,45,183.0,404.5,3.3,30.0,572.5,555.46,407.51
2016,5,11,14,0,337.0,430.0,3.2,30.0,738.0,702.75,511.33
2016,5,11,14,15,564.0,298.0,3.1,30.0,794.0,747.9,547.74
2016,5,11,14,30,791.0,166.0,3.0,30.0,850.0,774.8,570.37
2016,5,11,14,45,453.5,277.0,2.95,30.0,665.5,597.73,442.2
2016,5,11,15,0,116.0,388.0,2.9,30.0,481.0,446.89,328.65
2016,5,11,15,15,177.0,365.0,2.9,30.0,498.5,457.19,338.26
2016,5,11,15,30,238.0,342.0,2.9,30.0,516.0,461.58,342.45
2016,5,11,15,45,293.0,306.5,2.9,30.0,506.5,443.05,329.68
2016,5,11,16,0,348.0,271.0,2.9,30.0,497.0,420.61,313.27
2016,5,11,16,15,447.0,224.0,2.85,29.5,490.0,399.07,296.91
2016,5,11,16,30,546.0,177.0,2.8,29.0,483.0,368.52,271.82
2016,5,11,16,45,511.5,167.5,2.8,29.0,431.0,315.8,229.58
2016,5,11,17,0,477.0,158.0,2.8,29.0,379.0,266.53,189.69
2016,5,11,17,15,435.0,145.0,2.65,28.5,326.5,216.26,149.73
2016,5,11,17,30,393.0,132.0,2.5,28.0,274.0,170.72,114.42
2016,5,11,17,45,342.5,115.0,2.35,27.5,224.0,125.8,82.02
2016,5,11,18,0,292.0,98.0,2.2,27.0,174.0,90.45,60.49
2016,5,11,18,15,225.5,77.5,2.25,26.0,127.5,61.11,46.28
2016,5,11,18,30,159.0,57.0,2.3,25.0,81.0,45.88,32.96
2016,5,11,18,45,93.0,34.5,2.35,24.5,47.0,28.51,17.14
2016,5,11,19,0,27.0,12.0,2.4,24.0,13.0,11.14,0.0
2016,5,11,19,15,13.5,6.0,2.65,23.5,6.5,5.9,0.0
2016,5,11,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,35.0,10.5,1.1,19.5,12.5,14.54,0.0
2016,5,12,6,0,70.0,21.0,1.2,20.0,25.0,36.82,11.55
2016,5,12,6,15,159.5,41.0,1.4,20.5,64.0,85.56,57.13
2016,5,12,6,30,249.0,61.0,1.6,21.0,103.0,145.76,106.5
2016,5,12,6,45,184.0,82.5,1.8,21.5,120.0,156.47,119.46
2016,5,12,7,0,119.0,104.0,2.0,22.0,137.0,159.17,123.99
2016,5,12,7,15,177.5,125.5,2.0,22.5,186.5,214.73,169.1
2016,5,12,7,30,236.0,147.0,2.0,23.0,236.0,281.42,222.09
2016,5,12,7,45,211.5,175.0,2.05,23.5,264.5,304.06,239.14
2016,5,12,8,0,187.0,203.0,2.1,24.0,293.0,328.84,257.12
2016,5,12,8,15,93.5,123.0,2.05,24.0,168.0,189.4,147.87
2016,5,12,8,30,0.0,43.0,2.0,24.0,43.0,41.56,28.03
2016,5,12,8,45,0.0,55.0,2.0,24.5,55.0,53.19,37.28
2016,5,12,9,0,0.0,67.0,2.0,25.0,67.0,64.82,46.33
2016,5,12,9,15,2.5,124.5,1.95,25.5,126.5,123.09,91.96
2016,5,12,9,30,5.0,182.0,1.9,26.0,186.0,182.36,137.13
2016,5,12,9,45,2.5,126.5,1.85,26.5,128.5,125.2,92.55
2016,5,12,10,0,0.0,71.0,1.8,27.0,71.0,68.77,48.46
2016,5,12,10,15,218.0,214.5,1.7,27.0,405.0,431.57,328.11
2016,5,12,10,30,436.0,358.0,1.6,27.0,739.0,801.6,581.42
2016,5,12,10,45,416.5,379.0,1.55,27.5,752.5,809.95,580.01
2016,5,12,11,0,397.0,400.0,1.5,28.0,766.0,810.0,577.02
2016,5,12,11,15,279.5,444.0,1.5,28.0,704.5,740.17,527.45
2016,5,12,11,30,162.0,488.0,1.5,28.0,643.0,660.59,471.25
2016,5,12,11,45,131.5,488.0,1.55,28.0,614.5,628.15,449.41
2016,5,12,12,0,101.0,488.0,1.6,28.0,586.0,589.33,422.73
2016,5,12,12,15,104.0,491.0,1.65,28.0,592.5,592.9,425.67
2016,5,12,12,30,107.0,494.0,1.7,28.0,599.0,595.87,427.93
2016,5,12,12,45,268.5,459.5,1.75,28.5,721.0,722.17,516.99
2016,5,12,13,0,430.0,425.0,1.8,29.0,843.0,836.3,593.98
2016,5,12,13,15,359.5,445.5,1.85,28.5,791.5,776.42,553.84
2016,5,12,13,30,289.0,466.0,1.9,28.0,740.0,720.23,516.89
2016,5,12,13,45,150.0,345.0,1.95,28.0,487.0,468.96,344.42
2016,5,12,14,0,11.0,224.0,2.0,28.0,234.0,226.1,166.62
2016,5,12,14,15,223.5,288.5,2.0,28.0,482.0,461.19,344.9
2016,5,12,14,30,436.0,353.0,2.0,28.0,730.0,676.4,496.36
2016,5,12,14,45,360.5,364.5,2.0,28.0,668.0,611.53,448.8
2016,5,12,15,0,285.0,376.0,2.0,28.0,606.0,551.54,406.17
2016,5,12,15,15,208.0,361.5,1.95,28.0,524.5,474.07,350.76
2016,5,12,15,30,131.0,347.0,1.9,28.0,443.0,402.15,298.65
2016,5,12,15,45,361.0,270.0,1.9,28.0,510.5,447.61,334.67
2016,5,12,16,0,591.0,193.0,1.9,28.0,578.0,469.24,350.17
2016,5,12,16,15,565.5,185.0,1.8,27.5,529.5,416.92,310.02
2016,5,12,16,30,540.0,177.0,1.7,27.0,481.0,366.66,270.85
2016,5,12,16,45,508.5,167.0,1.6,26.5,430.0,314.85,229.82
2016,5,12,17,0,477.0,157.0,1.5,26.0,379.0,266.16,190.63
2016,5,12,17,15,435.5,144.5,1.35,25.5,327.0,216.44,150.95
2016,5,12,17,30,394.0,132.0,1.2,25.0,275.0,171.37,115.82
2016,5,12,17,45,339.5,116.5,1.1,25.0,225.0,127.24,83.83
2016,5,12,18,0,285.0,101.0,1.0,25.0,175.0,92.92,62.88
2016,5,12,18,15,219.5,80.5,0.95,24.5,129.0,63.28,48.4
2016,5,12,18,30,154.0,60.0,0.9,24.0,83.0,48.11,35.03
2016,5,12,18,45,77.0,37.0,0.9,23.5,48.5,32.04,20.2
2016,5,12,19,0,0.0,14.0,0.9,23.0,14.0,13.51,0.0
2016,5,12,19,15,0.0,7.0,0.95,23.0,7.0,6.88,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
