Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,10.5,8.5,2.35,18.0,9.5,9.63,0.0
2016,5,13,6,0,21.0,17.0,2.4,18.0,19.0,21.82,5.97
2016,5,13,6,15,69.0,44.0,2.4,18.0,55.0,65.1,44.55
2016,5,13,6,30,117.0,71.0,2.4,18.0,91.0,112.12,83.96
2016,5,13,6,45,174.0,96.0,2.4,18.5,138.0,168.42,130.99
2016,5,13,7,0,231.0,121.0,2.4,19.0,185.0,227.65,180.17
2016,5,13,7,15,279.0,140.5,2.4,19.5,235.0,282.58,225.21
2016,5,13,7,30,327.0,160.0,2.4,20.0,285.0,342.31,273.04
2016,5,13,7,45,370.5,174.5,2.4,21.0,337.0,398.5,316.36
2016,5,13,8,0,414.0,189.0,2.4,22.0,389.0,464.23,365.47
2016,5,13,8,15,446.0,201.5,2.4,22.5,439.5,518.28,405.09
2016,5,13,8,30,478.0,214.0,2.4,23.0,490.0,574.13,445.04
2016,5,13,8,45,504.5,223.5,2.4,24.0,538.0,624.17,478.84
2016,5,13,9,0,531.0,233.0,2.4,25.0,586.0,674.89,512.19
2016,5,13,9,15,551.5,240.5,2.35,25.0,630.5,718.91,541.79
2016,5,13,9,30,572.0,248.0,2.3,25.0,675.0,762.56,570.62
2016,5,13,9,45,594.5,250.0,2.25,25.5,715.5,803.53,596.11
2016,5,13,10,0,617.0,252.0,2.2,26.0,756.0,841.88,619.41
2016,5,13,10,15,629.0,257.0,2.1,26.0,789.5,872.2,637.55
2016,5,13,10,30,641.0,262.0,2.0,26.0,823.0,900.58,654.21
2016,5,13,10,45,656.0,261.5,1.95,26.5,850.5,924.15,666.98
2016,5,13,11,0,671.0,261.0,1.9,27.0,878.0,945.51,678.22
2016,5,13,11,15,483.0,364.0,1.85,27.0,813.0,866.65,620.24
2016,5,13,11,30,295.0,467.0,1.8,27.0,748.0,778.46,556.24
2016,5,13,11,45,281.0,477.0,1.75,27.5,747.5,772.6,550.88
2016,5,13,12,0,267.0,487.0,1.7,28.0,747.0,765.34,543.93
2016,5,13,12,15,503.0,360.5,1.65,28.0,852.0,872.78,621.0
2016,5,13,12,30,739.0,234.0,1.6,28.0,957.0,971.35,686.82
2016,5,13,12,45,468.5,366.5,1.6,28.5,824.0,827.37,587.22
2016,5,13,13,0,198.0,499.0,1.6,29.0,691.0,682.95,484.51
2016,5,13,13,15,461.0,366.5,1.6,29.0,806.0,796.06,568.69
2016,5,13,13,30,724.0,234.0,1.6,29.0,921.0,891.67,635.81
2016,5,13,13,45,719.0,231.0,1.6,29.0,900.5,861.82,616.23
2016,5,13,14,0,714.0,228.0,1.6,29.0,880.0,829.96,596.6
2016,5,13,14,15,377.5,298.5,1.6,28.5,642.5,596.78,436.2
2016,5,13,14,30,41.0,369.0,1.6,28.0,405.0,385.69,282.16
2016,5,13,14,45,201.5,362.0,1.6,28.0,526.0,493.22,363.86
2016,5,13,15,0,362.0,355.0,1.6,28.0,647.0,585.54,430.3
2016,5,13,15,15,237.0,350.0,1.55,28.0,537.5,480.79,354.49
2016,5,13,15,30,112.0,345.0,1.5,28.0,428.0,390.93,289.22
2016,5,13,15,45,266.0,298.5,1.5,28.0,477.5,421.33,313.66
2016,5,13,16,0,420.0,252.0,1.5,28.0,527.0,437.81,325.57
2016,5,13,16,15,411.0,231.0,1.45,27.5,482.0,390.02,289.86
2016,5,13,16,30,402.0,210.0,1.4,27.0,437.0,342.8,253.98
2016,5,13,16,45,356.0,195.0,1.35,27.0,381.0,292.1,214.7
2016,5,13,17,0,310.0,180.0,1.3,27.0,325.0,243.66,177.08
2016,5,13,17,15,266.0,167.5,1.2,26.5,281.0,202.77,145.71
2016,5,13,17,30,222.0,155.0,1.1,26.0,237.0,166.67,118.69
2016,5,13,17,45,245.0,130.0,1.0,25.5,206.0,132.35,91.44
2016,5,13,18,0,268.0,105.0,0.9,25.0,175.0,95.7,65.34
2016,5,13,18,15,205.0,83.5,0.9,24.5,129.5,65.43,50.23
2016,5,13,18,30,142.0,62.0,0.9,24.0,84.0,49.6,36.3
2016,5,13,18,45,71.0,38.5,0.9,24.0,49.5,33.21,21.22
2016,5,13,19,0,0.0,15.0,0.9,24.0,15.0,14.48,0.0
2016,5,13,19,15,0.0,7.5,0.95,23.5,7.5,7.37,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,5.0,11.0,1.6,19.5,11.0,11.43,0.0
2016,5,14,6,0,10.0,22.0,1.7,20.0,22.0,24.07,8.19
2016,5,14,6,15,67.5,43.5,1.7,20.5,54.5,64.03,43.39
2016,5,14,6,30,125.0,65.0,1.7,21.0,87.0,110.59,81.57
2016,5,14,6,45,181.5,82.0,1.7,21.5,126.5,155.09,118.57
2016,5,14,7,0,238.0,99.0,1.7,22.0,166.0,205.84,160.53
2016,5,14,7,15,230.5,124.5,1.65,22.5,200.5,242.62,190.81
2016,5,14,7,30,223.0,150.0,1.6,23.0,235.0,278.14,218.86
2016,5,14,7,45,216.5,176.5,1.55,23.5,269.5,308.54,241.93
2016,5,14,8,0,210.0,203.0,1.5,24.0,304.0,342.87,267.1
2016,5,14,8,15,185.0,230.5,1.5,24.5,327.5,364.92,282.01
2016,5,14,8,30,160.0,258.0,1.5,25.0,351.0,384.15,294.35
2016,5,14,8,45,140.0,282.5,1.5,25.5,369.5,401.2,304.87
2016,5,14,9,0,120.0,307.0,1.5,26.0,388.0,416.13,313.6
2016,5,14,9,15,86.5,315.0,1.45,26.0,375.5,393.07,295.0
2016,5,14,9,30,53.0,323.0,1.4,26.0,363.0,374.55,279.78
2016,5,14,9,45,41.0,322.5,1.4,26.0,354.5,363.93,271.22
2016,5,14,10,0,29.0,322.0,1.4,26.0,346.0,352.63,262.14
2016,5,14,10,15,28.5,332.5,1.3,26.0,357.0,362.94,268.9
2016,5,14,10,30,28.0,343.0,1.2,26.0,368.0,373.1,275.4
2016,5,14,10,45,27.5,352.0,1.15,26.0,377.5,381.54,280.8
2016,5,14,11,0,27.0,361.0,1.1,26.0,387.0,389.81,286.09
2016,5,14,11,15,13.5,239.0,1.0,26.0,252.0,247.27,182.64
2016,5,14,11,30,0.0,117.0,0.9,26.0,117.0,113.78,82.58
2016,5,14,11,45,0.5,127.0,0.8,26.0,128.0,124.06,90.69
2016,5,14,12,0,1.0,137.0,0.7,26.0,139.0,134.32,98.39
2016,5,14,12,15,9.0,226.5,0.65,25.5,236.0,229.84,170.28
2016,5,14,12,30,17.0,316.0,0.6,25.0,333.0,325.25,239.47
2016,5,14,12,45,17.0,315.0,0.6,25.0,332.0,323.58,237.63
2016,5,14,13,0,17.0,314.0,0.6,25.0,331.0,321.82,236.43
2016,5,14,13,15,8.5,216.5,0.65,24.5,225.0,218.17,161.48
2016,5,14,13,30,0.0,119.0,0.7,24.0,119.0,115.43,84.53
2016,5,14,13,45,2.5,142.0,0.8,24.0,144.5,139.85,103.77
2016,5,14,14,0,5.0,165.0,0.9,24.0,170.0,164.04,122.4
2016,5,14,14,15,2.5,130.0,1.0,23.5,132.5,127.92,94.97
2016,5,14,14,30,0.0,95.0,1.1,23.0,95.0,92.04,67.38
2016,5,14,14,45,0.0,80.5,1.25,23.0,80.5,78.0,56.53
2016,5,14,15,0,0.0,66.0,1.4,23.0,66.0,63.92,45.51
2016,5,14,15,15,0.0,47.0,1.45,22.5,47.0,45.49,31.01
2016,5,14,15,30,0.0,28.0,1.5,22.0,28.0,27.08,16.32
2016,5,14,15,45,0.0,22.0,1.6,22.0,22.0,21.27,11.66
2016,5,14,16,0,0.0,16.0,1.7,22.0,16.0,15.46,6.98
2016,5,14,16,15,11.5,112.0,1.65,22.0,118.5,113.16,85.98
2016,5,14,16,30,23.0,208.0,1.6,22.0,221.0,205.28,158.54
2016,5,14,16,45,109.5,202.0,1.6,22.0,254.5,219.55,168.25
2016,5,14,17,0,196.0,196.0,1.6,22.0,288.0,229.27,173.07
2016,5,14,17,15,164.5,178.5,1.65,21.5,249.0,193.29,145.14
2016,5,14,17,30,133.0,161.0,1.7,21.0,210.0,160.77,120.39
2016,5,14,17,45,117.0,135.0,1.75,21.0,172.5,126.95,94.17
2016,5,14,18,0,101.0,109.0,1.8,21.0,135.0,95.37,70.58
2016,5,14,18,15,72.5,83.5,2.05,20.5,100.0,68.76,54.01
2016,5,14,18,30,44.0,58.0,2.3,20.0,65.0,51.36,38.48
2016,5,14,18,45,22.0,35.5,2.55,20.0,39.0,32.42,21.07
2016,5,14,19,0,0.0,13.0,2.8,20.0,13.0,12.54,0.0
2016,5,14,19,15,0.0,6.5,2.9,19.5,6.5,6.39,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,8.0,2.65,14.0,8.0,7.86,0.0
2016,5,15,6,0,0.0,16.0,2.7,14.0,16.0,15.44,4.05
2016,5,15,6,15,7.5,38.0,2.7,14.0,39.5,39.4,26.53
2016,5,15,6,30,15.0,60.0,2.7,14.0,63.0,66.25,49.8
2016,5,15,6,45,36.0,82.5,2.75,14.5,92.0,97.65,76.5
2016,5,15,7,0,57.0,105.0,2.8,15.0,121.0,131.2,104.88
2016,5,15,7,15,60.5,128.5,2.8,15.0,148.5,159.99,129.14
2016,5,15,7,30,64.0,152.0,2.8,15.0,176.0,188.99,153.08
2016,5,15,7,45,70.5,177.0,2.85,15.5,207.5,221.54,179.15
2016,5,15,8,0,77.0,202.0,2.9,16.0,239.0,254.57,205.05
2016,5,15,8,15,76.0,225.5,2.9,16.5,266.0,281.44,225.37
2016,5,15,8,30,75.0,249.0,2.9,17.0,293.0,308.01,245.07
2016,5,15,8,45,75.5,272.5,2.95,17.5,320.0,335.39,265.15
2016,5,15,9,0,76.0,296.0,3.0,18.0,347.0,362.58,284.77
2016,5,15,9,15,112.0,326.5,2.95,18.5,407.5,426.24,332.73
2016,5,15,9,30,148.0,357.0,2.9,19.0,468.0,499.45,386.44
2016,5,15,9,45,233.5,365.5,2.9,19.5,551.5,587.64,451.73
2016,5,15,10,0,319.0,374.0,2.9,20.0,635.0,687.58,523.32
2016,5,15,10,15,285.5,401.0,2.85,20.5,642.0,690.82,521.6
2016,5,15,10,30,252.0,428.0,2.8,21.0,649.0,691.27,518.6
2016,5,15,10,45,138.0,388.5,2.8,21.5,510.5,534.35,403.1
2016,5,15,11,0,24.0,349.0,2.8,22.0,372.0,367.38,277.07
2016,5,15,11,15,34.5,386.5,2.7,22.0,420.0,422.68,318.19
2016,5,15,11,30,45.0,424.0,2.6,22.0,468.0,470.66,352.52
2016,5,15,11,45,34.0,394.5,2.55,22.0,428.0,428.46,321.19
2016,5,15,12,0,23.0,365.0,2.5,22.0,388.0,380.83,286.11
2016,5,15,12,15,38.5,409.0,2.45,22.0,447.5,444.82,333.18
2016,5,15,12,30,54.0,453.0,2.4,22.0,507.0,502.28,374.31
2016,5,15,12,45,42.5,425.0,2.35,22.5,467.0,460.75,343.21
2016,5,15,13,0,31.0,397.0,2.3,23.0,427.0,419.73,312.91
2016,5,15,13,15,36.0,405.0,2.3,23.0,439.5,430.04,320.82
2016,5,15,13,30,41.0,413.0,2.3,23.0,452.0,439.86,328.16
2016,5,15,13,45,31.0,370.0,2.3,23.0,399.0,386.62,289.57
2016,5,15,14,0,21.0,327.0,2.3,23.0,346.0,333.79,251.03
2016,5,15,14,15,16.0,281.0,2.3,23.0,295.5,284.25,214.58
2016,5,15,14,30,11.0,235.0,2.3,23.0,245.0,235.25,177.99
2016,5,15,14,45,12.5,245.5,2.3,23.0,256.5,245.56,186.23
2016,5,15,15,0,14.0,256.0,2.3,23.0,268.0,255.54,194.09
2016,5,15,15,15,14.0,249.5,2.3,22.5,261.0,248.18,189.2
2016,5,15,15,30,14.0,243.0,2.3,22.0,254.0,240.76,184.29
2016,5,15,15,45,7.0,165.0,2.3,22.0,170.5,162.41,123.97
2016,5,15,16,0,0.0,87.0,2.3,22.0,87.0,84.21,62.42
2016,5,15,16,15,9.5,145.5,2.25,21.5,151.0,143.82,110.48
2016,5,15,16,30,19.0,204.0,2.2,21.0,215.0,200.14,155.34
2016,5,15,16,45,9.5,127.5,2.15,21.0,133.0,125.2,96.19
2016,5,15,17,0,0.0,51.0,2.1,21.0,51.0,49.28,35.07
2016,5,15,17,15,0.0,44.0,1.95,20.5,44.0,42.5,29.73
2016,5,15,17,30,0.0,37.0,1.8,20.0,37.0,35.72,24.27
2016,5,15,17,45,0.0,30.5,1.7,20.0,30.5,29.44,19.07
2016,5,15,18,0,0.0,24.0,1.6,20.0,24.0,23.15,13.8
2016,5,15,18,15,0.0,18.0,1.45,19.5,18.0,17.36,9.59
2016,5,15,18,30,0.0,12.0,1.3,19.0,12.0,11.57,4.39
2016,5,15,18,45,0.0,7.0,1.15,19.0,7.0,6.74,0.0
2016,5,15,19,0,0.0,2.0,1.0,19.0,2.0,1.93,0.0
2016,5,15,19,15,0.0,1.0,0.95,19.0,1.0,0.98,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,8.5,1.55,18.0,8.5,8.36,0.0
2016,5,16,6,0,0.0,17.0,1.8,18.0,17.0,16.41,4.88
2016,5,16,6,15,1.0,37.5,2.05,18.0,37.5,37.25,24.59
2016,5,16,6,30,2.0,58.0,2.3,18.0,58.0,58.25,42.73
2016,5,16,6,45,15.0,80.0,2.55,18.0,84.0,84.99,65.29
2016,5,16,7,0,28.0,102.0,2.8,18.0,110.0,116.03,91.32
2016,5,16,7,15,31.0,123.5,3.0,18.0,134.0,140.83,111.92
2016,5,16,7,30,34.0,145.0,3.2,18.0,158.0,165.88,132.35
2016,5,16,7,45,122.0,174.5,3.4,18.5,232.0,253.02,203.39
2016,5,16,8,0,210.0,204.0,3.6,19.0,306.0,343.9,275.96
2016,5,16,8,15,113.5,204.5,3.7,19.0,260.5,289.47,230.82
2016,5,16,8,30,17.0,205.0,3.8,19.0,215.0,214.74,168.84
2016,5,16,8,45,19.0,222.0,3.9,19.5,234.5,233.69,183.17
2016,5,16,9,0,21.0,239.0,4.0,20.0,254.0,252.75,197.25
2016,5,16,9,15,10.5,160.0,3.95,20.5,167.5,164.87,127.2
2016,5,16,9,30,0.0,81.0,3.9,21.0,81.0,78.43,57.69
2016,5,16,9,45,0.0,107.0,3.85,21.5,107.0,103.82,77.71
2016,5,16,10,0,0.0,133.0,3.8,22.0,133.0,129.37,97.53
2016,5,16,10,15,27.0,263.5,3.65,22.5,287.5,290.11,222.14
2016,5,16,10,30,54.0,394.0,3.5,23.0,442.0,450.81,340.79
2016,5,16,10,45,79.0,426.0,3.35,23.5,498.0,508.21,381.14
2016,5,16,11,0,104.0,458.0,3.2,24.0,554.0,565.83,421.15
2016,5,16,11,15,68.5,427.0,3.05,24.0,490.5,498.05,370.86
2016,5,16,11,30,33.0,396.0,2.9,24.0,427.0,429.95,320.4
2016,5,16,11,45,29.0,385.5,2.8,24.5,413.5,414.24,308.26
2016,5,16,12,0,25.0,375.0,2.7,25.0,400.0,398.47,295.94
2016,5,16,12,15,23.0,362.5,2.75,25.0,385.5,377.66,280.9
2016,5,16,12,30,21.0,350.0,2.8,25.0,371.0,362.59,270.02
2016,5,16,12,45,66.5,421.5,2.85,25.5,487.0,480.5,356.05
2016,5,16,13,0,112.0,493.0,2.9,26.0,603.0,591.66,434.07
2016,5,16,13,15,85.5,468.0,3.0,26.0,551.5,537.88,395.57
2016,5,16,13,30,59.0,443.0,3.1,26.0,500.0,485.32,358.29
2016,5,16,13,45,41.0,391.0,3.25,26.0,430.5,415.67,308.7
2016,5,16,14,0,23.0,339.0,3.4,26.0,361.0,347.01,258.89
2016,5,16,14,15,25.0,338.0,3.5,25.5,361.0,346.14,259.39
2016,5,16,14,30,27.0,337.0,3.6,25.0,361.0,344.44,259.1
2016,5,16,14,45,17.5,270.0,3.7,25.0,285.5,272.56,205.69
2016,5,16,15,0,8.0,203.0,3.8,25.0,210.0,201.04,151.69
2016,5,16,15,15,12.0,226.0,3.85,25.0,235.5,224.72,170.32
2016,5,16,15,30,16.0,249.0,3.9,25.0,261.0,247.58,188.14
2016,5,16,15,45,13.0,228.0,4.0,25.0,237.5,224.8,171.06
2016,5,16,16,0,10.0,207.0,4.1,25.0,214.0,202.39,154.24
2016,5,16,16,15,15.0,206.5,4.1,24.5,216.0,202.8,155.32
2016,5,16,16,30,20.0,206.0,4.1,24.0,218.0,202.38,155.66
2016,5,16,16,45,218.5,184.0,4.1,24.0,288.5,237.54,180.23
2016,5,16,17,0,417.0,162.0,4.1,24.0,359.0,255.82,187.85
2016,5,16,17,15,395.5,144.5,4.05,23.5,312.5,209.62,149.61
2016,5,16,17,30,374.0,127.0,4.0,23.0,266.0,165.85,114.01
2016,5,16,17,45,438.0,98.0,3.95,22.5,234.5,124.04,78.23
2016,5,16,18,0,502.0,69.0,3.9,22.0,203.0,74.62,42.13
2016,5,16,18,15,425.0,58.5,3.65,21.5,153.5,41.83,30.65
2016,5,16,18,30,348.0,48.0,3.4,21.0,104.0,35.99,25.26
2016,5,16,18,45,238.5,33.5,3.2,20.5,65.0,25.58,15.55
2016,5,16,19,0,129.0,19.0,3.0,20.0,26.0,14.77,0.0
2016,5,16,19,15,64.5,9.5,2.9,19.5,13.0,9.34,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.5,2.0,16.5,1.5,1.47,0.0
2016,5,17,6,0,0.0,3.0,2.4,17.0,3.0,2.89,0.0
2016,5,17,6,15,0.0,7.5,2.55,17.5,7.5,7.23,0.25
2016,5,17,6,30,0.0,12.0,2.7,18.0,12.0,11.57,4.01
2016,5,17,6,45,0.0,17.0,2.85,18.5,17.0,16.39,8.16
2016,5,17,7,0,0.0,22.0,3.0,19.0,22.0,21.22,12.24
2016,5,17,7,15,0.0,44.5,3.1,19.5,44.5,42.98,30.42
2016,5,17,7,30,0.0,67.0,3.2,20.0,67.0,64.76,48.34
2016,5,17,7,45,0.0,66.5,3.35,20.5,66.5,64.28,47.65
2016,5,17,8,0,0.0,66.0,3.5,21.0,66.0,63.8,46.97
2016,5,17,8,15,0.0,74.5,3.5,21.0,74.5,72.05,53.51
2016,5,17,8,30,0.0,83.0,3.5,21.0,83.0,80.3,59.99
2016,5,17,8,45,0.0,105.0,3.5,21.5,105.0,101.83,76.96
2016,5,17,9,0,0.0,127.0,3.5,22.0,127.0,123.53,93.82
2016,5,17,9,15,11.0,201.5,3.45,22.5,210.0,206.81,159.03
2016,5,17,9,30,22.0,276.0,3.4,23.0,293.0,291.59,223.43
2016,5,17,9,45,14.0,228.0,3.35,23.5,239.0,236.26,180.0
2016,5,17,10,0,6.0,180.0,3.3,24.0,185.0,181.29,137.01
2016,5,17,10,15,70.0,308.5,3.25,24.0,369.5,376.77,286.87
2016,5,17,10,30,134.0,437.0,3.2,24.0,554.0,579.84,433.92
2016,5,17,10,45,77.5,383.5,3.15,24.0,452.0,462.56,346.88
2016,5,17,11,0,21.0,330.0,3.1,24.0,350.0,345.3,259.24
2016,5,17,11,15,19.5,326.0,3.05,24.0,345.0,339.64,255.12
2016,5,17,11,30,18.0,322.0,3.0,24.0,340.0,333.91,250.62
2016,5,17,11,45,45.5,397.0,2.95,24.5,442.0,442.38,329.9
2016,5,17,12,0,73.0,472.0,2.9,25.0,544.0,544.51,401.74
2016,5,17,12,15,156.0,486.0,2.85,25.0,639.5,644.05,473.19
2016,5,17,12,30,239.0,500.0,2.8,25.0,735.0,735.66,537.36
2016,5,17,12,45,525.0,336.5,2.8,25.5,849.5,852.19,624.34
2016,5,17,13,0,811.0,173.0,2.8,26.0,964.0,949.55,690.95
2016,5,17,13,15,808.0,172.0,2.8,26.0,951.0,927.32,675.84
2016,5,17,13,30,805.0,171.0,2.8,26.0,938.0,902.44,660.06
2016,5,17,13,45,798.0,170.5,2.8,26.0,917.5,871.97,640.57
2016,5,17,14,0,791.0,170.0,2.8,26.0,897.0,839.31,619.58
2016,5,17,14,15,783.5,168.0,2.8,26.0,869.0,802.8,595.86
2016,5,17,14,30,776.0,166.0,2.8,26.0,841.0,764.5,570.77
2016,5,17,14,45,772.0,159.5,2.85,26.0,808.5,722.91,543.35
2016,5,17,15,0,768.0,153.0,2.9,26.0,776.0,679.65,513.14
2016,5,17,15,15,755.0,150.0,2.9,25.5,735.5,632.33,479.92
2016,5,17,15,30,742.0,147.0,2.9,25.0,695.0,584.52,445.41
2016,5,17,15,45,723.5,143.5,2.95,25.0,649.5,530.87,404.99
2016,5,17,16,0,705.0,140.0,3.0,25.0,604.0,479.49,365.1
2016,5,17,16,15,532.0,181.5,2.95,24.5,516.0,401.06,304.49
2016,5,17,16,30,359.0,223.0,2.9,24.0,428.0,341.38,258.62
2016,5,17,16,45,295.0,209.0,2.9,24.0,366.0,285.06,214.75
2016,5,17,17,0,231.0,195.0,2.9,24.0,304.0,235.64,176.4
2016,5,17,17,15,217.0,172.0,2.8,23.5,264.5,196.97,145.57
2016,5,17,17,30,203.0,149.0,2.7,23.0,225.0,163.6,119.08
2016,5,17,17,45,182.0,126.5,2.65,23.0,186.0,128.2,91.83
2016,5,17,18,0,161.0,104.0,2.6,23.0,147.0,95.48,68.3
2016,5,17,18,15,128.5,81.5,2.6,22.5,111.0,67.61,52.64
2016,5,17,18,30,96.0,59.0,2.6,22.0,75.0,50.05,37.14
2016,5,17,18,45,48.0,38.5,2.6,22.0,46.5,33.44,21.98
2016,5,17,19,0,0.0,18.0,2.6,22.0,18.0,17.32,1.34
2016,5,17,19,15,0.0,9.0,2.65,21.5,9.0,8.85,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,8.5,3.8,15.0,8.5,8.36,0.0
2016,5,18,6,0,0.0,17.0,3.8,15.0,17.0,16.41,5.57
2016,5,18,6,15,0.0,37.0,3.75,15.0,37.0,36.35,24.28
2016,5,18,6,30,0.0,57.0,3.7,15.0,57.0,56.45,41.85
2016,5,18,6,45,9.0,79.0,3.7,15.5,81.5,81.7,63.32
2016,5,18,7,0,18.0,101.0,3.7,16.0,106.0,107.83,85.3
2016,5,18,7,15,56.5,129.0,3.65,16.0,150.0,158.5,127.57
2016,5,18,7,30,95.0,157.0,3.6,16.0,194.0,210.21,170.32
2016,5,18,7,45,54.0,163.0,3.6,16.5,184.5,196.83,158.37
2016,5,18,8,0,13.0,169.0,3.6,17.0,175.0,175.15,139.29
2016,5,18,8,15,15.5,188.0,3.5,17.5,196.0,196.19,155.58
2016,5,18,8,30,18.0,207.0,3.4,18.0,217.0,217.42,171.7
2016,5,18,8,45,53.0,254.5,3.35,18.5,289.5,299.07,235.92
2016,5,18,9,0,88.0,302.0,3.3,19.0,362.0,378.16,296.35
2016,5,18,9,15,90.5,323.5,3.3,19.0,388.5,405.03,315.76
2016,5,18,9,30,93.0,345.0,3.3,19.0,415.0,431.76,335.09
2016,5,18,9,45,68.0,347.5,3.3,19.5,400.5,413.82,319.37
2016,5,18,10,0,43.0,350.0,3.3,20.0,386.0,394.35,302.71
2016,5,18,10,15,54.5,378.5,3.25,20.5,425.5,434.92,332.11
2016,5,18,10,30,66.0,407.0,3.2,21.0,465.0,475.66,360.94
2016,5,18,10,45,40.0,338.0,3.15,21.5,374.0,379.01,287.91
2016,5,18,11,0,14.0,269.0,3.1,22.0,283.0,277.51,210.58
2016,5,18,11,15,76.0,378.5,3.05,22.0,451.5,455.6,345.05
2016,5,18,11,30,138.0,488.0,3.0,22.0,620.0,635.6,473.7
2016,5,18,11,45,72.0,327.5,2.95,22.5,396.5,398.59,300.92
2016,5,18,12,0,6.0,167.0,2.9,23.0,173.0,168.66,126.35
2016,5,18,12,15,91.5,337.0,2.85,23.0,427.5,430.06,325.67
2016,5,18,12,30,177.0,507.0,2.8,23.0,682.0,681.46,503.72
2016,5,18,12,45,114.5,476.5,2.8,23.5,589.5,585.33,432.58
2016,5,18,13,0,52.0,446.0,2.8,24.0,497.0,487.88,361.47
2016,5,18,13,15,150.0,462.0,2.8,24.0,606.0,594.46,440.84
2016,5,18,13,30,248.0,478.0,2.8,24.0,715.0,693.92,512.09
2016,5,18,13,45,346.5,431.0,2.85,24.0,754.0,725.32,536.73
2016,5,18,14,0,445.0,384.0,2.9,24.0,793.0,750.77,557.42
2016,5,18,14,15,245.0,380.5,2.95,24.0,605.0,566.07,424.25
2016,5,18,14,30,45.0,377.0,3.0,24.0,417.0,396.18,297.22
2016,5,18,14,45,100.0,386.5,3.1,24.0,469.5,442.01,333.43
2016,5,18,15,0,155.0,396.0,3.2,24.0,522.0,481.24,363.48
2016,5,18,15,15,81.0,299.0,3.3,23.5,365.0,336.16,256.27
2016,5,18,15,30,7.0,202.0,3.4,23.0,208.0,198.04,150.9
2016,5,18,15,45,8.0,203.5,3.5,23.0,209.5,199.18,152.44
2016,5,18,16,0,9.0,205.0,3.6,23.0,211.0,200.06,153.54
2016,5,18,16,15,37.5,223.0,3.65,22.5,245.0,225.12,173.85
2016,5,18,16,30,66.0,241.0,3.7,22.0,279.0,248.06,192.1
2016,5,18,16,45,84.0,220.5,3.75,22.0,264.0,230.25,177.94
2016,5,18,17,0,102.0,200.0,3.8,22.0,249.0,210.41,161.74
2016,5,18,17,15,92.0,176.5,3.8,21.5,216.5,179.78,137.71
2016,5,18,17,30,82.0,153.0,3.8,21.0,184.0,150.44,114.64
2016,5,18,17,45,70.5,128.5,3.8,20.5,152.0,121.52,92.05
2016,5,18,18,0,59.0,104.0,3.8,20.0,120.0,94.27,71.08
2016,5,18,18,15,42.5,80.5,3.65,19.5,91.0,70.27,55.64
2016,5,18,18,30,26.0,57.0,3.5,19.0,62.0,50.98,38.44
2016,5,18,18,45,13.0,36.0,3.35,19.0,38.5,33.09,22.07
2016,5,18,19,0,0.0,15.0,3.2,19.0,15.0,14.48,1.12
2016,5,18,19,15,0.0,7.5,3.15,18.5,7.5,7.37,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,2.85,16.0,1.0,0.96,0.0
2016,5,19,6,30,0.0,2.0,3.1,16.0,2.0,1.93,0.0
2016,5,19,6,45,0.0,3.5,3.35,16.0,3.5,3.37,0.0
2016,5,19,7,0,0.0,5.0,3.6,16.0,5.0,4.82,0.0
2016,5,19,7,15,0.0,14.0,3.4,16.0,14.0,13.5,5.86
2016,5,19,7,30,0.0,23.0,3.2,16.0,23.0,22.2,13.21
2016,5,19,7,45,0.0,25.0,3.0,16.5,25.0,24.13,14.75
2016,5,19,8,0,0.0,27.0,2.8,17.0,27.0,26.07,16.27
2016,5,19,8,15,0.0,26.5,2.85,17.0,26.5,25.6,15.79
2016,5,19,8,30,0.0,26.0,2.9,17.0,26.0,25.12,15.32
2016,5,19,8,45,0.0,42.0,3.0,17.0,42.0,40.61,28.09
2016,5,19,9,0,0.0,58.0,3.1,17.0,58.0,56.11,40.74
2016,5,19,9,15,0.0,69.5,3.05,17.0,69.5,67.27,49.74
2016,5,19,9,30,0.0,81.0,3.0,17.0,81.0,78.43,58.69
2016,5,19,9,45,0.0,102.0,2.95,17.5,102.0,98.92,74.97
2016,5,19,10,0,0.0,123.0,2.9,18.0,123.0,119.54,91.15
2016,5,19,10,15,2.5,145.0,2.5,18.0,148.0,143.52,110.1
2016,5,19,10,30,5.0,167.0,2.1,18.0,173.0,167.63,128.91
2016,5,19,10,45,2.5,131.5,1.7,18.5,134.5,130.37,98.97
2016,5,19,11,0,0.0,96.0,1.3,19.0,96.0,93.23,69.23
2016,5,19,11,15,4.0,138.0,1.25,19.0,142.0,138.31,104.94
2016,5,19,11,30,8.0,180.0,1.2,19.0,188.0,183.52,140.02
2016,5,19,11,45,139.0,334.5,1.2,19.5,471.0,478.6,363.59
2016,5,19,12,0,270.0,489.0,1.2,20.0,754.0,769.29,562.05
2016,5,19,12,15,527.5,343.5,1.2,20.0,862.5,879.31,640.13
2016,5,19,12,30,785.0,198.0,1.2,20.0,971.0,976.73,705.68
2016,5,19,12,45,500.5,348.5,1.2,20.5,841.0,840.01,610.12
2016,5,19,13,0,216.0,499.0,1.2,21.0,711.0,699.42,507.76
2016,5,19,13,15,509.0,340.0,1.2,21.5,828.5,814.65,594.97
2016,5,19,13,30,802.0,181.0,1.2,22.0,946.0,909.52,659.41
2016,5,19,13,45,541.0,315.0,1.2,22.5,826.0,786.53,573.2
2016,5,19,14,0,280.0,449.0,1.2,23.0,706.0,672.03,489.21
2016,5,19,14,15,285.5,432.5,1.2,23.0,688.0,648.16,474.79
2016,5,19,14,30,291.0,416.0,1.2,23.0,670.0,623.24,458.58
2016,5,19,14,45,184.5,397.0,1.2,23.0,556.0,513.3,380.72
2016,5,19,15,0,78.0,378.0,1.2,23.0,442.0,412.51,307.84
2016,5,19,15,15,79.0,358.0,1.3,23.0,420.0,389.13,292.41
2016,5,19,15,30,80.0,338.0,1.4,23.0,398.0,365.6,276.09
2016,5,19,15,45,44.5,271.0,1.5,23.0,304.5,279.38,212.38
2016,5,19,16,0,9.0,204.0,1.6,23.0,211.0,199.14,151.82
2016,5,19,16,15,4.5,163.5,1.75,23.0,167.0,158.43,120.88
2016,5,19,16,30,0.0,123.0,1.9,23.0,123.0,118.23,89.68
2016,5,19,16,45,0.0,93.0,2.05,23.0,93.0,89.84,67.38
2016,5,19,17,0,0.0,63.0,2.2,23.0,63.0,60.9,44.23
2016,5,19,17,15,0.0,55.0,2.2,22.5,55.0,53.14,38.18
2016,5,19,17,30,0.0,47.0,2.2,22.0,47.0,45.4,32.02
2016,5,19,17,45,220.0,64.5,2.2,21.5,124.5,74.76,47.15
2016,5,19,18,0,440.0,82.0,2.2,21.0,202.0,85.04,51.9
2016,5,19,18,15,366.5,69.0,2.05,20.5,153.5,50.33,38.19
2016,5,19,18,30,293.0,56.0,1.9,20.0,105.0,42.02,30.64
2016,5,19,18,45,195.0,39.0,1.8,19.5,66.5,29.9,19.44
2016,5,19,19,0,97.0,22.0,1.7,19.0,28.0,17.13,3.23
2016,5,19,19,15,48.5,11.0,1.7,18.5,14.0,10.81,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,69.5,13.5,0.8,14.5,19.0,22.14,0.0
2016,5,20,6,0,139.0,27.0,0.9,15.0,38.0,60.51,32.41
2016,5,20,6,15,238.0,43.0,0.9,15.5,79.0,110.31,76.65
2016,5,20,6,30,337.0,59.0,0.9,16.0,120.0,170.42,126.91
2016,5,20,6,45,168.5,54.0,0.9,16.5,84.5,119.21,91.58
2016,5,20,7,0,0.0,49.0,0.9,17.0,49.0,47.33,34.39
2016,5,20,7,15,18.5,98.5,0.9,17.5,106.0,105.28,82.68
2016,5,20,7,30,37.0,148.0,0.9,18.0,163.0,170.41,135.39
2016,5,20,7,45,78.5,179.0,0.9,18.5,216.0,227.9,180.92
2016,5,20,8,0,120.0,210.0,0.9,19.0,269.0,294.91,232.74
2016,5,20,8,15,133.0,236.0,0.95,19.5,308.5,336.08,263.15
2016,5,20,8,30,146.0,262.0,1.0,20.0,348.0,378.06,293.68
2016,5,20,8,45,197.0,283.0,1.05,20.5,409.5,443.77,342.05
2016,5,20,9,0,248.0,304.0,1.1,21.0,471.0,520.09,396.59
2016,5,20,9,15,517.5,220.5,1.15,21.5,600.0,669.38,507.32
2016,5,20,9,30,787.0,137.0,1.2,22.0,729.0,829.6,616.03
2016,5,20,9,45,799.0,140.0,1.3,22.5,769.0,866.72,637.34
2016,5,20,10,0,811.0,143.0,1.4,23.0,809.0,901.78,658.61
2016,5,20,10,15,820.0,145.0,1.45,23.0,843.0,930.68,676.42
2016,5,20,10,30,829.0,147.0,1.5,23.0,877.0,956.99,692.62
2016,5,20,10,45,836.0,148.5,1.6,23.5,904.0,978.06,704.88
2016,5,20,11,0,843.0,150.0,1.7,24.0,931.0,990.33,711.65
2016,5,20,11,15,847.5,151.0,1.7,24.0,950.0,1002.28,718.41
2016,5,20,11,30,852.0,152.0,1.7,24.0,969.0,1011.05,723.27
2016,5,20,11,45,863.5,146.5,1.75,24.5,983.0,1017.18,725.9
2016,5,20,12,0,875.0,141.0,1.8,25.0,997.0,1020.07,726.63
2016,5,20,12,15,875.5,141.0,1.8,25.0,1000.5,1014.11,722.7
2016,5,20,12,30,876.0,141.0,1.8,25.0,1004.0,1004.94,716.98
2016,5,20,12,45,873.5,141.5,1.8,25.5,998.5,990.19,706.5
2016,5,20,13,0,871.0,142.0,1.8,26.0,993.0,972.44,694.28
2016,5,20,13,15,867.5,141.5,1.8,26.0,979.5,949.84,680.46
2016,5,20,13,30,864.0,141.0,1.8,26.0,966.0,924.42,664.88
2016,5,20,13,45,857.0,141.0,1.8,26.0,944.5,893.66,645.86
2016,5,20,14,0,850.0,141.0,1.8,26.0,923.0,860.5,625.24
2016,5,20,14,15,842.5,139.5,1.8,26.0,895.0,823.31,601.84
2016,5,20,14,30,835.0,138.0,1.8,26.0,867.0,784.11,576.93
2016,5,20,14,45,828.0,134.5,1.85,26.0,832.5,741.44,549.82
2016,5,20,15,0,821.0,131.0,1.9,26.0,798.0,696.81,520.59
2016,5,20,15,15,808.0,128.0,1.95,26.0,757.0,647.34,485.96
2016,5,20,15,30,795.0,125.0,2.0,26.0,716.0,597.24,449.93
2016,5,20,15,45,777.5,122.5,2.05,26.0,669.5,544.73,411.04
2016,5,20,16,0,760.0,120.0,2.1,26.0,623.0,492.54,371.2
2016,5,20,16,15,739.0,116.0,2.1,25.5,573.5,437.97,328.93
2016,5,20,16,30,718.0,112.0,2.1,25.0,524.0,382.02,284.29
2016,5,20,16,45,688.0,107.5,2.15,25.0,471.0,326.37,238.29
2016,5,20,17,0,658.0,103.0,2.2,25.0,418.0,273.44,193.62
2016,5,20,17,15,621.0,96.5,2.1,24.5,364.5,220.12,149.04
2016,5,20,17,30,584.0,90.0,2.0,24.0,311.0,170.81,108.61
2016,5,20,17,45,531.5,82.0,1.9,24.0,258.0,122.67,72.37
2016,5,20,18,0,479.0,74.0,1.8,24.0,205.0,80.72,46.29
2016,5,20,18,15,405.5,63.0,1.65,23.0,156.5,45.34,33.51
2016,5,20,18,30,332.0,52.0,1.5,22.0,108.0,38.76,27.62
2016,5,20,18,45,227.5,37.0,1.4,21.5,68.5,28.22,17.92
2016,5,20,19,0,123.0,22.0,1.3,21.0,29.0,17.1,3.87
2016,5,20,19,15,61.5,11.0,1.35,21.0,14.5,10.81,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,24.5,13.0,2.05,19.5,14.5,15.92,0.0
2016,5,21,6,0,49.0,26.0,2.3,20.0,29.0,37.63,19.23
2016,5,21,6,15,109.0,50.5,2.35,20.0,67.5,84.6,59.14
2016,5,21,6,30,169.0,75.0,2.4,20.0,106.0,134.89,100.93
2016,5,21,6,45,86.5,86.0,2.45,20.5,102.0,122.37,94.2
2016,5,21,7,0,4.0,97.0,2.5,21.0,98.0,97.74,75.34
2016,5,21,7,15,37.5,126.5,2.5,21.5,141.0,146.78,115.19
2016,5,21,7,30,71.0,156.0,2.5,22.0,184.0,196.58,155.01
2016,5,21,7,45,98.0,183.0,2.55,22.5,228.0,243.22,191.64
2016,5,21,8,0,125.0,210.0,2.6,23.0,272.0,297.9,233.77
2016,5,21,8,15,137.5,236.0,2.6,23.0,311.5,338.97,264.82
2016,5,21,8,30,150.0,262.0,2.6,23.0,351.0,380.78,295.96
2016,5,21,8,45,167.0,287.0,2.65,23.5,393.5,425.51,328.36
2016,5,21,9,0,184.0,312.0,2.7,24.0,436.0,471.08,360.77
2016,5,21,9,15,108.0,305.0,2.7,24.0,379.0,406.65,310.36
2016,5,21,9,30,32.0,298.0,2.7,24.0,322.0,329.61,250.21
2016,5,21,9,45,183.5,335.0,2.7,24.5,484.5,510.33,387.04
2016,5,21,10,0,335.0,372.0,2.7,25.0,647.0,699.17,521.36
2016,5,21,10,15,211.5,397.5,2.65,25.0,574.0,609.31,453.01
2016,5,21,10,30,88.0,423.0,2.6,25.0,501.0,513.12,380.65
2016,5,21,10,45,51.0,344.0,2.6,25.5,389.5,395.69,295.09
2016,5,21,11,0,14.0,265.0,2.6,26.0,278.0,273.48,203.9
2016,5,21,11,15,62.0,373.5,2.55,26.0,433.0,436.31,324.47
2016,5,21,11,30,110.0,482.0,2.5,26.0,588.0,594.57,435.56
2016,5,21,11,45,94.0,479.5,2.5,26.5,570.5,574.57,419.12
2016,5,21,12,0,78.0,477.0,2.5,27.0,553.0,554.19,403.58
2016,5,21,12,15,44.0,339.5,2.45,27.0,382.5,380.26,280.51
2016,5,21,12,30,10.0,202.0,2.4,27.0,212.0,206.53,152.72
2016,5,21,12,45,15.0,271.0,2.4,27.0,286.0,278.47,206.66
2016,5,21,13,0,20.0,340.0,2.4,27.0,360.0,349.95,258.66
2016,5,21,13,15,73.5,412.5,2.4,27.0,483.5,472.01,347.51
2016,5,21,13,30,127.0,485.0,2.4,27.0,607.0,589.16,429.85
2016,5,21,13,45,84.0,440.5,2.45,27.0,520.5,501.07,367.27
2016,5,21,14,0,41.0,396.0,2.5,27.0,434.0,417.35,307.56
2016,5,21,14,15,58.0,403.5,2.55,27.0,455.5,435.23,321.63
2016,5,21,14,30,75.0,411.0,2.6,27.0,477.0,451.48,334.03
2016,5,21,14,45,61.0,381.0,2.65,27.0,433.0,408.07,303.01
2016,5,21,15,0,47.0,351.0,2.7,27.0,389.0,365.97,272.83
2016,5,21,15,15,190.0,338.5,2.75,27.0,481.5,442.07,331.87
2016,5,21,15,30,333.0,326.0,2.8,27.0,574.0,503.58,378.02
2016,5,21,15,45,407.5,278.0,2.85,27.0,562.0,480.67,361.9
2016,5,21,16,0,482.0,230.0,2.9,27.0,550.0,451.53,340.44
2016,5,21,16,15,434.0,234.0,2.9,26.5,505.0,405.62,305.43
2016,5,21,16,30,386.0,238.0,2.9,26.0,460.0,366.49,275.17
2016,5,21,16,45,410.0,208.5,2.95,26.0,424.0,325.06,241.58
2016,5,21,17,0,434.0,179.0,3.0,26.0,388.0,277.76,202.34
2016,5,21,17,15,395.0,165.0,2.95,25.5,337.0,229.56,163.86
2016,5,21,17,30,356.0,151.0,2.9,25.0,286.0,188.79,131.87
2016,5,21,17,45,306.0,133.0,2.85,25.0,236.0,144.72,99.08
2016,5,21,18,0,256.0,115.0,2.8,25.0,186.0,106.39,73.35
2016,5,21,18,15,200.0,92.5,2.65,24.5,140.0,71.85,55.86
2016,5,21,18,30,144.0,70.0,2.5,24.0,94.0,55.53,41.55
2016,5,21,18,45,88.5,44.5,2.45,23.5,57.5,38.13,25.96
2016,5,21,19,0,33.0,19.0,2.4,23.0,21.0,17.25,4.48
2016,5,21,19,15,16.5,9.5,2.4,22.5,10.5,9.34,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,22,5,45,48.5,14.5,2.05,20.5,18.5,20.5,0.0
2016,5,22,6,0,97.0,29.0,2.2,21.0,37.0,52.54,28.33
2016,5,22,6,15,186.0,47.5,2.3,21.0,77.0,102.9,71.06
2016,5,22,6,30,275.0,66.0,2.4,21.0,117.0,159.82,118.1
2016,5,22,6,45,188.0,88.5,2.55,21.5,128.5,164.72,126.62
2016,5,22,7,0,101.0,111.0,2.7,22.0,140.0,159.26,124.44
2016,5,22,7,15,50.5,116.5,2.7,22.5,131.0,141.87,110.75
2016,5,22,7,30,0.0,122.0,2.7,23.0,122.0,120.15,92.58
2016,5,22,7,45,31.5,162.0,2.75,23.5,177.5,182.8,142.57
2016,5,22,8,0,63.0,202.0,2.8,24.0,233.0,245.45,191.42
2016,5,22,8,15,64.5,226.0,2.8,24.0,261.0,273.83,212.67
2016,5,22,8,30,66.0,250.0,2.8,24.0,289.0,302.15,233.67
2016,5,22,8,45,39.5,237.0,2.8,24.5,261.5,270.14,207.46
2016,5,22,9,0,13.0,224.0,2.8,25.0,234.0,230.99,175.89
2016,5,22,9,15,17.5,250.0,2.75,25.0,263.5,261.07,198.5
2016,5,22,9,30,22.0,276.0,2.7,25.0,293.0,291.4,220.88
2016,5,22,9,45,35.5,317.0,2.7,25.5,345.5,352.63,265.74
2016,5,22,10,0,49.0,358.0,2.7,26.0,398.0,407.86,305.18
2016,5,22,10,15,37.0,347.0,2.7,26.0,378.5,385.35,287.7
2016,5,22,10,30,25.0,336.0,2.7,26.0,359.0,362.4,270.22
2016,5,22,10,45,21.5,323.0,2.75,26.5,343.0,338.73,252.15
2016,5,22,11,0,18.0,310.0,2.8,27.0,327.0,322.21,239.33
2016,5,22,11,15,15.0,275.0,2.8,27.0,289.5,284.31,211.29
2016,5,22,11,30,12.0,240.0,2.8,27.0,252.0,246.59,183.26
2016,5,22,11,45,11.5,224.5,2.85,27.0,236.0,230.7,171.45
2016,5,22,12,0,11.0,209.0,2.9,27.0,220.0,214.82,159.57
2016,5,22,12,15,19.0,298.5,2.95,27.0,317.5,310.45,230.67
2016,5,22,12,30,27.0,388.0,3.0,27.0,415.0,410.29,302.82
2016,5,22,12,45,76.0,443.5,3.1,27.5,518.0,511.15,375.26
2016,5,22,13,0,125.0,499.0,3.2,28.0,621.0,612.31,445.87
2016,5,22,13,15,430.0,359.5,3.25,28.0,772.5,759.65,557.13
2016,5,22,13,30,735.0,220.0,3.3,28.0,924.0,888.26,650.01
2016,5,22,13,45,417.5,337.0,3.35,28.0,735.5,698.81,514.7
2016,5,22,14,0,100.0,454.0,3.4,28.0,547.0,522.96,383.55
2016,5,22,14,15,87.0,432.5,3.4,28.0,511.5,486.38,358.52
2016,5,22,14,30,74.0,411.0,3.4,28.0,476.0,450.69,333.28
2016,5,22,14,45,215.0,386.0,3.45,28.0,563.5,525.77,391.29
2016,5,22,15,0,356.0,361.0,3.5,28.0,651.0,587.9,438.18
2016,5,22,15,15,511.0,275.0,3.5,27.5,667.5,590.13,443.61
2016,5,22,15,30,666.0,189.0,3.5,27.0,684.0,578.05,437.91
2016,5,22,15,45,647.5,183.0,3.55,27.0,639.5,527.59,399.91
2016,5,22,16,0,629.0,177.0,3.6,27.0,595.0,477.85,361.7
2016,5,22,16,15,461.5,208.5,3.55,27.0,502.0,395.62,298.38
2016,5,22,16,30,294.0,240.0,3.5,27.0,409.0,332.05,249.76
2016,5,22,16,45,408.0,193.5,3.45,27.0,403.5,308.86,229.04
2016,5,22,17,0,522.0,147.0,3.4,27.0,398.0,275.51,198.02
2016,5,22,17,15,482.5,136.5,3.25,26.5,346.5,225.46,157.28
2016,5,22,17,30,443.0,126.0,3.1,26.0,295.0,179.72,120.79
2016,5,22,17,45,388.5,113.5,3.0,26.0,244.5,135.04,87.56
2016,5,22,18,0,334.0,101.0,2.9,26.0,194.0,96.63,62.72
2016,5,22,18,15,268.5,83.5,2.8,25.5,147.5,65.45,50.23
2016,5,22,18,30,203.0,66.0,2.7,25.0,101.0,52.64,38.97
2016,5,22,18,45,128.0,44.0,2.65,24.5,63.5,35.93,24.09
2016,5,22,19,0,53.0,22.0,2.6,24.0,26.0,18.53,5.76
2016,5,22,19,15,26.5,11.0,2.65,24.0,13.0,10.81,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
