Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,5,45,65.5,14.5,2.3,20.5,19.5,22.72,0.0
2016,5,23,6,0,131.0,29.0,2.5,21.0,39.0,61.95,34.22
2016,5,23,6,15,224.0,45.5,2.6,21.5,80.0,109.83,75.29
2016,5,23,6,30,317.0,62.0,2.7,22.0,121.0,167.98,123.28
2016,5,23,6,45,158.5,59.5,2.85,22.5,89.0,121.83,92.1
2016,5,23,7,0,0.0,57.0,3.0,23.0,57.0,55.08,39.89
2016,5,23,7,15,0.0,53.0,3.05,23.0,53.0,51.2,36.7
2016,5,23,7,30,0.0,49.0,3.1,23.0,49.0,47.33,33.42
2016,5,23,7,45,0.0,64.5,3.2,23.5,64.5,62.35,45.47
2016,5,23,8,0,0.0,80.0,3.3,24.0,80.0,77.37,57.32
2016,5,23,8,15,0.0,89.5,3.35,24.0,89.5,86.6,64.5
2016,5,23,8,30,0.0,99.0,3.4,24.0,99.0,95.93,71.71
2016,5,23,8,45,22.5,188.0,3.45,24.5,203.5,206.05,158.47
2016,5,23,9,0,45.0,277.0,3.5,25.0,308.0,317.27,242.97
2016,5,23,9,15,45.0,297.5,3.55,25.5,330.0,339.53,258.24
2016,5,23,9,30,45.0,318.0,3.6,26.0,352.0,361.61,273.46
2016,5,23,9,45,47.5,333.5,3.65,26.5,371.0,380.47,286.29
2016,5,23,10,0,50.0,349.0,3.7,27.0,390.0,399.28,299.0
2016,5,23,10,15,33.0,304.5,3.75,27.0,332.5,337.55,252.8
2016,5,23,10,30,16.0,260.0,3.8,27.0,275.0,270.37,202.25
2016,5,23,10,45,15.5,269.0,3.9,27.0,283.5,278.91,208.51
2016,5,23,11,0,15.0,278.0,4.0,27.0,292.0,287.35,214.54
2016,5,23,11,15,23.0,335.0,4.05,27.0,357.0,358.11,266.7
2016,5,23,11,30,31.0,392.0,4.1,27.0,422.0,423.35,313.88
2016,5,23,11,45,159.5,438.5,4.15,27.5,595.0,604.38,446.26
2016,5,23,12,0,288.0,485.0,4.2,28.0,768.0,782.62,570.27
2016,5,23,12,15,203.0,493.5,4.25,28.0,694.0,697.6,508.73
2016,5,23,12,30,118.0,502.0,4.3,28.0,620.0,617.79,451.11
2016,5,23,12,45,87.0,478.0,4.35,28.0,564.5,556.0,407.56
2016,5,23,13,0,56.0,454.0,4.4,28.0,509.0,499.25,366.86
2016,5,23,13,15,135.5,470.5,4.4,28.0,601.0,588.79,433.13
2016,5,23,13,30,215.0,487.0,4.4,28.0,693.0,670.96,492.39
2016,5,23,13,45,125.0,435.5,4.4,28.5,555.0,533.48,392.99
2016,5,23,14,0,35.0,384.0,4.4,29.0,417.0,400.69,295.4
2016,5,23,14,15,84.5,409.5,4.35,29.0,485.0,462.52,342.04
2016,5,23,14,30,134.0,435.0,4.3,29.0,553.0,519.35,383.8
2016,5,23,14,45,441.5,300.5,4.25,29.0,665.0,612.21,458.11
2016,5,23,15,0,749.0,166.0,4.2,29.0,777.0,680.84,512.41
2016,5,23,15,15,735.5,162.5,4.15,28.5,737.0,632.36,477.64
2016,5,23,15,30,722.0,159.0,4.1,28.0,697.0,584.57,443.06
2016,5,23,15,45,440.0,233.5,4.05,28.0,555.5,459.0,347.3
2016,5,23,16,0,158.0,308.0,4.0,28.0,414.0,362.93,273.38
2016,5,23,16,15,337.5,244.0,3.95,27.5,446.5,374.03,282.48
2016,5,23,16,30,517.0,180.0,3.9,27.0,479.0,365.58,273.84
2016,5,23,16,45,467.5,173.0,3.9,27.0,423.5,311.67,230.52
2016,5,23,17,0,418.0,166.0,3.9,27.0,368.0,262.82,191.14
2016,5,23,17,15,389.5,150.5,3.8,26.5,321.0,216.75,153.86
2016,5,23,17,30,361.0,135.0,3.7,26.0,274.0,173.84,119.6
2016,5,23,17,45,321.0,118.5,3.65,26.0,227.5,135.94,91.11
2016,5,23,18,0,281.0,102.0,3.6,26.0,181.0,98.89,66.05
2016,5,23,18,15,228.0,83.5,3.6,25.5,138.5,65.42,50.22
2016,5,23,18,30,175.0,65.0,3.6,25.0,96.0,51.9,38.36
2016,5,23,18,45,109.0,44.5,3.6,24.5,61.5,36.32,24.45
2016,5,23,19,0,43.0,24.0,3.6,24.0,27.0,21.33,8.03
2016,5,23,19,15,21.5,12.0,3.7,23.5,13.5,11.8,0.0
2016,5,23,19,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,41.5,15.5,2.6,21.5,19.0,20.62,0.0
2016,5,24,6,0,83.0,31.0,2.7,22.0,38.0,52.57,29.36
2016,5,24,6,15,167.5,50.5,2.9,22.0,77.5,98.56,68.08
2016,5,24,6,30,252.0,70.0,3.1,22.0,117.0,157.34,116.41
2016,5,24,6,45,313.0,80.5,3.3,22.5,158.5,204.31,156.29
2016,5,24,7,0,374.0,91.0,3.5,23.0,200.0,257.81,201.22
2016,5,24,7,15,388.0,114.0,3.65,23.0,248.0,309.27,244.26
2016,5,24,7,30,402.0,137.0,3.8,23.0,296.0,361.53,286.74
2016,5,24,7,45,310.5,172.0,4.0,23.5,306.0,361.94,286.44
2016,5,24,8,0,219.0,207.0,4.2,24.0,316.0,352.22,277.21
2016,5,24,8,15,157.5,233.0,4.25,24.5,315.5,348.69,272.39
2016,5,24,8,30,96.0,259.0,4.3,25.0,315.0,332.84,257.7
2016,5,24,8,45,170.5,282.5,4.4,25.5,393.5,422.98,326.51
2016,5,24,9,0,245.0,306.0,4.5,26.0,472.0,519.31,397.95
2016,5,24,9,15,284.5,320.5,4.55,26.0,526.0,575.33,438.67
2016,5,24,9,30,324.0,335.0,4.6,26.0,580.0,633.14,480.29
2016,5,24,9,45,220.0,367.0,4.65,26.5,537.5,576.05,434.44
2016,5,24,10,0,116.0,399.0,4.7,27.0,495.0,519.4,388.81
2016,5,24,10,15,186.5,414.0,4.65,27.0,575.5,602.7,450.13
2016,5,24,10,30,257.0,429.0,4.6,27.0,656.0,695.48,516.14
2016,5,24,10,45,277.5,423.5,4.6,27.5,675.5,712.41,526.61
2016,5,24,11,0,298.0,418.0,4.6,28.0,695.0,728.86,537.09
2016,5,24,11,15,224.0,454.5,4.6,28.0,665.5,687.15,505.05
2016,5,24,11,30,150.0,491.0,4.6,28.0,636.0,649.83,476.04
2016,5,24,11,45,185.5,496.0,4.65,28.5,677.0,688.72,503.21
2016,5,24,12,0,221.0,501.0,4.7,29.0,718.0,726.66,529.08
2016,5,24,12,15,221.5,502.5,4.7,29.0,721.0,724.91,527.56
2016,5,24,12,30,222.0,504.0,4.7,29.0,724.0,722.1,525.57
2016,5,24,12,45,137.0,476.0,4.7,29.5,612.0,606.09,442.24
2016,5,24,13,0,52.0,448.0,4.7,30.0,500.0,489.47,357.29
2016,5,24,13,15,183.0,455.0,4.65,29.5,631.5,618.0,453.31
2016,5,24,13,30,314.0,462.0,4.6,29.0,763.0,738.06,540.09
2016,5,24,13,45,191.0,448.5,4.55,29.0,630.5,604.1,443.71
2016,5,24,14,0,68.0,435.0,4.5,29.0,498.0,477.53,351.24
2016,5,24,14,15,131.0,435.5,4.45,29.0,552.0,525.06,387.67
2016,5,24,14,30,194.0,436.0,4.4,29.0,606.0,567.11,419.09
2016,5,24,14,45,203.5,416.0,4.35,29.0,588.0,545.1,403.9
2016,5,24,15,0,213.0,396.0,4.3,29.0,570.0,521.96,388.0
2016,5,24,15,15,323.0,343.0,4.15,28.5,592.0,531.45,398.01
2016,5,24,15,30,433.0,290.0,4.0,28.0,614.0,530.46,399.48
2016,5,24,15,45,242.0,285.5,3.9,28.0,464.5,397.98,300.2
2016,5,24,16,0,51.0,281.0,3.8,28.0,315.0,287.68,216.62
2016,5,24,16,15,39.5,250.0,3.65,27.5,275.0,250.23,189.28
2016,5,24,16,30,28.0,219.0,3.5,27.0,235.0,214.25,162.56
2016,5,24,16,45,228.0,191.5,3.35,27.0,303.5,249.14,186.71
2016,5,24,17,0,428.0,164.0,3.2,27.0,372.0,264.43,192.02
2016,5,24,17,15,370.5,159.0,3.1,26.5,323.5,223.61,159.65
2016,5,24,17,30,313.0,154.0,3.0,26.0,275.0,185.28,130.41
2016,5,24,17,45,258.5,137.5,2.95,26.0,226.5,144.21,100.16
2016,5,24,18,0,204.0,121.0,2.9,26.0,178.0,109.26,76.63
2016,5,24,18,15,153.5,97.0,2.95,25.5,135.0,78.61,61.39
2016,5,24,18,30,103.0,73.0,3.0,25.0,92.0,60.33,45.49
2016,5,24,18,45,51.5,47.5,3.05,25.0,57.0,40.48,27.88
2016,5,24,19,0,0.0,22.0,3.1,25.0,22.0,21.05,8.27
2016,5,24,19,15,0.0,11.0,3.1,24.5,11.0,10.81,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,7.0,3.35,22.5,7.0,6.88,0.0
2016,5,25,6,0,0.0,14.0,3.4,23.0,14.0,13.5,4.14
2016,5,25,6,15,0.0,30.5,3.5,23.0,30.5,29.45,18.05
2016,5,25,6,30,0.0,47.0,3.6,23.0,47.0,45.67,31.79
2016,5,25,6,45,0.0,66.5,3.7,23.5,66.5,65.1,47.94
2016,5,25,7,0,0.0,86.0,3.8,24.0,86.0,84.48,63.78
2016,5,25,7,15,1.5,108.0,3.9,24.5,109.0,107.12,81.91
2016,5,25,7,30,3.0,130.0,4.0,25.0,132.0,129.87,99.79
2016,5,25,7,45,6.5,149.5,4.1,25.5,153.0,151.31,116.33
2016,5,25,8,0,10.0,169.0,4.2,26.0,174.0,173.08,132.89
2016,5,25,8,15,5.0,137.5,4.2,26.0,140.0,137.71,104.52
2016,5,25,8,30,0.0,106.0,4.2,26.0,106.0,102.84,76.57
2016,5,25,8,45,0.0,110.0,4.25,26.0,110.0,106.75,79.41
2016,5,25,9,0,0.0,114.0,4.3,26.0,114.0,110.66,82.24
2016,5,25,9,15,13.0,201.0,4.35,26.0,211.0,207.82,157.86
2016,5,25,9,30,26.0,288.0,4.4,26.0,308.0,313.74,238.03
2016,5,25,9,45,37.0,322.5,4.45,26.5,352.0,359.49,271.24
2016,5,25,10,0,48.0,357.0,4.5,27.0,396.0,405.65,304.39
2016,5,25,10,15,35.0,339.5,4.45,27.0,369.0,375.48,281.16
2016,5,25,10,30,22.0,322.0,4.4,27.0,342.0,338.16,252.86
2016,5,25,10,45,19.5,311.0,4.4,27.5,329.0,324.69,242.14
2016,5,25,11,0,17.0,300.0,4.4,28.0,316.0,311.18,231.41
2016,5,25,11,15,15.0,279.0,4.35,28.0,293.5,288.23,214.23
2016,5,25,11,30,13.0,258.0,4.3,28.0,271.0,265.33,197.09
2016,5,25,11,45,11.5,229.0,4.25,28.5,240.5,235.1,174.14
2016,5,25,12,0,10.0,200.0,4.2,29.0,210.0,204.98,151.27
2016,5,25,12,15,29.0,323.0,4.15,29.0,352.0,348.71,257.88
2016,5,25,12,30,48.0,446.0,4.1,29.0,494.0,488.63,357.9
2016,5,25,12,45,36.0,407.5,4.05,29.0,443.5,436.45,320.01
2016,5,25,13,0,24.0,369.0,4.0,29.0,393.0,382.02,280.85
2016,5,25,13,15,55.5,419.5,4.0,29.0,473.5,461.88,339.33
2016,5,25,13,30,87.0,470.0,4.0,29.0,554.0,536.5,392.68
2016,5,25,13,45,80.0,454.5,4.0,29.0,530.5,510.88,374.42
2016,5,25,14,0,73.0,439.0,4.0,29.0,507.0,485.58,356.74
2016,5,25,14,15,82.0,430.5,3.95,29.0,504.5,480.36,353.68
2016,5,25,14,30,91.0,422.0,3.9,29.0,502.0,474.28,349.92
2016,5,25,14,45,76.5,395.5,3.85,29.0,461.0,433.07,320.45
2016,5,25,15,0,62.0,369.0,3.8,29.0,420.0,393.12,291.76
2016,5,25,15,15,48.5,335.0,3.85,29.0,373.5,348.29,259.41
2016,5,25,15,30,35.0,301.0,3.9,29.0,327.0,304.92,227.8
2016,5,25,15,45,30.0,276.0,4.0,29.0,297.5,276.0,206.78
2016,5,25,16,0,25.0,251.0,4.1,29.0,268.0,250.69,188.25
2016,5,25,16,15,12.5,183.5,4.1,29.0,192.0,180.68,135.46
2016,5,25,16,30,0.0,116.0,4.1,29.0,116.0,111.69,82.54
2016,5,25,16,45,11.0,146.0,4.2,29.0,151.5,142.96,107.18
2016,5,25,17,0,22.0,176.0,4.3,29.0,187.0,171.47,129.39
2016,5,25,17,15,16.5,155.5,4.1,28.5,163.0,149.29,112.71
2016,5,25,17,30,11.0,135.0,3.9,28.0,139.0,127.83,96.49
2016,5,25,17,45,5.5,114.0,3.75,27.5,116.0,106.69,80.3
2016,5,25,18,0,0.0,93.0,3.6,27.0,93.0,86.34,64.42
2016,5,25,18,15,0.0,71.0,3.45,26.5,71.0,66.06,50.58
2016,5,25,18,30,0.0,49.0,3.3,26.0,49.0,46.44,33.65
2016,5,25,18,45,0.0,31.5,3.2,25.5,31.5,30.35,19.51
2016,5,25,19,0,0.0,14.0,3.1,25.0,14.0,13.5,3.55
2016,5,25,19,15,0.0,7.0,3.1,24.5,7.0,6.88,0.0
2016,5,25,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,26,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,26,6,15,0.0,1.0,3.05,24.0,1.0,0.96,0.0
2016,5,26,6,30,0.0,2.0,3.2,24.0,2.0,1.93,0.0
2016,5,26,6,45,0.0,2.5,3.35,24.5,2.5,2.41,0.0
2016,5,26,7,0,0.0,3.0,3.5,25.0,3.0,2.89,0.0
2016,5,26,7,15,28.0,79.0,3.7,25.0,90.5,91.62,69.41
2016,5,26,7,30,56.0,155.0,3.9,25.0,178.0,187.44,146.23
2016,5,26,7,45,28.0,113.0,4.15,25.5,124.5,128.93,98.89
2016,5,26,8,0,0.0,71.0,4.4,26.0,71.0,68.65,49.82
2016,5,26,8,15,0.0,77.5,4.45,26.0,77.5,74.96,54.7
2016,5,26,8,30,0.0,84.0,4.5,26.0,84.0,81.27,59.51
2016,5,26,8,45,0.0,103.5,4.55,26.0,103.5,100.34,74.39
2016,5,26,9,0,0.0,123.0,4.6,26.0,123.0,119.54,89.23
2016,5,26,9,15,0.0,132.0,4.6,26.0,132.0,128.4,95.88
2016,5,26,9,30,0.0,141.0,4.6,26.0,141.0,137.25,102.52
2016,5,26,9,45,4.5,175.5,4.7,26.5,179.5,175.34,131.66
2016,5,26,10,0,9.0,210.0,4.8,27.0,218.0,213.75,160.6
2016,5,26,10,15,10.0,218.5,4.7,27.0,227.5,223.22,167.46
2016,5,26,10,30,11.0,227.0,4.6,27.0,237.0,232.69,174.35
2016,5,26,10,45,24.5,311.0,4.55,27.0,334.0,335.77,251.43
2016,5,26,11,0,38.0,395.0,4.5,27.0,431.0,434.68,323.37
2016,5,26,11,15,307.0,364.0,4.4,27.0,659.0,682.94,509.11
2016,5,26,11,30,576.0,333.0,4.3,27.0,887.0,926.65,680.38
2016,5,26,11,45,455.5,399.5,4.25,27.0,841.5,871.49,637.04
2016,5,26,12,0,335.0,466.0,4.2,27.0,796.0,810.07,591.21
2016,5,26,12,15,376.5,427.5,4.5,27.0,799.5,807.98,593.07
2016,5,26,12,30,418.0,389.0,4.8,27.0,803.0,807.62,596.17
2016,5,26,12,45,215.5,318.5,5.15,27.5,532.0,529.19,397.06
2016,5,26,13,0,13.0,248.0,5.5,28.0,261.0,253.5,188.3
2016,5,26,13,15,370.5,235.5,5.6,28.0,591.0,582.89,443.7
2016,5,26,13,30,728.0,223.0,5.7,28.0,921.0,885.07,661.39
2016,5,26,13,45,730.5,215.5,5.85,28.5,903.5,858.0,641.06
2016,5,26,14,0,733.0,208.0,6.0,29.0,886.0,828.51,620.66
2016,5,26,14,15,724.5,205.5,5.85,29.0,859.0,792.45,595.61
2016,5,26,14,30,716.0,203.0,5.7,29.0,832.0,754.88,568.87
2016,5,26,14,45,503.5,292.5,5.6,29.0,726.0,651.25,489.85
2016,5,26,15,0,291.0,382.0,5.5,29.0,620.0,562.33,420.87
2016,5,26,15,15,332.0,349.5,5.3,28.5,608.0,543.61,409.07
2016,5,26,15,30,373.0,317.0,5.1,28.0,596.0,520.74,393.5
2016,5,26,15,45,190.5,259.0,4.9,28.0,401.5,348.26,264.05
2016,5,26,16,0,8.0,201.0,4.7,28.0,207.0,195.94,147.32
2016,5,26,16,15,103.5,229.0,4.5,27.5,290.0,258.27,196.06
2016,5,26,16,30,199.0,257.0,4.3,27.0,373.0,312.89,236.88
2016,5,26,16,45,199.5,231.0,4.1,27.0,337.5,276.96,208.47
2016,5,26,17,0,200.0,205.0,3.9,27.0,302.0,241.01,179.82
2016,5,26,17,15,168.0,188.0,3.8,26.5,263.0,204.85,152.06
2016,5,26,17,30,136.0,171.0,3.7,26.0,224.0,172.13,127.32
2016,5,26,17,45,114.5,146.0,3.65,26.0,186.0,138.1,101.33
2016,5,26,18,0,93.0,121.0,3.6,26.0,148.0,106.82,78.14
2016,5,26,18,15,66.5,95.5,3.7,25.5,112.5,81.64,64.0
2016,5,26,18,30,40.0,70.0,3.8,25.0,77.0,60.98,46.09
2016,5,26,18,45,20.0,44.0,3.9,24.5,47.5,39.77,27.45
2016,5,26,19,0,0.0,18.0,4.0,24.0,18.0,17.37,6.52
2016,5,26,19,15,0.0,9.0,4.15,23.5,9.0,8.85,0.0
2016,5,26,19,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,22.0,15.0,4.9,23.0,16.5,17.62,0.0
2016,5,27,6,0,44.0,30.0,4.9,23.0,33.0,41.48,23.19
2016,5,27,6,15,105.5,54.0,4.9,23.0,71.5,84.7,58.93
2016,5,27,6,30,167.0,78.0,4.9,23.0,110.0,137.41,102.25
2016,5,27,6,45,83.5,50.5,4.9,23.0,66.5,82.17,60.89
2016,5,27,7,0,0.0,23.0,4.9,23.0,23.0,22.19,12.75
2016,5,27,7,15,0.0,28.5,5.05,23.0,28.5,27.51,17.15
2016,5,27,7,30,0.0,34.0,5.2,23.0,34.0,32.83,21.47
2016,5,27,7,45,0.0,39.0,5.35,23.5,39.0,37.67,25.3
2016,5,27,8,0,0.0,44.0,5.5,24.0,44.0,42.51,29.07
2016,5,27,8,15,0.0,37.0,5.6,24.5,37.0,35.75,23.4
2016,5,27,8,30,0.0,30.0,5.7,25.0,30.0,28.99,17.8
2016,5,27,8,45,0.0,33.0,5.8,25.5,33.0,31.9,20.01
2016,5,27,9,0,0.0,36.0,5.9,26.0,36.0,34.81,22.22
2016,5,27,9,15,15.0,166.5,5.8,26.0,178.0,174.95,132.96
2016,5,27,9,30,30.0,297.0,5.7,26.0,320.0,326.45,248.67
2016,5,27,9,45,72.5,348.5,5.6,26.5,407.5,418.06,317.11
2016,5,27,10,0,115.0,400.0,5.5,27.0,495.0,519.15,390.69
2016,5,27,10,15,123.5,410.5,5.4,27.0,516.5,539.58,404.63
2016,5,27,10,30,132.0,421.0,5.3,27.0,538.0,559.85,418.64
2016,5,27,10,45,172.5,444.5,5.25,27.5,602.5,624.47,464.28
2016,5,27,11,0,213.0,468.0,5.2,28.0,667.0,689.38,509.06
2016,5,27,11,15,235.0,458.0,5.0,28.0,681.5,701.3,516.86
2016,5,27,11,30,257.0,448.0,4.8,28.0,696.0,718.6,528.44
2016,5,27,11,45,140.5,393.5,4.65,28.5,529.5,539.28,398.46
2016,5,27,12,0,24.0,339.0,4.5,29.0,363.0,360.71,265.72
2016,5,27,12,15,22.0,342.5,4.2,29.0,364.5,356.69,262.89
2016,5,27,12,30,20.0,346.0,3.9,29.0,366.0,357.46,263.1
2016,5,27,12,45,11.5,245.5,3.6,29.0,257.0,250.11,184.33
2016,5,27,13,0,3.0,145.0,3.3,29.0,148.0,143.7,104.72
2016,5,27,13,15,16.5,265.0,2.9,29.0,281.0,272.71,201.45
2016,5,27,13,30,30.0,385.0,2.5,29.0,414.0,402.08,294.45
2016,5,27,13,45,22.0,329.0,2.2,29.0,350.5,337.76,247.55
2016,5,27,14,0,14.0,273.0,1.9,29.0,287.0,275.81,202.61
2016,5,27,14,15,81.5,355.5,1.65,29.0,428.0,408.77,300.2
2016,5,27,14,30,149.0,438.0,1.4,29.0,569.0,533.9,387.0
2016,5,27,14,45,154.0,419.5,1.2,29.0,550.5,511.78,370.46
2016,5,27,15,0,159.0,401.0,1.0,29.0,532.0,489.0,354.42
2016,5,27,15,15,438.5,284.0,0.9,29.0,618.5,552.28,403.44
2016,5,27,15,30,718.0,167.0,0.8,29.0,705.0,591.49,432.45
2016,5,27,15,45,709.5,158.0,0.7,29.0,662.0,541.59,395.6
2016,5,27,16,0,701.0,149.0,0.6,29.0,619.0,491.31,358.43
2016,5,27,16,15,679.0,144.0,0.65,28.5,570.0,438.32,319.96
2016,5,27,16,30,657.0,139.0,0.7,28.0,521.0,386.75,281.06
2016,5,27,16,45,635.0,130.0,0.75,28.0,470.5,333.23,238.93
2016,5,27,17,0,613.0,121.0,0.8,28.0,420.0,281.62,197.19
2016,5,27,17,15,575.0,113.5,0.85,27.5,367.5,229.74,155.57
2016,5,27,17,30,537.0,106.0,0.9,27.0,315.0,182.01,117.63
2016,5,27,17,45,490.0,96.0,0.95,27.0,263.5,135.42,82.71
2016,5,27,18,0,443.0,86.0,1.0,27.0,212.0,93.77,55.71
2016,5,27,18,15,371.0,73.5,0.95,26.0,163.5,55.39,41.63
2016,5,27,18,30,299.0,61.0,0.9,25.0,115.0,45.49,33.06
2016,5,27,18,45,206.0,44.5,0.9,24.5,75.5,33.96,22.7
2016,5,27,19,0,113.0,28.0,0.9,24.0,36.0,23.34,11.07
2016,5,27,19,15,56.5,14.0,0.95,23.5,18.0,13.76,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,5,45,38.5,17.0,2.75,21.5,20.5,21.76,0.0
2016,5,28,6,0,77.0,34.0,2.8,22.0,41.0,54.95,32.19
2016,5,28,6,15,164.5,54.0,2.95,22.0,81.5,101.73,70.88
2016,5,28,6,30,252.0,74.0,3.1,22.0,122.0,158.25,117.27
2016,5,28,6,45,126.0,59.0,3.3,22.5,83.0,109.64,82.76
2016,5,28,7,0,0.0,44.0,3.5,23.0,44.0,42.49,29.53
2016,5,28,7,15,0.0,62.5,3.65,23.5,62.5,60.4,44.17
2016,5,28,7,30,0.0,81.0,3.8,24.0,81.0,78.49,58.66
2016,5,28,7,45,0.0,114.0,4.0,24.5,114.0,111.35,84.78
2016,5,28,8,0,0.0,147.0,4.2,25.0,147.0,144.36,110.52
2016,5,28,8,15,128.0,201.0,4.25,25.5,276.5,294.46,229.91
2016,5,28,8,30,256.0,255.0,4.3,26.0,406.0,453.74,351.58
2016,5,28,8,45,132.5,232.0,4.35,26.5,310.5,340.36,262.31
2016,5,28,9,0,9.0,209.0,4.4,27.0,215.0,212.52,160.69
2016,5,28,9,15,12.0,230.5,4.35,27.0,239.5,236.65,178.94
2016,5,28,9,30,15.0,252.0,4.3,27.0,264.0,260.93,196.93
2016,5,28,9,45,15.0,259.5,4.3,27.5,272.0,268.57,201.8
2016,5,28,10,0,15.0,267.0,4.3,28.0,280.0,276.19,206.69
2016,5,28,10,15,120.0,351.5,4.2,28.0,457.5,474.63,355.49
2016,5,28,10,30,225.0,436.0,4.1,28.0,635.0,664.33,490.67
2016,5,28,10,45,247.0,446.0,4.1,28.5,671.0,705.31,516.89
2016,5,28,11,0,269.0,456.0,4.1,29.0,707.0,738.74,538.49
2016,5,28,11,15,542.0,315.0,4.05,29.0,833.0,872.78,637.89
2016,5,28,11,30,815.0,174.0,4.0,29.0,959.0,1001.04,724.52
2016,5,28,11,45,601.0,306.5,3.95,29.5,889.0,923.47,668.54
2016,5,28,12,0,387.0,439.0,3.9,30.0,819.0,834.62,600.86
2016,5,28,12,15,610.0,303.0,3.85,30.0,904.5,919.3,664.98
2016,5,28,12,30,833.0,167.0,3.8,30.0,990.0,992.71,713.78
2016,5,28,12,45,526.5,333.5,3.8,30.0,853.5,849.76,615.28
2016,5,28,13,0,220.0,500.0,3.8,30.0,717.0,703.53,507.3
2016,5,28,13,15,521.5,331.5,3.8,30.0,835.5,817.84,595.91
2016,5,28,13,30,823.0,163.0,3.8,30.0,954.0,912.04,662.74
2016,5,28,13,45,817.5,162.0,3.8,30.0,933.5,882.47,642.99
2016,5,28,14,0,812.0,161.0,3.8,30.0,913.0,850.58,622.49
2016,5,28,14,15,569.0,284.5,3.8,30.0,804.0,740.3,544.73
2016,5,28,14,30,326.0,408.0,3.8,30.0,695.0,643.61,471.84
2016,5,28,14,45,541.0,286.0,3.8,30.0,740.0,673.49,499.12
2016,5,28,15,0,756.0,164.0,3.8,30.0,785.0,685.85,512.49
2016,5,28,15,15,742.5,161.0,3.75,29.5,745.0,639.24,479.59
2016,5,28,15,30,729.0,158.0,3.7,29.0,705.0,590.36,444.61
2016,5,28,15,45,711.5,154.0,3.65,29.0,660.5,539.58,406.48
2016,5,28,16,0,694.0,150.0,3.6,29.0,616.0,489.25,367.77
2016,5,28,16,15,671.5,145.0,3.5,28.5,567.5,436.42,326.89
2016,5,28,16,30,649.0,140.0,3.4,28.0,519.0,385.08,286.04
2016,5,28,16,45,620.0,133.5,3.3,28.0,468.0,331.84,242.41
2016,5,28,17,0,591.0,127.0,3.2,28.0,417.0,281.3,200.31
2016,5,28,17,15,553.0,119.5,3.1,27.5,365.0,230.67,158.73
2016,5,28,17,30,515.0,112.0,3.0,27.0,313.0,184.25,121.19
2016,5,28,17,45,469.5,101.0,2.95,26.5,262.0,137.75,85.97
2016,5,28,18,0,424.0,90.0,2.9,26.0,211.0,96.45,58.71
2016,5,28,18,15,353.0,77.0,2.9,25.5,163.5,58.62,44.5
2016,5,28,18,30,282.0,64.0,2.9,25.0,116.0,47.83,35.04
2016,5,28,18,45,191.0,46.5,2.9,25.0,76.5,35.54,23.97
2016,5,28,19,0,100.0,29.0,2.9,25.0,37.0,24.13,11.84
2016,5,28,19,15,50.0,14.5,2.9,24.5,18.5,14.25,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,7.5,2.05,21.5,7.5,7.37,0.0
2016,5,29,6,0,0.0,15.0,2.2,22.0,15.0,14.47,5.12
2016,5,29,6,15,0.0,30.0,2.25,22.0,30.0,28.97,17.81
2016,5,29,6,30,0.0,45.0,2.3,22.0,45.0,43.57,30.24
2016,5,29,6,45,0.0,63.5,2.4,22.5,63.5,61.94,45.57
2016,5,29,7,0,0.0,82.0,2.5,23.0,82.0,80.29,60.59
2016,5,29,7,15,0.0,84.0,2.55,23.0,84.0,81.79,61.73
2016,5,29,7,30,0.0,86.0,2.6,23.0,86.0,83.48,62.93
2016,5,29,7,45,128.0,144.5,2.7,23.5,208.5,223.25,176.17
2016,5,29,8,0,256.0,203.0,2.8,24.0,331.0,375.87,295.0
2016,5,29,8,15,313.5,216.5,2.85,24.0,390.5,439.68,343.36
2016,5,29,8,30,371.0,230.0,2.9,24.0,450.0,507.98,394.55
2016,5,29,8,45,540.5,187.0,2.95,24.5,538.5,611.04,472.13
2016,5,29,9,0,710.0,144.0,3.0,25.0,627.0,722.98,552.88
2016,5,29,9,15,500.5,243.5,3.0,25.0,595.5,678.11,514.76
2016,5,29,9,30,291.0,343.0,3.0,25.0,564.0,612.46,461.36
2016,5,29,9,45,158.5,329.0,3.0,25.5,450.5,480.92,362.78
2016,5,29,10,0,26.0,315.0,3.0,26.0,337.0,341.59,255.85
2016,5,29,10,15,410.5,236.0,3.0,26.0,598.5,640.54,485.03
2016,5,29,10,30,795.0,157.0,3.0,26.0,860.0,933.02,686.51
2016,5,29,10,45,403.5,196.5,3.05,26.5,553.5,608.43,458.12
2016,5,29,11,0,12.0,236.0,3.1,27.0,247.0,242.64,179.98
2016,5,29,11,15,11.5,227.0,3.05,27.0,238.0,233.25,173.64
2016,5,29,11,30,11.0,218.0,3.0,27.0,229.0,223.84,166.47
2016,5,29,11,45,21.0,309.0,3.0,27.5,330.0,328.34,243.47
2016,5,29,12,0,31.0,400.0,3.0,28.0,431.0,428.92,315.03
2016,5,29,12,15,218.5,418.5,2.95,28.0,635.0,641.53,469.89
2016,5,29,12,30,406.0,437.0,2.9,28.0,839.0,839.86,606.33
2016,5,29,12,45,219.0,420.0,2.9,28.0,637.0,633.05,461.34
2016,5,29,13,0,32.0,403.0,2.9,28.0,435.0,425.89,311.45
2016,5,29,13,15,117.5,446.0,2.85,28.0,559.0,547.84,401.1
2016,5,29,13,30,203.0,489.0,2.8,28.0,683.0,661.78,481.01
2016,5,29,13,45,509.0,321.5,2.75,28.0,796.5,765.03,560.54
2016,5,29,14,0,815.0,154.0,2.7,28.0,910.0,846.65,619.53
2016,5,29,14,15,808.0,152.5,2.6,28.0,883.0,810.89,595.02
2016,5,29,14,30,801.0,151.0,2.5,28.0,856.0,773.22,570.1
2016,5,29,14,45,478.0,276.0,2.4,28.0,692.5,617.59,457.7
2016,5,29,15,0,155.0,401.0,2.3,28.0,529.0,486.33,358.34
2016,5,29,15,15,325.5,334.0,2.15,27.5,584.0,525.77,391.18
2016,5,29,15,30,496.0,267.0,2.0,27.0,639.0,549.36,410.39
2016,5,29,15,45,608.0,201.5,1.95,27.0,629.5,525.84,394.0
2016,5,29,16,0,720.0,136.0,1.9,27.0,620.0,490.32,367.73
2016,5,29,16,15,698.5,131.5,1.9,27.0,571.5,437.14,326.37
2016,5,29,16,30,677.0,127.0,1.9,27.0,523.0,385.28,284.97
2016,5,29,16,45,641.5,124.0,1.95,27.0,471.0,331.44,241.36
2016,5,29,17,0,606.0,121.0,2.0,27.0,419.0,280.95,199.67
2016,5,29,17,15,569.0,113.5,1.9,26.5,367.0,229.69,157.56
2016,5,29,17,30,532.0,106.0,1.8,26.0,315.0,182.46,119.28
2016,5,29,17,45,475.0,98.0,1.7,25.5,263.0,136.6,84.95
2016,5,29,18,0,418.0,90.0,1.6,25.0,211.0,96.69,59.1
2016,5,29,18,15,348.5,77.0,1.6,24.5,163.5,59.14,45.13
2016,5,29,18,30,279.0,64.0,1.6,24.0,116.0,47.76,35.16
2016,5,29,18,45,185.5,46.5,1.65,24.0,76.5,35.47,24.07
2016,5,29,19,0,92.0,29.0,1.7,24.0,37.0,24.14,12.2
2016,5,29,19,15,46.0,14.5,1.85,23.5,18.5,14.25,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,0.9,20.5,0.5,0.49,0.0
2016,5,30,6,0,0.0,1.0,0.9,21.0,1.0,0.96,0.0
2016,5,30,6,15,0.0,2.5,0.95,21.0,2.5,2.41,0.0
2016,5,30,6,30,0.0,4.0,1.0,21.0,4.0,3.85,0.0
2016,5,30,6,45,0.0,5.5,1.05,21.0,5.5,5.3,0.0
2016,5,30,7,0,0.0,7.0,1.1,21.0,7.0,6.75,0.01
2016,5,30,7,15,0.0,6.5,0.95,21.0,6.5,6.27,0.0
2016,5,30,7,30,0.0,6.0,0.8,21.0,6.0,5.79,0.0
2016,5,30,7,45,0.0,20.5,0.7,21.5,20.5,19.79,10.82
2016,5,30,8,0,0.0,35.0,0.6,22.0,35.0,33.81,22.27
2016,5,30,8,15,0.0,54.0,0.5,22.0,54.0,52.2,37.17
2016,5,30,8,30,0.0,73.0,0.4,22.0,73.0,70.61,51.85
2016,5,30,8,45,115.0,191.0,0.35,22.5,269.0,283.82,219.9
2016,5,30,9,0,230.0,309.0,0.3,23.0,465.0,502.93,376.8
2016,5,30,9,15,287.5,319.0,0.6,23.0,528.0,575.22,427.66
2016,5,30,9,30,345.0,329.0,0.9,23.0,591.0,643.72,477.21
2016,5,30,9,45,321.0,356.5,1.2,23.5,610.0,660.9,488.23
2016,5,30,10,0,297.0,384.0,1.5,24.0,629.0,675.42,497.6
2016,5,30,10,15,487.0,307.5,1.75,24.0,730.0,786.52,579.82
2016,5,30,10,30,677.0,231.0,2.0,24.0,831.0,900.15,660.53
2016,5,30,10,45,707.0,219.5,2.25,24.5,862.5,927.51,677.58
2016,5,30,11,0,737.0,208.0,2.5,25.0,894.0,952.99,694.18
2016,5,30,11,15,743.0,209.5,2.55,25.0,913.0,965.89,702.16
2016,5,30,11,30,749.0,211.0,2.6,25.0,932.0,975.95,708.5
2016,5,30,11,45,793.5,182.0,2.7,25.5,955.0,987.16,714.77
2016,5,30,12,0,838.0,153.0,2.8,26.0,978.0,993.71,718.09
2016,5,30,12,15,839.5,153.5,2.65,26.0,982.0,989.62,713.9
2016,5,30,12,30,841.0,154.0,2.5,26.0,986.0,982.5,707.91
2016,5,30,12,45,844.0,151.0,2.45,26.0,983.0,970.53,699.88
2016,5,30,13,0,847.0,148.0,2.4,26.0,980.0,955.58,690.07
2016,5,30,13,15,844.5,147.5,2.3,26.0,968.5,934.85,676.17
2016,5,30,13,30,842.0,147.0,2.2,26.0,957.0,911.36,660.58
2016,5,30,13,45,840.5,144.0,2.1,26.5,938.0,883.71,641.08
2016,5,30,14,0,839.0,141.0,2.0,27.0,919.0,853.44,619.98
2016,5,30,14,15,833.0,139.5,1.9,27.0,892.0,818.37,596.97
2016,5,30,14,30,827.0,138.0,1.8,27.0,865.0,781.23,572.55
2016,5,30,14,45,819.5,135.0,1.75,27.0,832.0,739.48,545.33
2016,5,30,15,0,812.0,132.0,1.7,27.0,799.0,695.86,516.42
2016,5,30,15,15,800.0,129.5,1.65,27.0,759.5,648.43,482.94
2016,5,30,15,30,788.0,127.0,1.6,27.0,720.0,600.27,448.21
2016,5,30,15,45,776.0,122.0,1.6,27.0,676.0,549.31,410.93
2016,5,30,16,0,764.0,117.0,1.6,27.0,632.0,498.11,372.38
2016,5,30,16,15,744.0,113.5,1.65,27.0,583.0,444.64,331.12
2016,5,30,16,30,724.0,110.0,1.7,27.0,534.0,392.23,289.38
2016,5,30,16,45,697.5,105.5,1.75,27.0,482.5,335.19,243.13
2016,5,30,17,0,671.0,101.0,1.8,27.0,431.0,282.94,199.55
2016,5,30,17,15,635.5,95.0,1.7,26.5,378.0,229.73,155.41
2016,5,30,17,30,600.0,89.0,1.6,26.0,325.0,180.28,114.87
2016,5,30,17,45,539.0,84.5,1.5,26.0,271.5,132.96,79.14
2016,5,30,18,0,478.0,80.0,1.4,26.0,218.0,92.76,53.49
2016,5,30,18,15,409.0,69.0,1.3,25.0,169.5,54.02,35.8
2016,5,30,18,30,340.0,58.0,1.2,24.0,121.0,42.92,31.07
2016,5,30,18,45,239.5,43.5,1.1,23.5,80.5,32.98,22.09
2016,5,30,19,0,139.0,29.0,1.0,23.0,40.0,22.49,11.28
2016,5,30,19,15,69.5,14.5,1.05,23.0,20.0,14.25,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,13.0,15.0,1.85,21.0,16.0,16.45,0.0
2016,5,31,6,0,26.0,30.0,1.9,21.0,32.0,35.77,20.27
2016,5,31,6,15,65.0,51.5,1.95,21.0,62.5,71.64,50.31
2016,5,31,6,30,104.0,73.0,2.0,21.0,93.0,109.43,81.74
2016,5,31,6,45,143.5,92.5,2.1,21.5,129.5,149.32,114.95
2016,5,31,7,0,183.0,112.0,2.2,22.0,166.0,197.45,154.58
2016,5,31,7,15,193.0,137.5,2.25,22.0,205.0,234.48,185.12
2016,5,31,7,30,203.0,163.0,2.3,22.0,244.0,276.24,218.64
2016,5,31,7,45,153.5,187.5,2.35,22.5,254.0,283.88,223.66
2016,5,31,8,0,104.0,212.0,2.4,23.0,264.0,280.82,219.77
2016,5,31,8,15,56.0,200.0,2.45,23.0,229.0,239.89,186.73
2016,5,31,8,30,8.0,188.0,2.5,23.0,194.0,190.63,146.71
2016,5,31,8,45,28.0,236.0,2.6,23.5,255.5,260.0,200.26
2016,5,31,9,0,48.0,284.0,2.7,24.0,317.0,326.49,250.09
2016,5,31,9,15,37.5,287.5,2.75,24.0,314.5,322.31,245.81
2016,5,31,9,30,27.0,291.0,2.8,24.0,312.0,317.4,241.25
2016,5,31,9,45,35.5,322.0,2.85,24.5,351.0,357.27,270.21
2016,5,31,10,0,44.0,353.0,2.9,25.0,390.0,397.41,298.79
2016,5,31,10,15,62.0,386.5,2.9,25.5,440.5,449.19,335.64
2016,5,31,10,30,80.0,420.0,2.9,26.0,491.0,501.38,372.05
2016,5,31,10,45,40.0,266.0,2.95,26.5,301.5,304.81,228.01
2016,5,31,11,0,0.0,112.0,3.0,27.0,112.0,108.85,78.94
2016,5,31,11,15,13.0,243.0,3.1,27.0,256.0,250.52,186.92
2016,5,31,11,30,26.0,374.0,3.2,27.0,400.0,399.64,295.99
2016,5,31,11,45,46.5,421.5,3.3,27.0,467.5,467.31,344.51
2016,5,31,12,0,67.0,469.0,3.4,27.0,535.0,534.38,392.18
2016,5,31,12,15,38.0,327.5,3.65,27.0,365.5,361.97,268.63
2016,5,31,12,30,9.0,186.0,3.9,27.0,196.0,189.89,140.74
2016,5,31,12,45,4.5,135.0,4.2,27.0,140.0,135.57,99.6
2016,5,31,13,0,0.0,84.0,4.5,27.0,84.0,81.55,57.94
2016,5,31,13,15,0.0,72.5,4.55,27.0,72.5,70.35,49.33
2016,5,31,13,30,0.0,61.0,4.6,27.0,61.0,59.18,40.68
2016,5,31,13,45,0.0,59.0,4.65,27.0,59.0,57.23,39.19
2016,5,31,14,0,0.0,57.0,4.7,27.0,57.0,55.27,37.71
2016,5,31,14,15,0.0,44.5,4.4,26.5,44.5,43.13,28.32
2016,5,31,14,30,0.0,32.0,4.1,26.0,32.0,31.0,18.88
2016,5,31,14,45,0.0,43.0,3.8,26.0,43.0,41.65,27.33
2016,5,31,15,0,0.0,54.0,3.5,26.0,54.0,52.29,35.78
2016,5,31,15,15,0.0,41.0,3.4,25.5,41.0,39.68,25.95
2016,5,31,15,30,0.0,28.0,3.3,25.0,28.0,27.09,16.03
2016,5,31,15,45,0.0,32.0,3.25,25.0,32.0,30.95,19.18
2016,5,31,16,0,0.0,36.0,3.2,25.0,36.0,34.81,22.35
2016,5,31,16,15,0.0,25.0,3.1,24.5,25.0,24.16,13.89
2016,5,31,16,30,0.0,14.0,3.0,24.0,14.0,13.52,5.35
2016,5,31,16,45,0.0,54.0,2.95,24.0,54.0,52.2,36.83
2016,5,31,17,0,0.0,94.0,2.9,24.0,94.0,90.67,68.04
2016,5,31,17,15,0.0,82.0,2.85,23.5,82.0,79.25,59.16
2016,5,31,17,30,0.0,70.0,2.8,23.0,70.0,67.67,50.06
2016,5,31,17,45,0.0,58.0,2.8,23.0,58.0,56.04,40.67
2016,5,31,18,0,0.0,46.0,2.8,23.0,46.0,44.43,31.16
2016,5,31,18,15,0.0,35.5,2.7,23.0,35.5,34.27,22.71
2016,5,31,18,30,0.0,25.0,2.6,23.0,25.0,24.12,15.11
2016,5,31,18,45,0.0,16.0,2.55,23.0,16.0,15.43,7.38
2016,5,31,19,0,0.0,7.0,2.5,23.0,7.0,6.74,0.0
2016,5,31,19,15,0.0,3.5,2.45,22.5,3.5,3.44,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,47.5,16.5,1.0,20.5,21.0,22.47,0.0
2016,6,1,6,0,95.0,33.0,1.1,21.0,42.0,56.77,33.58
2016,6,1,6,15,178.0,52.0,1.05,21.0,82.0,102.42,71.3
2016,6,1,6,30,261.0,71.0,1.0,21.0,122.0,160.78,119.1
2016,6,1,6,45,334.0,84.0,0.95,21.5,170.5,215.16,164.1
2016,6,1,7,0,407.0,97.0,0.9,22.0,219.0,277.33,214.7
2016,6,1,7,15,455.0,104.5,0.8,22.0,266.5,329.42,256.86
2016,6,1,7,30,503.0,112.0,0.7,22.0,314.0,385.91,301.08
2016,6,1,7,45,545.0,122.5,0.65,22.5,370.0,449.16,348.19
2016,6,1,8,0,587.0,133.0,0.6,23.0,426.0,512.93,393.85
2016,6,1,8,15,615.0,139.0,0.6,23.0,476.5,565.38,431.09
2016,6,1,8,30,643.0,145.0,0.6,23.0,527.0,618.82,468.09
2016,6,1,8,45,664.0,151.0,0.6,23.5,575.0,667.73,499.97
2016,6,1,9,0,685.0,157.0,0.6,24.0,623.0,716.44,530.8
2016,6,1,9,15,702.0,161.0,0.65,24.0,666.5,759.25,557.94
2016,6,1,9,30,719.0,165.0,0.7,24.0,710.0,801.02,584.19
2016,6,1,9,45,731.5,169.0,0.8,24.0,749.0,837.52,607.63
2016,6,1,10,0,744.0,173.0,0.9,24.0,788.0,869.15,627.92
2016,6,1,10,15,753.5,176.0,0.9,24.0,821.0,897.93,644.78
2016,6,1,10,30,763.0,179.0,0.9,24.0,854.0,924.37,660.12
2016,6,1,10,45,770.5,180.5,0.95,24.5,880.0,944.82,671.31
2016,6,1,11,0,778.0,182.0,1.0,25.0,906.0,962.57,680.92
2016,6,1,11,15,534.5,327.0,1.0,25.0,829.0,876.86,622.5
2016,6,1,11,30,291.0,472.0,1.0,25.0,752.0,776.38,550.38
2016,6,1,11,45,225.0,489.0,1.0,25.5,707.0,720.33,511.92
2016,6,1,12,0,159.0,506.0,1.0,26.0,662.0,668.88,475.44
2016,6,1,12,15,299.0,476.0,1.0,26.0,771.5,778.89,551.79
2016,6,1,12,30,439.0,446.0,1.0,26.0,881.0,883.45,620.48
2016,6,1,12,45,403.0,446.5,1.0,26.0,845.0,837.88,589.83
2016,6,1,13,0,367.0,447.0,1.0,26.0,809.0,794.18,561.84
2016,6,1,13,15,303.0,465.5,1.05,26.0,761.5,741.75,527.38
2016,6,1,13,30,239.0,484.0,1.1,26.0,714.0,689.77,492.7
2016,6,1,13,45,320.0,442.0,1.15,26.0,743.5,712.47,511.53
2016,6,1,14,0,401.0,400.0,1.2,26.0,773.0,729.02,525.38
2016,6,1,14,15,328.0,414.5,1.3,26.0,713.5,666.59,483.02
2016,6,1,14,30,255.0,429.0,1.4,26.0,654.0,607.97,443.05
2016,6,1,14,45,256.5,410.5,1.55,26.0,629.0,578.86,424.95
2016,6,1,15,0,258.0,392.0,1.7,26.0,604.0,549.15,405.69
2016,6,1,15,15,245.5,373.0,1.75,26.0,567.0,509.19,378.08
2016,6,1,15,30,233.0,354.0,1.8,26.0,530.0,472.19,352.16
2016,6,1,15,45,285.5,319.0,1.9,26.0,521.5,453.97,340.32
2016,6,1,16,0,338.0,284.0,2.0,26.0,513.0,432.62,325.21
2016,6,1,16,15,355.0,256.5,1.95,26.0,480.5,395.96,297.46
2016,6,1,16,30,372.0,229.0,1.9,26.0,448.0,357.28,267.39
2016,6,1,16,45,365.5,206.5,1.85,26.0,404.5,312.64,232.19
2016,6,1,17,0,359.0,184.0,1.8,26.0,361.0,268.58,196.77
2016,6,1,17,15,343.0,163.5,1.7,25.5,316.5,224.6,161.56
2016,6,1,17,30,327.0,143.0,1.6,25.0,272.0,182.44,127.84
2016,6,1,17,45,295.0,125.0,1.55,25.0,228.0,142.2,97.01
2016,6,1,18,0,263.0,107.0,1.5,25.0,184.0,105.7,71.26
2016,6,1,18,15,220.5,88.0,1.4,24.5,143.5,72.11,51.41
2016,6,1,18,30,178.0,69.0,1.3,24.0,103.0,54.86,41.23
2016,6,1,18,45,118.5,49.0,1.2,23.5,69.0,39.8,27.85
2016,6,1,19,0,59.0,29.0,1.1,23.0,35.0,25.59,14.02
