Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,19,15,29.5,14.5,1.15,22.5,17.5,14.25,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,1.5,0.85,21.0,1.5,1.44,0.0
2016,6,2,6,0,0.0,3.0,1.0,21.0,3.0,2.89,0.0
2016,6,2,6,15,0.0,6.0,1.3,21.0,6.0,5.78,0.0
2016,6,2,6,30,0.0,9.0,1.6,21.0,9.0,8.67,1.55
2016,6,2,6,45,0.0,12.5,1.95,21.0,12.5,12.05,4.43
2016,6,2,7,0,0.0,16.0,2.3,21.0,16.0,15.43,7.28
2016,6,2,7,15,7.5,78.5,2.4,21.0,81.5,79.7,60.61
2016,6,2,7,30,15.0,141.0,2.5,21.0,147.0,147.28,115.5
2016,6,2,7,45,20.0,162.5,2.6,21.5,172.0,172.2,134.88
2016,6,2,8,0,25.0,184.0,2.7,22.0,197.0,197.56,154.37
2016,6,2,8,15,83.5,224.5,2.75,22.0,273.5,284.02,222.74
2016,6,2,8,30,142.0,265.0,2.8,22.0,350.0,377.08,294.44
2016,6,2,8,45,86.5,264.5,2.85,22.0,317.5,333.66,259.16
2016,6,2,9,0,31.0,264.0,2.9,22.0,285.0,291.95,225.17
2016,6,2,9,15,23.5,260.0,2.9,22.0,277.0,275.87,212.24
2016,6,2,9,30,16.0,256.0,2.9,22.0,269.0,265.72,203.78
2016,6,2,9,45,137.0,324.5,2.95,22.5,438.0,456.73,350.16
2016,6,2,10,0,258.0,393.0,3.0,23.0,607.0,648.73,488.94
2016,6,2,10,15,141.0,362.0,3.0,23.0,479.5,504.72,381.39
2016,6,2,10,30,24.0,331.0,3.0,23.0,352.0,348.9,263.3
2016,6,2,10,45,34.0,368.5,3.05,23.5,400.0,403.61,303.58
2016,6,2,11,0,44.0,406.0,3.1,24.0,448.0,451.47,337.51
2016,6,2,11,15,26.0,292.5,2.95,24.0,317.0,317.62,238.73
2016,6,2,11,30,8.0,179.0,2.8,24.0,186.0,182.48,136.69
2016,6,2,11,45,74.0,341.5,2.65,24.0,414.0,414.02,311.76
2016,6,2,12,0,140.0,504.0,2.5,24.0,642.0,647.8,476.31
2016,6,2,12,15,494.0,326.5,2.3,24.0,815.5,827.48,608.47
2016,6,2,12,30,848.0,149.0,2.1,24.0,989.0,984.52,712.31
2016,6,2,12,45,855.0,144.0,1.9,24.5,988.0,974.58,700.65
2016,6,2,13,0,862.0,139.0,1.7,25.0,987.0,961.53,688.79
2016,6,2,13,15,654.5,280.0,1.6,25.0,919.5,891.62,642.37
2016,6,2,13,30,447.0,421.0,1.5,25.0,852.0,820.44,588.74
2016,6,2,13,45,247.5,417.0,1.45,25.0,655.0,624.5,454.68
2016,6,2,14,0,48.0,413.0,1.4,25.0,458.0,439.35,322.05
2016,6,2,14,15,135.0,424.0,1.45,25.0,544.5,517.65,381.33
2016,6,2,14,30,222.0,435.0,1.5,25.0,631.0,588.64,432.52
2016,6,2,14,45,533.5,275.0,1.55,25.0,722.0,658.98,489.36
2016,6,2,15,0,845.0,115.0,1.6,25.0,813.0,705.51,527.23
2016,6,2,15,15,834.5,113.0,1.6,25.0,773.0,658.74,494.1
2016,6,2,15,30,824.0,111.0,1.6,25.0,733.0,610.98,459.73
2016,6,2,15,45,813.0,107.0,1.6,25.0,689.0,558.11,420.86
2016,6,2,16,0,802.0,103.0,1.6,25.0,645.0,506.68,381.8
2016,6,2,16,15,783.5,99.5,1.55,25.0,596.0,452.07,338.99
2016,6,2,16,30,765.0,96.0,1.5,25.0,547.0,398.29,295.58
2016,6,2,16,45,743.0,91.5,1.5,25.0,496.0,343.45,250.39
2016,6,2,17,0,721.0,87.0,1.5,25.0,445.0,290.34,205.52
2016,6,2,17,15,688.5,82.0,1.4,24.5,391.5,233.49,157.9
2016,6,2,17,30,656.0,77.0,1.3,24.0,338.0,182.49,115.37
2016,6,2,17,45,613.0,70.5,1.25,24.0,285.5,132.4,76.11
2016,6,2,18,0,570.0,64.0,1.2,24.0,233.0,87.22,45.68
2016,6,2,18,15,503.5,56.5,1.1,23.5,182.5,45.91,27.26
2016,6,2,18,30,437.0,49.0,1.0,23.0,132.0,34.88,24.39
2016,6,2,18,45,339.0,38.0,0.9,22.5,90.0,28.09,18.16
2016,6,2,19,0,241.0,27.0,0.8,22.0,48.0,20.77,10.53
2016,6,2,19,15,120.5,13.5,0.8,21.5,24.0,13.27,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,14.0,1.5,17.5,14.0,13.52,0.0
2016,6,3,6,0,0.0,28.0,1.5,18.0,28.0,27.53,15.42
2016,6,3,6,15,21.5,48.0,1.55,18.0,52.5,54.43,38.36
2016,6,3,6,30,43.0,68.0,1.6,18.0,77.0,82.5,62.03
2016,6,3,6,45,53.5,90.5,1.65,18.5,104.5,111.68,86.72
2016,6,3,7,0,64.0,113.0,1.7,19.0,132.0,141.86,111.8
2016,6,3,7,15,73.0,137.0,1.7,19.0,163.0,173.98,138.19
2016,6,3,7,30,82.0,161.0,1.7,19.0,194.0,206.9,164.69
2016,6,3,7,45,416.5,118.5,1.7,19.5,322.5,368.96,295.78
2016,6,3,8,0,751.0,76.0,1.7,20.0,451.0,550.35,436.05
2016,6,3,8,15,773.0,79.0,1.85,20.5,502.5,602.91,474.11
2016,6,3,8,30,795.0,82.0,2.0,21.0,554.0,652.69,509.01
2016,6,3,8,45,813.0,84.0,2.15,21.5,602.5,701.04,541.54
2016,6,3,9,0,831.0,86.0,2.3,22.0,651.0,748.66,573.08
2016,6,3,9,15,843.5,88.0,2.4,22.5,695.0,790.74,600.01
2016,6,3,9,30,856.0,90.0,2.5,23.0,739.0,831.14,625.52
2016,6,3,9,45,653.5,206.5,2.7,23.5,717.5,807.39,607.71
2016,6,3,10,0,451.0,323.0,2.9,24.0,696.0,758.08,566.52
2016,6,3,10,15,368.5,373.0,2.95,24.0,686.0,735.95,548.33
2016,6,3,10,30,286.0,423.0,3.0,24.0,676.0,715.28,530.65
2016,6,3,10,45,352.5,409.0,3.05,24.5,731.0,768.7,568.17
2016,6,3,11,0,419.0,395.0,3.1,25.0,786.0,828.33,608.65
2016,6,3,11,15,318.5,441.5,3.1,25.0,742.5,772.8,566.84
2016,6,3,11,30,218.0,488.0,3.1,25.0,699.0,713.68,522.94
2016,6,3,11,45,161.0,491.0,3.1,25.0,648.0,658.07,482.96
2016,6,3,12,0,104.0,494.0,3.1,25.0,597.0,596.49,438.38
2016,6,3,12,15,499.0,304.5,3.05,25.0,799.0,810.36,600.34
2016,6,3,12,30,894.0,115.0,3.0,25.0,1001.0,996.81,725.96
2016,6,3,12,45,889.5,117.5,2.95,25.0,996.0,982.57,714.68
2016,6,3,13,0,885.0,120.0,2.9,25.0,991.0,965.33,703.34
2016,6,3,13,15,589.0,295.5,2.85,25.0,872.0,845.29,621.58
2016,6,3,13,30,293.0,471.0,2.8,25.0,753.0,727.54,532.46
2016,6,3,13,45,247.0,469.5,2.75,25.5,704.0,674.22,494.59
2016,6,3,14,0,201.0,468.0,2.7,26.0,655.0,622.76,457.31
2016,6,3,14,15,528.0,293.0,2.65,26.0,764.0,716.64,532.77
2016,6,3,14,30,855.0,118.0,2.6,26.0,873.0,786.07,584.63
2016,6,3,14,45,844.5,117.5,2.55,26.0,839.5,743.82,555.72
2016,6,3,15,0,834.0,117.0,2.5,26.0,806.0,700.15,526.46
2016,6,3,15,15,477.0,237.5,2.45,25.5,627.5,536.89,405.68
2016,6,3,15,30,120.0,358.0,2.4,25.0,449.0,406.78,305.83
2016,6,3,15,45,450.0,233.5,2.35,25.0,543.5,468.33,356.2
2016,6,3,16,0,780.0,109.0,2.3,25.0,638.0,501.61,381.11
2016,6,3,16,15,761.5,105.5,2.15,25.0,589.5,448.15,338.02
2016,6,3,16,30,743.0,102.0,2.0,25.0,541.0,395.56,295.03
2016,6,3,16,45,716.5,98.5,1.9,25.0,489.5,341.24,249.95
2016,6,3,17,0,690.0,95.0,1.8,25.0,438.0,286.38,203.73
2016,6,3,17,15,657.0,89.5,1.7,24.5,385.5,233.18,159.01
2016,6,3,17,30,624.0,84.0,1.6,24.0,333.0,183.4,117.55
2016,6,3,17,45,575.5,78.0,1.55,24.0,280.5,134.8,79.65
2016,6,3,18,0,527.0,72.0,1.5,24.0,228.0,91.77,50.74
2016,6,3,18,15,461.0,63.0,1.35,23.5,179.0,51.57,31.86
2016,6,3,18,30,395.0,54.0,1.2,23.0,130.0,39.27,28.15
2016,6,3,18,45,297.5,41.5,1.05,22.5,88.5,31.2,20.8
2016,6,3,19,0,200.0,29.0,0.9,22.0,47.0,22.34,11.88
2016,6,3,19,15,100.0,14.5,0.9,21.5,23.5,14.25,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,8.5,14.5,2.05,17.5,15.5,15.39,0.0
2016,6,4,6,0,17.0,29.0,2.3,18.0,31.0,32.78,18.81
2016,6,4,6,15,43.0,49.5,2.4,18.5,57.0,61.34,43.21
2016,6,4,6,30,69.0,70.0,2.5,19.0,83.0,95.33,71.73
2016,6,4,6,45,85.0,92.5,2.6,19.5,114.0,128.3,99.62
2016,6,4,7,0,101.0,115.0,2.7,20.0,145.0,162.86,128.41
2016,6,4,7,15,50.5,95.5,2.85,20.5,110.5,119.08,93.07
2016,6,4,7,30,0.0,76.0,3.0,21.0,76.0,73.5,55.23
2016,6,4,7,45,26.5,138.5,3.15,21.5,152.0,154.5,121.07
2016,6,4,8,0,53.0,201.0,3.3,22.0,228.0,237.43,186.6
2016,6,4,8,15,74.0,230.5,3.45,22.5,272.5,284.04,222.36
2016,6,4,8,30,95.0,260.0,3.6,23.0,317.0,332.33,258.9
2016,6,4,8,45,74.0,273.5,3.75,23.5,320.0,333.76,258.21
2016,6,4,9,0,53.0,287.0,3.9,24.0,323.0,333.36,256.16
2016,6,4,9,15,75.5,320.0,4.0,24.0,375.5,387.52,296.97
2016,6,4,9,30,98.0,353.0,4.1,24.0,428.0,442.92,338.0
2016,6,4,9,45,191.5,370.0,4.2,24.5,525.5,552.46,419.57
2016,6,4,10,0,285.0,387.0,4.3,25.0,623.0,666.74,501.94
2016,6,4,10,15,355.5,376.0,4.35,25.0,682.5,726.74,545.24
2016,6,4,10,30,426.0,365.0,4.4,25.0,742.0,794.83,593.71
2016,6,4,10,45,349.5,410.0,4.45,25.5,726.0,766.65,569.53
2016,6,4,11,0,273.0,455.0,4.5,26.0,710.0,740.6,547.25
2016,6,4,11,15,356.0,437.5,4.55,26.0,776.5,805.86,594.77
2016,6,4,11,30,439.0,420.0,4.6,26.0,843.0,875.62,644.1
2016,6,4,11,45,278.0,459.5,4.65,26.0,728.5,748.57,552.01
2016,6,4,12,0,117.0,499.0,4.7,26.0,614.0,619.64,457.01
2016,6,4,12,15,106.0,496.5,4.75,26.0,601.5,598.61,442.46
2016,6,4,12,30,95.0,494.0,4.8,26.0,589.0,582.39,430.77
2016,6,4,12,45,181.5,492.5,4.85,26.0,672.0,665.03,492.27
2016,6,4,13,0,268.0,491.0,4.9,26.0,755.0,742.55,548.79
2016,6,4,13,15,255.5,487.5,4.9,26.0,736.5,718.65,531.59
2016,6,4,13,30,243.0,484.0,4.9,26.0,718.0,693.49,514.0
2016,6,4,13,45,331.0,439.5,4.95,26.0,751.5,720.0,536.09
2016,6,4,14,0,419.0,395.0,5.0,26.0,785.0,740.04,553.2
2016,6,4,14,15,251.5,408.5,4.95,26.0,641.0,598.42,448.74
2016,6,4,14,30,84.0,422.0,4.9,26.0,497.0,469.02,351.18
2016,6,4,14,45,213.5,396.0,4.85,26.0,575.0,535.04,403.41
2016,6,4,15,0,343.0,370.0,4.8,26.0,653.0,589.35,445.28
2016,6,4,15,15,171.5,238.5,4.7,25.5,380.0,337.5,258.52
2016,6,4,15,30,0.0,107.0,4.6,25.0,107.0,103.51,76.34
2016,6,4,15,45,110.5,208.5,4.55,25.0,283.5,258.44,198.73
2016,6,4,16,0,221.0,310.0,4.5,25.0,460.0,398.96,305.12
2016,6,4,16,15,219.5,285.0,4.3,24.5,424.5,362.12,276.9
2016,6,4,16,30,218.0,260.0,4.1,24.0,389.0,325.33,248.77
2016,6,4,16,45,350.5,209.0,3.9,24.0,393.5,310.69,234.84
2016,6,4,17,0,483.0,158.0,3.7,24.0,398.0,281.17,206.76
2016,6,4,17,15,469.5,139.5,3.35,23.5,350.5,232.57,166.05
2016,6,4,17,30,456.0,121.0,3.0,23.0,303.0,185.46,126.76
2016,6,4,17,45,428.0,105.5,2.65,23.0,256.0,140.57,91.04
2016,6,4,18,0,400.0,90.0,2.3,23.0,209.0,98.99,61.29
2016,6,4,18,15,350.5,75.5,2.05,22.5,164.5,61.23,40.8
2016,6,4,18,30,301.0,61.0,1.8,22.0,120.0,44.99,33.18
2016,6,4,18,45,225.5,45.5,1.55,22.0,82.0,34.35,23.52
2016,6,4,19,0,150.0,30.0,1.3,22.0,44.0,23.11,12.6
2016,6,4,19,15,75.0,15.0,1.3,21.5,22.0,11.7,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,102.0,15.5,3.3,19.0,25.0,31.24,0.0
2016,6,5,6,0,204.0,31.0,3.5,19.0,50.0,77.47,45.75
2016,6,5,6,15,305.5,43.5,3.6,19.5,93.0,126.73,87.34
2016,6,5,6,30,407.0,56.0,3.7,20.0,136.0,189.05,139.54
2016,6,5,6,45,478.5,64.5,3.8,20.5,187.0,246.61,189.24
2016,6,5,7,0,550.0,73.0,3.9,21.0,238.0,311.5,244.37
2016,6,5,7,15,597.5,79.5,4.0,21.5,291.5,370.15,293.68
2016,6,5,7,30,645.0,86.0,4.1,22.0,345.0,432.89,344.84
2016,6,5,7,45,682.5,90.5,4.25,23.0,400.0,491.54,390.72
2016,6,5,8,0,720.0,95.0,4.4,24.0,455.0,552.54,436.92
2016,6,5,8,15,745.0,99.0,4.45,24.0,507.5,605.58,477.37
2016,6,5,8,30,770.0,103.0,4.5,24.0,560.0,660.29,518.01
2016,6,5,8,45,792.5,105.0,4.55,24.5,610.5,711.15,552.42
2016,6,5,9,0,815.0,107.0,4.6,25.0,661.0,761.64,586.0
2016,6,5,9,15,829.5,110.0,4.6,25.5,706.5,805.98,614.4
2016,6,5,9,30,844.0,113.0,4.6,26.0,752.0,844.68,638.48
2016,6,5,9,45,857.0,114.0,4.65,26.5,793.0,882.09,661.72
2016,6,5,10,0,870.0,115.0,4.7,27.0,834.0,917.43,683.33
2016,6,5,10,15,435.5,125.5,4.75,27.0,485.0,548.41,421.45
2016,6,5,10,30,1.0,136.0,4.8,27.0,136.0,133.26,97.92
2016,6,5,10,45,228.0,264.0,4.85,27.0,476.0,497.16,379.02
2016,6,5,11,0,455.0,392.0,4.9,27.0,816.0,860.42,636.69
2016,6,5,11,15,250.5,410.0,4.9,27.0,644.5,672.71,499.05
2016,6,5,11,30,46.0,428.0,4.9,27.0,473.0,474.29,351.13
2016,6,5,11,45,233.5,431.5,4.95,27.5,661.0,675.56,500.51
2016,6,5,12,0,421.0,435.0,5.0,28.0,849.0,867.34,635.21
2016,6,5,12,15,673.0,276.0,4.95,28.0,941.0,954.78,701.72
2016,6,5,12,30,925.0,117.0,4.9,28.0,1033.0,1029.34,750.25
2016,6,5,12,45,924.0,116.5,4.9,28.0,1029.0,1015.26,740.54
2016,6,5,13,0,923.0,116.0,4.9,28.0,1025.0,998.01,729.42
2016,6,5,13,15,921.0,115.5,4.85,28.0,1013.0,976.67,715.28
2016,6,5,13,30,919.0,115.0,4.8,28.0,1001.0,952.27,699.18
2016,6,5,13,45,914.5,115.0,4.8,28.0,981.0,923.18,680.34
2016,6,5,14,0,910.0,115.0,4.8,28.0,961.0,891.38,659.64
2016,6,5,14,15,904.5,113.5,4.7,28.0,934.0,854.78,634.98
2016,6,5,14,30,899.0,112.0,4.6,28.0,907.0,815.87,608.69
2016,6,5,14,45,887.5,112.5,4.6,28.0,872.0,772.22,579.55
2016,6,5,15,0,876.0,113.0,4.6,28.0,837.0,727.12,549.12
2016,6,5,15,15,866.0,111.0,4.5,27.5,797.0,679.45,516.02
2016,6,5,15,30,856.0,109.0,4.4,27.0,757.0,630.69,480.53
2016,6,5,15,45,844.5,105.0,4.3,27.0,712.5,578.37,440.62
2016,6,5,16,0,833.0,101.0,4.2,27.0,668.0,525.57,399.34
2016,6,5,16,15,815.5,98.0,3.95,26.5,618.0,467.77,353.79
2016,6,5,16,30,798.0,95.0,3.7,26.0,568.0,413.25,309.35
2016,6,5,16,45,776.5,90.5,3.45,26.0,516.0,356.85,261.85
2016,6,5,17,0,755.0,86.0,3.2,26.0,464.0,302.08,214.81
2016,6,5,17,15,723.0,81.5,2.85,25.5,409.5,246.6,167.56
2016,6,5,17,30,691.0,77.0,2.5,25.0,355.0,191.51,121.3
2016,6,5,17,45,647.5,71.5,2.15,24.5,300.5,140.15,80.81
2016,6,5,18,0,604.0,66.0,1.8,24.0,246.0,93.73,49.23
2016,6,5,18,15,537.5,58.5,1.65,23.0,194.5,50.3,29.04
2016,6,5,18,30,471.0,51.0,1.5,22.0,143.0,36.4,25.82
2016,6,5,18,45,365.5,40.0,1.4,21.5,98.0,29.67,19.64
2016,6,5,19,0,260.0,29.0,1.3,21.0,53.0,22.43,12.23
2016,6,5,19,15,130.0,14.5,1.3,20.5,26.5,11.11,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,134.5,14.5,2.2,17.5,27.0,34.94,0.0
2016,6,6,6,0,269.0,29.0,2.4,18.0,54.0,88.04,51.59
2016,6,6,6,15,374.5,39.5,2.6,18.5,99.0,140.27,96.25
2016,6,6,6,30,480.0,50.0,2.8,19.0,144.0,204.38,150.46
2016,6,6,6,45,547.0,57.0,3.0,19.5,196.0,262.59,201.36
2016,6,6,7,0,614.0,64.0,3.2,20.0,248.0,327.62,257.11
2016,6,6,7,15,658.5,69.5,3.15,20.5,303.0,387.08,307.13
2016,6,6,7,30,703.0,75.0,3.1,21.0,358.0,449.37,357.73
2016,6,6,7,45,735.0,79.5,3.1,22.0,413.0,507.78,402.97
2016,6,6,8,0,767.0,84.0,3.1,23.0,468.0,567.92,447.77
2016,6,6,8,15,790.0,87.5,3.2,23.5,521.0,622.41,488.02
2016,6,6,8,30,813.0,91.0,3.3,24.0,574.0,677.13,526.5
2016,6,6,8,45,830.5,94.0,3.4,25.0,623.5,727.11,558.67
2016,6,6,9,0,848.0,97.0,3.5,26.0,673.0,772.76,587.13
2016,6,6,9,15,861.0,99.5,3.5,26.0,718.5,816.37,615.6
2016,6,6,9,30,874.0,102.0,3.5,26.0,764.0,858.27,642.61
2016,6,6,9,45,883.0,104.0,3.5,26.5,804.0,894.18,663.99
2016,6,6,10,0,892.0,106.0,3.5,27.0,844.0,927.69,683.58
2016,6,6,10,15,899.5,107.5,3.45,27.0,877.5,956.69,701.08
2016,6,6,10,30,907.0,109.0,3.4,27.0,911.0,982.88,716.67
2016,6,6,10,45,911.5,110.5,3.4,27.5,938.0,1003.16,727.33
2016,6,6,11,0,916.0,112.0,3.4,28.0,965.0,1020.24,735.96
2016,6,6,11,15,919.5,113.0,3.35,28.0,984.5,1032.5,742.65
2016,6,6,11,30,923.0,114.0,3.3,28.0,1004.0,1041.37,747.28
2016,6,6,11,45,926.5,113.0,3.25,28.0,1016.0,1044.77,748.55
2016,6,6,12,0,930.0,112.0,3.2,28.0,1028.0,1044.72,747.78
2016,6,6,12,15,930.0,112.0,3.15,28.0,1031.5,1038.73,743.38
2016,6,6,12,30,930.0,112.0,3.1,28.0,1035.0,1029.39,737.01
2016,6,6,12,45,927.5,112.5,3.1,28.0,1030.0,1014.85,727.86
2016,6,6,13,0,925.0,113.0,3.1,28.0,1025.0,997.14,716.81
2016,6,6,13,15,922.5,112.5,3.05,28.0,1012.5,975.36,702.82
2016,6,6,13,30,920.0,112.0,3.0,28.0,1000.0,950.54,686.95
2016,6,6,13,45,914.5,112.0,3.0,28.5,979.5,920.6,666.8
2016,6,6,14,0,909.0,112.0,3.0,29.0,959.0,888.02,644.95
2016,6,6,14,15,903.0,111.0,2.95,28.5,931.5,851.58,622.72
2016,6,6,14,30,897.0,110.0,2.9,28.0,904.0,812.86,598.77
2016,6,6,14,45,884.0,111.0,2.85,28.0,868.5,768.71,569.72
2016,6,6,15,0,871.0,112.0,2.8,28.0,833.0,723.21,539.51
2016,6,6,15,15,860.5,110.0,2.75,28.0,793.0,675.49,506.35
2016,6,6,15,30,850.0,108.0,2.7,28.0,753.0,626.72,470.8
2016,6,6,15,45,836.0,105.5,2.65,28.0,707.5,574.69,432.03
2016,6,6,16,0,822.0,103.0,2.6,28.0,662.0,519.86,390.26
2016,6,6,16,15,804.0,100.0,2.45,27.5,612.5,465.02,347.74
2016,6,6,16,30,786.0,97.0,2.3,27.0,563.0,410.92,304.47
2016,6,6,16,45,762.0,93.0,2.2,27.0,511.0,354.75,258.09
2016,6,6,17,0,738.0,89.0,2.1,27.0,459.0,300.49,212.29
2016,6,6,17,15,706.0,84.5,1.95,26.5,405.0,245.96,166.49
2016,6,6,17,30,674.0,80.0,1.8,26.0,351.0,191.69,121.42
2016,6,6,17,45,629.5,74.0,1.7,26.0,297.0,140.7,81.41
2016,6,6,18,0,585.0,68.0,1.6,26.0,243.0,94.77,50.15
2016,6,6,18,15,519.0,60.0,1.45,25.0,192.0,51.94,29.91
2016,6,6,18,30,453.0,52.0,1.3,24.0,141.0,37.19,26.27
2016,6,6,18,45,350.5,41.0,1.2,23.0,97.0,30.5,20.22
2016,6,6,19,0,248.0,30.0,1.1,22.0,53.0,23.31,12.96
2016,6,6,19,15,124.0,15.0,1.1,21.5,26.5,11.67,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,95.5,16.0,0.9,19.5,25.0,30.87,0.0
2016,6,7,6,0,191.0,32.0,0.9,20.0,50.0,76.0,44.97
2016,6,7,6,15,290.5,45.5,1.0,20.5,92.5,125.08,85.87
2016,6,7,6,30,390.0,59.0,1.1,21.0,135.0,185.47,135.67
2016,6,7,6,45,457.5,68.5,1.2,21.5,185.0,242.95,184.29
2016,6,7,7,0,525.0,78.0,1.3,22.0,235.0,306.11,236.74
2016,6,7,7,15,572.0,85.5,1.25,22.5,288.0,364.28,283.93
2016,6,7,7,30,619.0,93.0,1.2,23.0,341.0,426.51,332.54
2016,6,7,7,45,653.5,98.5,1.2,24.0,394.5,483.26,374.8
2016,6,7,8,0,688.0,104.0,1.2,25.0,448.0,542.11,416.93
2016,6,7,8,15,713.5,108.5,1.3,25.5,500.0,595.72,455.26
2016,6,7,8,30,739.0,113.0,1.4,26.0,552.0,648.45,491.99
2016,6,7,8,45,757.5,117.0,1.55,26.5,600.5,697.2,524.41
2016,6,7,9,0,776.0,121.0,1.7,27.0,649.0,745.35,555.52
2016,6,7,9,15,459.0,241.0,1.7,27.0,559.0,639.25,476.26
2016,6,7,9,30,142.0,361.0,1.7,27.0,469.0,495.7,366.8
2016,6,7,9,45,220.0,372.0,1.75,27.5,549.5,579.37,427.13
2016,6,7,10,0,298.0,383.0,1.8,28.0,630.0,673.9,491.58
2016,6,7,10,15,239.0,411.5,1.8,28.0,615.0,647.32,470.31
2016,6,7,10,30,180.0,440.0,1.8,28.0,600.0,624.23,452.14
2016,6,7,10,45,517.0,291.0,1.8,28.5,768.5,812.76,587.69
2016,6,7,11,0,854.0,142.0,1.8,29.0,937.0,989.51,700.23
2016,6,7,11,15,513.5,317.0,1.85,29.0,798.5,844.85,602.59
2016,6,7,11,30,173.0,492.0,1.9,29.0,660.0,672.46,479.13
2016,6,7,11,45,99.5,436.0,1.95,29.0,533.0,534.81,385.89
2016,6,7,12,0,26.0,380.0,2.0,29.0,406.0,403.55,292.97
2016,6,7,12,15,454.0,258.5,2.0,29.0,709.0,719.13,526.07
2016,6,7,12,30,882.0,137.0,2.0,29.0,1012.0,1006.49,712.14
2016,6,7,12,45,882.0,136.0,2.05,29.0,1008.0,993.44,701.56
2016,6,7,13,0,882.0,135.0,2.1,29.0,1004.0,977.37,692.35
2016,6,7,13,15,879.5,134.5,2.1,29.0,992.0,956.41,679.58
2016,6,7,13,30,877.0,134.0,2.1,29.0,980.0,932.56,665.04
2016,6,7,13,45,873.0,132.5,2.15,29.5,960.5,903.64,646.44
2016,6,7,14,0,869.0,131.0,2.2,30.0,941.0,872.13,626.16
2016,6,7,14,15,862.5,130.0,2.2,30.0,914.0,836.58,603.98
2016,6,7,14,30,856.0,129.0,2.2,30.0,887.0,798.91,580.26
2016,6,7,14,45,849.5,126.0,2.25,30.0,854.0,757.42,554.14
2016,6,7,15,0,843.0,123.0,2.3,30.0,821.0,714.2,526.49
2016,6,7,15,15,832.0,120.5,2.25,29.5,781.5,666.91,494.67
2016,6,7,15,30,821.0,118.0,2.2,29.0,742.0,616.93,459.74
2016,6,7,15,45,603.0,196.0,2.2,29.0,639.5,522.29,389.13
2016,6,7,16,0,385.0,274.0,2.2,29.0,537.0,449.95,334.34
2016,6,7,16,15,287.0,269.0,2.1,28.5,457.0,377.31,281.2
2016,6,7,16,30,189.0,264.0,2.0,28.0,377.0,317.51,237.25
2016,6,7,16,45,447.5,180.5,1.9,28.0,414.5,318.62,234.27
2016,6,7,17,0,706.0,97.0,1.8,28.0,452.0,296.05,208.7
2016,6,7,17,15,673.0,92.0,1.7,27.5,399.0,242.36,163.99
2016,6,7,17,30,640.0,87.0,1.6,27.0,346.0,192.06,122.49
2016,6,7,17,45,590.0,81.5,1.55,27.0,292.5,142.66,84.22
2016,6,7,18,0,540.0,76.0,1.5,27.0,239.0,98.99,54.78
2016,6,7,18,15,474.0,67.0,1.35,26.0,189.0,57.81,34.77
2016,6,7,18,30,408.0,58.0,1.2,25.0,139.0,42.56,30.72
2016,6,7,18,45,309.5,45.5,1.1,24.5,96.0,34.25,23.24
2016,6,7,19,0,211.0,33.0,1.0,24.0,53.0,25.5,14.65
2016,6,7,19,15,105.5,16.5,1.05,23.5,26.5,12.88,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,79.5,16.5,0.25,21.5,24.0,29.27,0.0
2016,6,8,6,0,159.0,33.0,0.2,22.0,48.0,71.1,42.11
2016,6,8,6,15,252.5,48.5,0.35,22.0,89.5,119.09,81.64
2016,6,8,6,30,346.0,64.0,0.5,22.0,131.0,177.67,129.52
2016,6,8,6,45,418.0,73.5,0.7,22.5,180.5,232.39,175.23
2016,6,8,7,0,490.0,83.0,0.9,23.0,230.0,296.81,228.11
2016,6,8,7,15,537.5,91.0,1.1,23.5,282.0,353.92,274.58
2016,6,8,7,30,585.0,99.0,1.3,24.0,334.0,415.17,323.01
2016,6,8,7,45,623.0,104.5,1.55,24.5,387.0,472.21,367.23
2016,6,8,8,0,661.0,110.0,1.8,25.0,440.0,531.74,412.16
2016,6,8,8,15,687.0,114.5,1.9,25.5,491.5,584.45,450.3
2016,6,8,8,30,713.0,119.0,2.0,26.0,543.0,637.87,487.96
2016,6,8,8,45,564.5,191.0,2.15,26.5,544.5,630.56,478.36
2016,6,8,9,0,416.0,263.0,2.3,27.0,546.0,611.78,460.35
2016,6,8,9,15,434.0,274.0,2.35,27.0,587.0,652.9,489.0
2016,6,8,9,30,452.0,285.0,2.4,27.0,628.0,693.84,516.75
2016,6,8,9,45,625.0,215.0,2.45,27.5,716.0,789.55,585.13
2016,6,8,10,0,798.0,145.0,2.5,28.0,804.0,887.13,648.06
2016,6,8,10,15,807.0,147.0,2.5,28.0,837.5,915.85,664.9
2016,6,8,10,30,816.0,149.0,2.5,28.0,871.0,942.08,680.67
2016,6,8,10,45,526.0,306.0,2.5,28.0,777.0,836.78,607.0
2016,6,8,11,0,236.0,463.0,2.5,28.0,683.0,705.48,509.7
2016,6,8,11,15,160.5,467.0,2.5,28.0,618.5,635.23,460.32
2016,6,8,11,30,85.0,471.0,2.5,28.0,554.0,556.98,404.16
2016,6,8,11,45,214.5,465.5,2.5,28.5,676.5,685.53,495.67
2016,6,8,12,0,344.0,460.0,2.5,29.0,799.0,811.84,580.93
2016,6,8,12,15,189.0,436.5,2.5,29.0,623.0,625.61,451.91
2016,6,8,12,30,34.0,413.0,2.5,29.0,447.0,441.55,320.41
2016,6,8,12,45,55.0,445.0,2.55,29.0,499.5,491.68,357.13
2016,6,8,13,0,76.0,477.0,2.6,29.0,552.0,540.53,391.48
2016,6,8,13,15,56.5,443.5,2.6,29.0,499.5,486.02,353.02
2016,6,8,13,30,37.0,410.0,2.6,29.0,447.0,432.58,315.37
2016,6,8,13,45,212.5,408.5,2.65,29.0,608.0,585.68,428.76
2016,6,8,14,0,388.0,407.0,2.7,29.0,769.0,725.47,527.7
2016,6,8,14,15,585.0,288.0,2.7,29.0,816.0,759.14,555.68
2016,6,8,14,30,782.0,169.0,2.7,29.0,863.0,779.22,573.27
2016,6,8,14,45,461.5,286.5,2.7,29.0,692.0,617.55,456.55
2016,6,8,15,0,141.0,404.0,2.7,29.0,521.0,480.1,353.13
2016,6,8,15,15,215.0,374.5,2.7,28.5,543.0,493.49,365.95
2016,6,8,15,30,289.0,345.0,2.7,28.0,565.0,497.71,371.01
2016,6,8,15,45,308.5,317.5,2.7,28.0,539.5,467.41,349.39
2016,6,8,16,0,328.0,290.0,2.7,28.0,514.0,434.91,325.72
2016,6,8,16,15,492.5,216.0,2.6,27.5,524.0,424.07,317.98
2016,6,8,16,30,657.0,142.0,2.5,27.0,534.0,397.31,295.75
2016,6,8,16,45,612.0,137.5,2.4,27.0,476.5,339.77,249.33
2016,6,8,17,0,567.0,133.0,2.3,27.0,419.0,286.64,205.94
2016,6,8,17,15,522.5,129.0,2.15,26.5,368.5,238.93,167.04
2016,6,8,17,30,478.0,125.0,2.0,26.0,318.0,195.3,131.95
2016,6,8,17,45,439.5,111.5,1.85,26.0,269.0,149.31,96.19
2016,6,8,18,0,401.0,98.0,1.7,26.0,220.0,107.74,67.01
2016,6,8,18,15,342.5,84.0,1.6,25.5,173.5,69.79,46.16
2016,6,8,18,30,284.0,70.0,1.5,25.0,127.0,51.94,38.68
2016,6,8,18,45,208.0,52.5,1.4,24.5,87.0,39.85,27.95
2016,6,8,19,0,132.0,35.0,1.3,24.0,47.0,28.9,17.43
2016,6,8,19,15,66.0,17.5,1.35,23.5,23.5,14.83,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,75.0,16.5,1.0,21.5,23.5,28.64,0.0
2016,6,9,6,0,150.0,33.0,1.1,22.0,47.0,69.34,41.1
2016,6,9,6,15,239.0,48.5,1.0,22.0,88.0,115.7,79.55
2016,6,9,6,30,328.0,64.0,0.9,22.0,129.0,172.14,125.9
2016,6,9,6,45,399.0,74.5,0.85,22.5,177.5,226.57,171.17
2016,6,9,7,0,470.0,85.0,0.8,23.0,226.0,288.49,221.64
2016,6,9,7,15,517.5,93.5,1.0,23.5,277.5,347.04,269.1
2016,6,9,7,30,565.0,102.0,1.2,24.0,329.0,407.78,317.06
2016,6,9,7,45,604.5,107.5,1.4,25.0,381.5,464.67,360.24
2016,6,9,8,0,644.0,113.0,1.6,26.0,434.0,524.22,404.07
2016,6,9,8,15,670.0,118.0,1.7,26.0,485.0,576.69,442.67
2016,6,9,8,30,696.0,123.0,1.8,26.0,536.0,629.9,480.99
2016,6,9,8,45,718.0,126.5,1.95,26.5,584.5,678.95,514.67
2016,6,9,9,0,740.0,130.0,2.1,27.0,633.0,725.95,545.3
2016,6,9,9,15,755.0,133.5,2.2,27.0,677.0,768.54,573.3
2016,6,9,9,30,770.0,137.0,2.3,27.0,721.0,809.83,600.24
2016,6,9,9,45,784.0,138.5,2.4,27.5,760.5,846.6,622.75
2016,6,9,10,0,798.0,140.0,2.5,28.0,800.0,881.55,643.88
2016,6,9,10,15,532.0,283.0,2.6,28.0,731.0,801.0,586.33
2016,6,9,10,30,266.0,426.0,2.7,28.0,662.0,698.45,508.55
2016,6,9,10,45,265.0,441.0,2.8,28.5,682.5,715.95,519.72
2016,6,9,11,0,264.0,456.0,2.9,29.0,703.0,732.2,529.2
2016,6,9,11,15,552.5,302.0,2.95,29.0,831.0,867.99,629.51
2016,6,9,11,30,841.0,148.0,3.0,29.0,959.0,993.05,712.51
2016,6,9,11,45,448.0,301.0,3.1,29.5,734.0,763.28,555.16
2016,6,9,12,0,55.0,454.0,3.2,30.0,509.0,506.95,366.31
2016,6,9,12,15,127.0,481.0,3.25,30.0,608.0,608.44,440.02
2016,6,9,12,30,199.0,508.0,3.3,30.0,707.0,702.62,505.49
2016,6,9,12,45,257.0,493.5,3.35,30.0,748.0,742.15,533.53
2016,6,9,13,0,315.0,479.0,3.4,30.0,789.0,775.88,557.86
2016,6,9,13,15,581.0,311.5,3.4,30.0,875.5,853.66,618.9
2016,6,9,13,30,847.0,144.0,3.4,30.0,962.0,915.12,662.08
2016,6,9,13,45,842.0,143.0,3.4,30.0,942.5,886.65,643.37
2016,6,9,14,0,837.0,142.0,3.4,30.0,923.0,855.74,623.67
2016,6,9,14,15,830.5,140.5,3.35,30.0,896.5,820.83,600.97
2016,6,9,14,30,824.0,139.0,3.3,30.0,870.0,783.89,576.8
2016,6,9,14,45,452.0,263.0,3.3,30.0,662.0,588.8,437.08
2016,6,9,15,0,80.0,387.0,3.3,30.0,454.0,423.01,311.12
2016,6,9,15,15,172.0,369.0,3.25,29.5,503.0,460.1,341.31
2016,6,9,15,30,264.0,351.0,3.2,29.0,552.0,487.89,363.33
2016,6,9,15,45,480.0,251.0,3.2,29.0,589.5,503.52,377.38
2016,6,9,16,0,696.0,151.0,3.2,29.0,627.0,498.46,374.32
2016,6,9,16,15,565.0,184.0,3.1,28.5,552.0,429.71,321.7
2016,6,9,16,30,434.0,217.0,3.0,28.0,477.0,372.7,278.1
2016,6,9,16,45,514.0,174.0,2.95,28.0,454.0,337.85,248.84
2016,6,9,17,0,594.0,131.0,2.9,28.0,431.0,293.68,210.43
2016,6,9,17,15,558.5,123.0,2.7,27.5,379.5,242.89,168.69
2016,6,9,17,30,523.0,115.0,2.5,27.0,328.0,196.08,130.56
2016,6,9,17,45,477.0,105.0,2.35,27.0,277.0,149.54,94.52
2016,6,9,18,0,431.0,95.0,2.2,27.0,226.0,108.17,65.93
2016,6,9,18,15,367.5,82.0,2.05,26.0,178.0,69.22,44.99
2016,6,9,18,30,304.0,69.0,1.9,25.0,130.0,51.09,37.97
2016,6,9,18,45,223.0,52.0,1.75,24.5,89.5,39.4,27.58
2016,6,9,19,0,142.0,35.0,1.6,24.0,49.0,28.92,17.52
2016,6,9,19,15,71.0,17.5,1.65,24.0,24.5,14.84,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,99.0,15.5,1.0,21.5,24.5,30.62,0.0
2016,6,10,6,0,198.0,31.0,1.1,22.0,49.0,75.83,44.17
2016,6,10,6,15,294.5,44.0,1.25,22.0,91.0,123.91,84.29
2016,6,10,6,30,391.0,57.0,1.4,22.0,133.0,184.35,134.3
2016,6,10,6,45,457.5,66.0,1.6,22.5,182.0,239.61,181.25
2016,6,10,7,0,524.0,75.0,1.8,23.0,231.0,301.67,233.08
2016,6,10,7,15,569.5,81.5,1.9,23.5,283.0,357.9,279.36
2016,6,10,7,30,615.0,88.0,2.0,24.0,335.0,418.04,327.3
2016,6,10,7,45,649.5,93.0,2.1,24.5,387.5,473.94,370.65
2016,6,10,8,0,684.0,98.0,2.2,25.0,440.0,531.98,414.28
2016,6,10,8,15,476.0,175.0,2.25,25.5,425.5,506.46,391.38
2016,6,10,8,30,268.0,252.0,2.3,26.0,411.0,456.88,349.84
2016,6,10,8,45,520.0,182.5,2.35,26.5,524.5,587.84,449.78
2016,6,10,9,0,772.0,113.0,2.4,27.0,638.0,732.51,552.4
2016,6,10,9,15,786.5,116.0,2.4,27.0,682.0,775.32,579.22
2016,6,10,9,30,801.0,119.0,2.4,27.0,726.0,816.73,605.56
2016,6,10,9,45,812.0,121.5,2.4,27.5,765.0,852.89,626.88
2016,6,10,10,0,823.0,124.0,2.4,28.0,804.0,882.42,643.61
2016,6,10,10,15,556.5,272.0,2.4,28.0,740.5,812.21,593.2
2016,6,10,10,30,290.0,420.0,2.4,28.0,677.0,714.99,518.87
2016,6,10,10,45,302.0,431.0,2.4,28.5,705.5,741.41,535.84
2016,6,10,11,0,314.0,442.0,2.4,29.0,734.0,766.89,551.11
2016,6,10,11,15,587.5,287.5,2.4,29.0,848.5,888.72,639.91
2016,6,10,11,30,861.0,133.0,2.4,29.0,963.0,997.98,710.17
2016,6,10,11,45,870.0,129.0,2.45,29.5,976.5,1003.82,711.45
2016,6,10,12,0,879.0,125.0,2.5,30.0,990.0,1006.45,711.83
2016,6,10,12,15,575.0,309.5,2.5,30.0,876.5,890.08,635.07
2016,6,10,12,30,271.0,494.0,2.5,30.0,763.0,763.04,542.3
2016,6,10,12,45,293.5,486.0,2.55,30.0,776.5,770.31,549.06
2016,6,10,13,0,316.0,478.0,2.6,30.0,790.0,775.91,553.74
2016,6,10,13,15,594.0,301.5,2.6,30.0,879.0,856.44,616.42
2016,6,10,13,30,872.0,125.0,2.6,30.0,968.0,920.17,659.82
2016,6,10,13,45,866.5,125.0,2.6,30.0,948.5,891.67,641.3
2016,6,10,14,0,861.0,125.0,2.6,30.0,929.0,860.66,621.89
2016,6,10,14,15,855.0,124.0,2.6,30.0,902.5,825.96,599.96
2016,6,10,14,30,849.0,123.0,2.6,30.0,876.0,789.12,576.48
2016,6,10,14,45,838.5,122.5,2.65,30.0,842.5,747.4,549.8
2016,6,10,15,0,828.0,122.0,2.7,30.0,809.0,704.27,521.83
2016,6,10,15,15,556.5,234.5,2.65,30.0,686.5,588.93,436.6
2016,6,10,15,30,285.0,347.0,2.6,30.0,564.0,497.5,367.11
2016,6,10,15,45,526.5,231.5,2.6,30.0,603.0,512.8,381.71
2016,6,10,16,0,768.0,116.0,2.6,30.0,642.0,506.61,377.96
2016,6,10,16,15,749.5,112.5,2.5,29.5,594.5,453.91,337.38
2016,6,10,16,30,731.0,109.0,2.4,29.0,547.0,402.09,296.48
2016,6,10,16,45,700.0,107.0,2.35,29.0,495.0,345.48,250.61
2016,6,10,17,0,669.0,105.0,2.3,29.0,443.0,294.01,207.85
2016,6,10,17,15,635.5,99.5,2.15,28.5,391.0,241.77,164.62
2016,6,10,17,30,602.0,94.0,2.0,28.0,339.0,193.01,124.54
2016,6,10,17,45,546.0,89.0,1.85,28.0,286.0,145.29,87.82
2016,6,10,18,0,490.0,84.0,1.7,28.0,233.0,104.05,60.05
2016,6,10,18,15,425.5,73.5,1.55,27.5,184.5,64.37,39.6
2016,6,10,18,30,361.0,63.0,1.4,27.0,136.0,46.3,33.62
2016,6,10,18,45,266.0,49.0,1.3,26.5,94.0,36.93,25.3
2016,6,10,19,0,171.0,35.0,1.2,26.0,52.0,27.04,15.93
2016,6,10,19,15,85.5,17.5,1.2,25.5,26.0,13.65,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,63.0,16.5,1.75,22.5,22.5,25.95,0.0
2016,6,11,6,0,126.0,33.0,2.0,23.0,45.0,61.87,36.17
2016,6,11,6,15,213.0,49.5,2.2,23.5,85.0,110.27,75.71
2016,6,11,6,30,300.0,66.0,2.4,24.0,125.0,165.64,120.91
2016,6,11,6,45,370.0,77.5,2.6,24.5,173.0,219.17,165.66
2016,6,11,7,0,440.0,89.0,2.8,25.0,221.0,280.11,216.03
2016,6,11,7,15,488.5,98.0,2.9,25.0,271.5,335.52,261.87
2016,6,11,7,30,537.0,107.0,3.0,25.0,322.0,398.05,312.2
2016,6,11,7,45,574.0,113.5,3.1,25.5,374.0,453.21,355.13
2016,6,11,8,0,611.0,120.0,3.2,26.0,426.0,510.84,398.76
2016,6,11,8,15,638.5,126.0,3.25,26.0,476.0,563.85,438.49
2016,6,11,8,30,666.0,132.0,3.3,26.0,526.0,617.81,478.04
2016,6,11,8,45,685.5,137.5,3.35,26.5,573.5,665.93,511.51
2016,6,11,9,0,705.0,143.0,3.4,27.0,621.0,713.73,543.34
2016,6,11,9,15,721.0,146.5,3.4,27.0,665.0,755.92,571.22
2016,6,11,9,30,737.0,150.0,3.4,27.0,709.0,794.65,596.43
2016,6,11,9,45,519.5,265.5,3.45,27.5,669.5,745.64,556.43
2016,6,11,10,0,302.0,381.0,3.5,28.0,630.0,674.83,498.91
2016,6,11,10,15,172.5,380.5,3.5,28.0,524.5,552.57,409.66
2016,6,11,10,30,43.0,380.0,3.5,28.0,419.0,424.04,313.46
2016,6,11,10,45,44.5,395.0,3.55,28.5,436.0,440.73,324.94
2016,6,11,11,0,46.0,410.0,3.6,29.0,453.0,457.21,335.66
2016,6,11,11,15,91.5,449.5,3.6,29.0,537.5,542.18,396.73
2016,6,11,11,30,137.0,489.0,3.6,29.0,622.0,633.25,460.36
2016,6,11,11,45,456.5,342.0,3.6,29.0,791.0,813.14,593.55
2016,6,11,12,0,776.0,195.0,3.6,29.0,960.0,978.56,707.15
2016,6,11,12,15,777.0,195.5,3.55,29.0,964.0,974.29,702.59
2016,6,11,12,30,778.0,196.0,3.5,29.0,968.0,967.14,697.59
2016,6,11,12,45,774.5,197.5,3.5,29.5,964.0,953.79,687.63
2016,6,11,13,0,771.0,199.0,3.5,30.0,960.0,937.83,676.13
2016,6,11,13,15,768.0,198.0,3.45,30.0,948.5,917.39,662.86
2016,6,11,13,30,765.0,197.0,3.4,30.0,937.0,894.49,648.04
2016,6,11,13,45,758.0,196.5,3.4,30.0,917.5,866.13,629.94
2016,6,11,14,0,751.0,196.0,3.4,30.0,898.0,835.73,610.46
2016,6,11,14,15,743.5,194.0,3.35,30.0,872.0,801.63,588.16
2016,6,11,14,30,736.0,192.0,3.3,30.0,846.0,765.68,564.53
2016,6,11,14,45,704.5,202.0,3.25,30.0,809.0,721.24,533.49
2016,6,11,15,0,673.0,212.0,3.2,30.0,772.0,677.32,502.27
2016,6,11,15,15,659.0,207.5,3.15,30.0,734.0,632.52,470.48
2016,6,11,15,30,645.0,203.0,3.1,30.0,696.0,587.52,437.95
2016,6,11,15,45,628.0,197.0,3.05,30.0,653.0,539.47,402.58
2016,6,11,16,0,611.0,191.0,3.0,30.0,610.0,491.98,366.85
2016,6,11,16,15,588.0,184.5,2.9,29.5,563.5,442.0,329.09
2016,6,11,16,30,565.0,178.0,2.8,29.0,517.0,393.65,291.62
2016,6,11,16,45,538.5,168.5,2.7,29.0,468.0,342.96,251.13
2016,6,11,17,0,512.0,159.0,2.6,29.0,419.0,294.67,211.92
2016,6,11,17,15,475.0,149.0,2.4,28.5,368.5,245.89,172.75
2016,6,11,17,30,438.0,139.0,2.2,28.0,318.0,201.04,137.03
2016,6,11,17,45,392.5,125.5,2.05,28.0,268.5,156.12,102.72
2016,6,11,18,0,347.0,112.0,1.9,28.0,219.0,116.37,75.04
2016,6,11,18,15,286.5,95.5,1.8,27.5,172.0,82.97,56.59
2016,6,11,18,30,226.0,79.0,1.7,27.0,125.0,62.2,46.98
2016,6,11,18,45,155.0,58.0,1.65,26.5,85.5,46.63,33.38
2016,6,11,19,0,84.0,37.0,1.6,26.0,46.0,30.45,18.7
2016,6,11,19,15,42.0,18.5,1.65,25.5,23.0,16.57,0.0
