Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,49.5,17.0,2.2,23.5,21.5,24.71,0.0
2016,6,12,6,0,99.0,34.0,2.4,24.0,43.0,58.04,34.1
2016,6,12,6,15,177.5,52.5,2.45,24.0,82.0,101.88,70.05
2016,6,12,6,30,256.0,71.0,2.5,24.0,121.0,157.84,115.75
2016,6,12,6,45,324.0,84.5,2.65,24.5,168.5,210.36,159.36
2016,6,12,7,0,392.0,98.0,2.8,25.0,216.0,270.09,208.48
2016,6,12,7,15,441.0,109.0,2.9,25.0,266.0,325.32,253.92
2016,6,12,7,30,490.0,120.0,3.0,25.0,316.0,385.08,301.99
2016,6,12,7,45,454.5,146.0,3.1,25.5,348.5,417.69,326.97
2016,6,12,8,0,419.0,172.0,3.2,26.0,381.0,445.78,347.46
2016,6,12,8,15,261.0,216.0,3.25,26.0,351.5,402.24,312.01
2016,6,12,8,30,103.0,260.0,3.3,26.0,322.0,337.39,259.3
2016,6,12,8,45,83.5,277.0,3.35,26.5,330.0,344.08,262.86
2016,6,12,9,0,64.0,294.0,3.4,27.0,338.0,348.98,264.73
2016,6,12,9,15,282.5,280.0,3.4,27.0,492.0,527.67,401.63
2016,6,12,9,30,501.0,266.0,3.4,27.0,646.0,714.86,537.94
2016,6,12,9,45,469.0,296.0,3.4,27.5,666.5,732.54,545.91
2016,6,12,10,0,437.0,326.0,3.4,28.0,687.0,746.49,552.25
2016,6,12,10,15,385.5,366.0,3.35,28.0,694.5,742.99,546.98
2016,6,12,10,30,334.0,406.0,3.3,28.0,702.0,742.16,543.5
2016,6,12,10,45,300.5,430.5,3.3,28.5,703.0,739.23,538.55
2016,6,12,11,0,267.0,455.0,3.3,29.0,704.0,733.86,532.01
2016,6,12,11,15,354.0,436.5,3.3,29.0,774.0,802.02,580.07
2016,6,12,11,30,441.0,418.0,3.3,29.0,844.0,874.83,629.77
2016,6,12,11,45,426.0,425.0,3.35,29.5,841.0,865.43,621.31
2016,6,12,12,0,411.0,432.0,3.4,30.0,838.0,850.53,610.0
2016,6,12,12,15,423.5,438.5,3.35,30.0,858.0,867.79,621.04
2016,6,12,12,30,436.0,445.0,3.3,30.0,878.0,879.4,628.25
2016,6,12,12,45,432.5,441.0,3.3,30.0,869.0,863.2,617.59
2016,6,12,13,0,429.0,437.0,3.3,30.0,860.0,845.52,606.16
2016,6,12,13,15,412.0,430.0,3.3,30.0,833.0,809.98,582.74
2016,6,12,13,30,395.0,423.0,3.3,30.0,806.0,775.25,559.76
2016,6,12,13,45,424.0,408.0,3.3,30.0,811.0,773.66,559.95
2016,6,12,14,0,453.0,393.0,3.3,30.0,816.0,768.66,557.61
2016,6,12,14,15,434.0,381.5,3.25,30.0,777.5,724.26,527.48
2016,6,12,14,30,415.0,370.0,3.2,30.0,739.0,680.01,497.38
2016,6,12,14,45,454.0,341.5,3.2,30.0,731.0,664.04,487.88
2016,6,12,15,0,493.0,313.0,3.2,30.0,723.0,644.03,475.1
2016,6,12,15,15,430.5,318.5,3.15,30.0,664.5,583.21,431.37
2016,6,12,15,30,368.0,324.0,3.1,30.0,606.0,528.71,391.8
2016,6,12,15,45,418.5,283.5,3.05,30.0,585.5,498.87,371.14
2016,6,12,16,0,469.0,243.0,3.0,30.0,565.0,465.47,346.83
2016,6,12,16,15,369.0,249.5,2.9,29.5,491.5,400.18,298.25
2016,6,12,16,30,269.0,256.0,2.8,29.0,418.0,341.93,254.94
2016,6,12,16,45,258.5,234.5,2.7,29.0,378.5,302.18,224.34
2016,6,12,17,0,248.0,213.0,2.6,29.0,339.0,263.48,194.06
2016,6,12,17,15,234.0,190.0,2.4,28.5,298.0,223.78,163.13
2016,6,12,17,30,220.0,167.0,2.2,28.0,257.0,185.74,133.42
2016,6,12,17,45,291.0,137.0,2.05,28.0,238.0,155.7,106.63
2016,6,12,18,0,362.0,107.0,1.9,28.0,219.0,113.89,72.44
2016,6,12,18,15,300.5,92.0,1.85,27.5,172.5,76.89,51.31
2016,6,12,18,30,239.0,77.0,1.8,27.0,126.0,60.75,45.79
2016,6,12,18,45,168.0,57.5,1.75,26.5,86.5,46.27,33.1
2016,6,12,19,0,97.0,38.0,1.7,26.0,47.0,31.23,19.39
2016,6,12,19,15,48.5,19.0,1.85,26.0,23.5,16.05,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,64.5,17.0,2.9,23.5,23.0,26.59,0.0
2016,6,13,6,0,129.0,34.0,3.0,24.0,46.0,63.49,37.0
2016,6,13,6,15,221.5,50.0,3.15,24.0,86.5,112.58,77.09
2016,6,13,6,30,314.0,66.0,3.3,24.0,127.0,169.38,123.63
2016,6,13,6,45,399.0,74.0,3.5,24.5,177.0,225.05,170.1
2016,6,13,7,0,484.0,82.0,3.7,25.0,227.0,291.85,225.34
2016,6,13,7,15,247.0,109.5,3.75,25.5,184.0,231.64,180.88
2016,6,13,7,30,10.0,137.0,3.8,26.0,141.0,140.44,107.69
2016,6,13,7,45,343.5,119.0,3.85,26.5,290.0,326.26,257.01
2016,6,13,8,0,677.0,101.0,3.9,27.0,439.0,529.77,414.12
2016,6,13,8,15,473.0,176.0,3.85,27.0,425.0,504.67,391.4
2016,6,13,8,30,269.0,251.0,3.8,27.0,411.0,456.0,350.68
2016,6,13,8,45,290.5,271.0,3.8,27.5,457.0,503.83,385.06
2016,6,13,9,0,312.0,291.0,3.8,28.0,503.0,552.56,419.02
2016,6,13,9,15,558.0,204.5,3.75,28.5,615.0,683.1,516.78
2016,6,13,9,30,804.0,118.0,3.7,29.0,727.0,817.09,608.97
2016,6,13,9,45,554.5,249.0,3.7,29.5,679.5,758.74,562.96
2016,6,13,10,0,305.0,380.0,3.7,30.0,632.0,676.23,496.59
2016,6,13,10,15,574.5,252.5,3.65,30.0,751.5,810.22,596.44
2016,6,13,10,30,844.0,125.0,3.6,30.0,871.0,937.44,681.0
2016,6,13,10,45,507.0,297.0,3.6,30.5,749.0,808.27,588.44
2016,6,13,11,0,170.0,469.0,3.6,31.0,627.0,646.42,466.32
2016,6,13,11,15,515.5,300.0,3.55,31.0,794.5,828.77,601.84
2016,6,13,11,30,861.0,131.0,3.5,31.0,962.0,995.67,712.41
2016,6,13,11,45,609.5,291.5,3.5,31.0,883.5,915.48,657.35
2016,6,13,12,0,358.0,452.0,3.5,31.0,805.0,817.67,584.43
2016,6,13,12,15,611.0,293.5,3.5,31.0,899.0,910.29,654.86
2016,6,13,12,30,864.0,135.0,3.5,31.0,993.0,987.17,705.37
2016,6,13,12,45,534.5,319.5,3.5,31.5,849.5,844.07,606.83
2016,6,13,13,0,205.0,504.0,3.5,32.0,706.0,693.16,494.7
2016,6,13,13,15,254.5,486.0,3.5,32.0,734.0,716.68,513.07
2016,6,13,13,30,304.0,468.0,3.5,32.0,762.0,735.44,527.18
2016,6,13,13,45,285.0,463.0,3.5,32.0,734.5,702.54,504.78
2016,6,13,14,0,266.0,458.0,3.5,32.0,707.0,669.84,482.67
2016,6,13,14,15,235.0,449.5,3.5,32.0,665.0,624.88,451.79
2016,6,13,14,30,204.0,441.0,3.5,32.0,623.0,581.3,421.63
2016,6,13,14,45,186.5,424.0,3.5,32.0,585.5,541.78,394.44
2016,6,13,15,0,169.0,407.0,3.5,32.0,548.0,503.29,367.69
2016,6,13,15,15,263.5,367.5,3.4,31.5,575.0,518.33,381.36
2016,6,13,15,30,358.0,328.0,3.3,31.0,602.0,526.41,389.19
2016,6,13,15,45,376.0,301.0,3.25,31.0,573.5,492.67,365.03
2016,6,13,16,0,394.0,274.0,3.2,31.0,545.0,456.74,338.84
2016,6,13,16,15,373.0,256.5,3.05,30.5,498.0,408.59,303.38
2016,6,13,16,30,352.0,239.0,2.9,30.0,451.0,362.2,268.59
2016,6,13,16,45,292.5,225.0,2.8,30.0,390.5,306.71,226.46
2016,6,13,17,0,233.0,211.0,2.7,30.0,330.0,257.43,189.11
2016,6,13,17,15,224.0,187.5,2.5,29.5,291.0,219.45,159.55
2016,6,13,17,30,215.0,164.0,2.3,29.0,252.0,182.58,130.68
2016,6,13,17,45,197.5,141.5,2.15,29.0,213.5,150.39,105.92
2016,6,13,18,0,180.0,119.0,2.0,29.0,175.0,116.62,81.04
2016,6,13,18,15,152.0,97.5,1.95,28.5,138.5,85.59,60.53
2016,6,13,18,30,124.0,76.0,1.9,28.0,102.0,63.45,47.85
2016,6,13,18,45,84.0,55.5,1.9,27.5,71.0,47.25,33.77
2016,6,13,19,0,44.0,35.0,1.9,27.0,40.0,30.59,18.84
2016,6,13,19,15,22.0,17.5,2.05,26.5,20.0,15.81,0.0
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,46.5,17.5,2.9,23.5,21.5,24.78,0.0
2016,6,14,6,0,93.0,35.0,3.2,24.0,43.0,58.04,34.2
2016,6,14,6,15,179.5,53.0,3.3,24.0,83.0,102.72,70.62
2016,6,14,6,30,266.0,71.0,3.4,24.0,123.0,160.43,117.63
2016,6,14,6,45,165.5,91.5,3.55,24.5,127.5,158.25,120.42
2016,6,14,7,0,65.0,112.0,3.7,25.0,132.0,140.72,108.42
2016,6,14,7,15,284.5,115.0,3.75,25.0,226.0,254.6,199.62
2016,6,14,7,30,504.0,118.0,3.8,25.0,320.0,389.42,306.47
2016,6,14,7,45,415.5,154.5,3.9,25.5,337.0,404.28,317.29
2016,6,14,8,0,327.0,191.0,4.0,26.0,354.0,403.67,315.43
2016,6,14,8,15,177.5,207.0,3.9,26.0,297.0,331.8,258.1
2016,6,14,8,30,28.0,223.0,3.8,26.0,240.0,245.58,188.1
2016,6,14,8,45,26.5,237.5,3.7,26.5,254.5,260.03,198.3
2016,6,14,9,0,25.0,252.0,3.6,27.0,269.0,268.4,203.57
2016,6,14,9,15,32.5,281.5,3.45,27.5,305.5,311.41,234.95
2016,6,14,9,30,40.0,311.0,3.3,28.0,342.0,348.88,261.58
2016,6,14,9,45,42.5,332.0,3.15,28.5,366.0,373.34,278.14
2016,6,14,10,0,45.0,353.0,3.0,29.0,390.0,397.74,294.46
2016,6,14,10,15,39.0,356.0,2.95,29.0,389.5,395.45,291.94
2016,6,14,10,30,33.0,359.0,2.9,29.0,389.0,392.79,289.31
2016,6,14,10,45,58.0,403.5,2.85,29.5,457.5,462.51,338.62
2016,6,14,11,0,83.0,448.0,2.8,30.0,526.0,532.57,386.68
2016,6,14,11,15,49.0,364.0,2.9,30.0,410.0,412.7,301.55
2016,6,14,11,30,15.0,280.0,3.0,30.0,294.0,288.91,211.81
2016,6,14,11,45,114.0,391.0,3.1,30.5,503.0,509.39,372.31
2016,6,14,12,0,213.0,502.0,3.2,31.0,712.0,718.37,514.97
2016,6,14,12,15,533.0,323.5,3.35,31.0,852.0,863.08,621.66
2016,6,14,12,30,853.0,145.0,3.5,31.0,992.0,986.07,705.04
2016,6,14,12,45,856.5,142.0,3.7,31.0,989.5,975.16,698.39
2016,6,14,13,0,860.0,139.0,3.9,31.0,987.0,961.26,690.83
2016,6,14,13,15,559.5,310.0,4.0,31.0,859.5,834.08,604.71
2016,6,14,13,30,259.0,481.0,4.1,31.0,732.0,706.86,510.04
2016,6,14,13,45,554.0,307.0,4.25,31.5,829.5,793.59,579.01
2016,6,14,14,0,849.0,133.0,4.4,32.0,927.0,859.37,626.27
2016,6,14,14,15,467.0,279.0,4.4,32.0,714.5,655.68,482.65
2016,6,14,14,30,85.0,425.0,4.4,32.0,502.0,473.14,344.6
2016,6,14,14,45,452.0,275.5,4.45,32.0,655.0,601.85,446.6
2016,6,14,15,0,819.0,126.0,4.5,32.0,808.0,703.7,524.42
2016,6,14,15,15,808.0,124.0,4.45,31.5,769.5,656.9,491.5
2016,6,14,15,30,797.0,122.0,4.4,31.0,731.0,610.06,458.08
2016,6,14,15,45,780.0,120.0,4.4,31.0,687.0,559.14,420.02
2016,6,14,16,0,763.0,118.0,4.4,31.0,643.0,508.41,381.17
2016,6,14,16,15,744.5,114.5,4.25,30.5,595.5,456.03,340.64
2016,6,14,16,30,726.0,111.0,4.1,30.0,548.0,404.52,299.62
2016,6,14,16,45,698.0,107.5,4.0,30.0,497.0,347.89,253.37
2016,6,14,17,0,670.0,104.0,3.9,30.0,446.0,296.1,210.04
2016,6,14,17,15,637.0,98.5,3.6,29.5,394.0,243.89,166.56
2016,6,14,17,30,604.0,93.0,3.3,29.0,342.0,195.07,126.19
2016,6,14,17,45,557.0,86.5,3.05,29.0,290.0,147.0,88.55
2016,6,14,18,0,510.0,80.0,2.8,29.0,238.0,104.31,58.93
2016,6,14,18,15,445.5,71.0,2.65,28.5,189.0,64.44,38.12
2016,6,14,18,30,381.0,62.0,2.5,28.0,140.0,45.36,32.7
2016,6,14,18,45,287.5,49.0,2.4,27.5,98.0,36.79,25.11
2016,6,14,19,0,194.0,36.0,2.3,27.0,56.0,27.74,16.61
2016,6,14,19,15,97.0,18.0,2.4,26.5,28.0,13.98,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,29.0,17.5,2.85,23.5,20.0,21.77,0.0
2016,6,15,6,0,58.0,35.0,3.0,24.0,40.0,49.33,28.95
2016,6,15,6,15,132.0,56.5,3.15,24.5,79.0,95.34,66.14
2016,6,15,6,30,206.0,78.0,3.3,25.0,118.0,147.13,107.98
2016,6,15,6,45,280.5,92.5,3.5,25.5,165.0,199.37,150.85
2016,6,15,7,0,355.0,107.0,3.7,26.0,212.0,263.96,203.46
2016,6,15,7,15,405.5,118.5,3.8,26.0,262.0,318.37,248.1
2016,6,15,7,30,456.0,130.0,3.9,26.0,312.0,377.51,295.65
2016,6,15,7,45,509.5,134.0,4.05,26.5,365.0,434.71,340.38
2016,6,15,8,0,563.0,138.0,4.2,27.0,418.0,499.04,389.39
2016,6,15,8,15,592.5,144.5,4.3,27.5,468.5,551.75,428.34
2016,6,15,8,30,622.0,151.0,4.4,28.0,519.0,605.67,467.27
2016,6,15,8,45,663.0,147.5,4.5,28.5,570.0,658.41,504.86
2016,6,15,9,0,704.0,144.0,4.6,29.0,621.0,712.5,542.25
2016,6,15,9,15,721.0,147.5,4.6,29.0,665.0,755.53,570.9
2016,6,15,9,30,738.0,151.0,4.6,29.0,709.0,795.15,596.93
2016,6,15,9,45,764.0,146.0,4.7,29.5,751.5,834.85,622.13
2016,6,15,10,0,790.0,141.0,4.8,30.0,794.0,873.44,646.34
2016,6,15,10,15,799.5,143.5,4.8,30.0,827.5,903.17,665.1
2016,6,15,10,30,809.0,146.0,4.8,30.0,861.0,930.47,682.23
2016,6,15,10,45,822.5,143.5,4.85,30.5,889.5,948.49,692.11
2016,6,15,11,0,836.0,141.0,4.9,31.0,918.0,969.3,703.92
2016,6,15,11,15,840.5,142.0,4.85,31.0,938.0,981.94,711.08
2016,6,15,11,30,845.0,143.0,4.8,31.0,958.0,991.49,716.33
2016,6,15,11,45,855.5,138.5,4.8,31.5,972.5,998.46,718.91
2016,6,15,12,0,866.0,134.0,4.8,32.0,987.0,1002.29,719.56
2016,6,15,12,15,867.0,134.0,4.7,32.0,991.5,997.87,715.67
2016,6,15,12,30,868.0,134.0,4.6,32.0,996.0,990.34,710.29
2016,6,15,12,45,868.5,133.0,4.55,32.0,993.0,978.34,702.34
2016,6,15,13,0,869.0,132.0,4.5,32.0,990.0,963.38,692.58
2016,6,15,13,15,866.5,131.5,4.4,32.0,978.5,943.08,679.19
2016,6,15,13,30,864.0,131.0,4.3,32.0,967.0,919.95,664.03
2016,6,15,13,45,860.0,130.0,4.2,32.5,948.0,892.25,644.6
2016,6,15,14,0,856.0,129.0,4.1,33.0,929.0,861.99,623.58
2016,6,15,14,15,850.5,127.5,4.0,33.0,903.5,827.6,601.11
2016,6,15,14,30,845.0,126.0,3.9,33.0,878.0,791.05,577.12
2016,6,15,14,45,836.5,124.0,3.8,33.0,845.5,749.77,549.83
2016,6,15,15,0,828.0,122.0,3.7,33.0,813.0,706.93,521.3
2016,6,15,15,15,817.5,120.0,3.6,32.5,774.5,661.39,490.43
2016,6,15,15,30,807.0,118.0,3.5,32.0,736.0,613.14,456.36
2016,6,15,15,45,793.0,115.5,3.45,32.0,692.5,563.03,419.29
2016,6,15,16,0,779.0,113.0,3.4,32.0,649.0,512.8,381.2
2016,6,15,16,15,761.5,109.5,3.25,31.5,601.5,460.1,340.85
2016,6,15,16,30,744.0,106.0,3.1,31.0,554.0,408.13,299.86
2016,6,15,16,45,720.5,102.0,3.0,31.0,503.5,354.47,256.11
2016,6,15,17,0,697.0,98.0,2.9,31.0,453.0,299.85,210.88
2016,6,15,17,15,665.0,93.0,2.7,30.5,401.0,246.83,166.99
2016,6,15,17,30,633.0,88.0,2.5,30.0,349.0,197.07,125.97
2016,6,15,17,45,591.5,81.0,2.3,29.5,297.0,147.67,87.36
2016,6,15,18,0,550.0,74.0,2.1,29.0,245.0,102.98,56.24
2016,6,15,18,15,487.0,66.0,2.05,28.5,195.5,61.67,34.86
2016,6,15,18,30,424.0,58.0,2.0,28.0,146.0,41.85,29.76
2016,6,15,18,45,330.5,46.0,1.95,27.5,102.5,34.45,23.18
2016,6,15,19,0,237.0,34.0,1.9,27.0,59.0,26.08,15.32
2016,6,15,19,15,118.5,17.0,2.05,26.5,29.5,13.15,0.0
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,62.0,17.0,3.45,23.5,23.0,24.54,0.0
2016,6,16,6,0,124.0,34.0,3.7,24.0,46.0,62.37,36.11
2016,6,16,6,15,218.0,50.0,3.8,24.0,86.5,111.28,76.09
2016,6,16,6,30,312.0,66.0,3.9,24.0,127.0,168.14,122.63
2016,6,16,6,45,399.5,74.5,4.05,24.5,177.0,224.94,170.01
2016,6,16,7,0,487.0,83.0,4.2,25.0,227.0,293.07,226.36
2016,6,16,7,15,536.0,90.5,4.2,25.5,279.5,349.96,273.32
2016,6,16,7,30,585.0,98.0,4.2,26.0,332.0,411.15,322.4
2016,6,16,7,45,635.0,99.5,4.25,26.5,386.5,470.43,368.87
2016,6,16,8,0,685.0,101.0,4.3,27.0,441.0,533.32,416.8
2016,6,16,8,15,710.0,105.5,4.3,27.5,492.5,586.4,455.84
2016,6,16,8,30,735.0,110.0,4.3,28.0,544.0,638.71,493.28
2016,6,16,8,45,761.5,110.0,4.35,28.5,594.0,688.98,527.41
2016,6,16,9,0,788.0,110.0,4.4,29.0,644.0,739.29,560.42
2016,6,16,9,15,802.0,113.0,4.4,29.0,688.5,782.37,588.84
2016,6,16,9,30,816.0,116.0,4.4,29.0,733.0,824.0,616.0
2016,6,16,9,45,829.5,116.5,4.45,29.5,772.5,856.58,635.67
2016,6,16,10,0,843.0,117.0,4.5,30.0,812.0,891.35,656.69
2016,6,16,10,15,851.0,118.5,4.5,30.5,845.5,919.89,673.14
2016,6,16,10,30,859.0,120.0,4.5,31.0,879.0,945.81,687.78
2016,6,16,10,45,865.5,121.0,4.55,31.5,906.0,967.0,699.5
2016,6,16,11,0,872.0,122.0,4.6,32.0,933.0,985.23,709.32
2016,6,16,11,15,876.0,123.0,4.6,32.0,952.5,997.91,716.79
2016,6,16,11,30,880.0,124.0,4.6,32.0,972.0,1007.37,722.29
2016,6,16,11,45,881.0,125.0,4.6,32.0,983.5,1010.55,723.87
2016,6,16,12,0,882.0,126.0,4.6,32.0,995.0,1010.42,723.46
2016,6,16,12,15,883.0,126.0,4.6,32.0,999.5,1006.03,720.44
2016,6,16,12,30,884.0,126.0,4.6,32.0,1004.0,998.46,715.5
2016,6,16,12,45,882.0,126.5,4.6,32.5,1000.0,985.37,705.67
2016,6,16,13,0,880.0,127.0,4.6,33.0,996.0,969.31,694.06
2016,6,16,13,15,877.5,126.5,4.55,33.0,984.5,948.87,680.88
2016,6,16,13,30,875.0,126.0,4.5,33.0,973.0,925.55,665.89
2016,6,16,13,45,870.0,126.0,4.45,33.0,953.5,897.69,647.95
2016,6,16,14,0,865.0,126.0,4.4,33.0,934.0,867.28,628.34
2016,6,16,14,15,859.0,124.5,4.35,33.0,908.0,832.23,605.58
2016,6,16,14,30,853.0,123.0,4.3,33.0,882.0,795.03,581.3
2016,6,16,14,45,840.5,124.0,4.25,33.0,848.5,753.28,553.77
2016,6,16,15,0,828.0,125.0,4.2,33.0,815.0,710.24,525.15
2016,6,16,15,15,817.0,122.5,4.1,33.0,776.5,663.91,492.57
2016,6,16,15,30,806.0,120.0,4.0,33.0,738.0,614.97,457.05
2016,6,16,15,45,791.0,117.5,3.95,33.0,694.0,564.35,419.6
2016,6,16,16,0,776.0,115.0,3.9,33.0,650.0,513.7,381.22
2016,6,16,16,15,758.0,111.5,3.75,32.5,602.5,460.92,340.87
2016,6,16,16,30,740.0,108.0,3.6,32.0,555.0,408.92,299.94
2016,6,16,16,45,715.0,104.0,3.5,32.0,504.0,352.29,254.12
2016,6,16,17,0,690.0,100.0,3.4,32.0,453.0,300.07,210.77
2016,6,16,17,15,658.0,95.0,3.15,31.5,401.0,247.41,167.24
2016,6,16,17,30,626.0,90.0,2.9,31.0,349.0,198.02,126.62
2016,6,16,17,45,581.5,83.5,2.7,30.5,297.0,148.98,88.5
2016,6,16,18,0,537.0,77.0,2.5,30.0,245.0,105.02,58.03
2016,6,16,18,15,473.0,68.5,2.35,29.0,195.0,63.93,36.63
2016,6,16,18,30,409.0,60.0,2.2,28.0,145.0,43.61,31.24
2016,6,16,18,45,315.5,48.0,2.1,27.5,102.0,35.94,24.42
2016,6,16,19,0,222.0,36.0,2.0,27.0,59.0,27.69,16.66
2016,6,16,19,15,111.0,18.0,2.1,26.5,29.5,13.95,0.0
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,86.5,16.5,2.9,22.5,24.5,27.09,0.0
2016,6,17,6,0,173.0,33.0,3.2,23.0,49.0,72.73,42.03
2016,6,17,6,15,273.0,47.0,3.35,23.5,91.0,120.83,81.94
2016,6,17,6,30,373.0,61.0,3.5,24.0,133.0,180.29,130.69
2016,6,17,6,45,463.0,67.0,3.65,24.5,185.0,240.38,181.05
2016,6,17,7,0,553.0,73.0,3.8,25.0,237.0,308.74,237.84
2016,6,17,7,15,599.5,79.5,3.8,25.5,290.0,366.76,285.89
2016,6,17,7,30,646.0,86.0,3.8,26.0,343.0,428.77,335.63
2016,6,17,7,45,689.5,87.5,3.85,26.5,398.0,487.3,381.43
2016,6,17,8,0,733.0,89.0,3.9,27.0,453.0,547.78,427.38
2016,6,17,8,15,756.5,92.5,3.9,27.5,504.5,601.0,466.36
2016,6,17,8,30,780.0,96.0,3.9,28.0,556.0,654.59,504.27
2016,6,17,8,45,803.0,96.5,3.9,28.5,606.0,704.62,537.18
2016,6,17,9,0,826.0,97.0,3.9,29.0,656.0,750.91,566.85
2016,6,17,9,15,839.0,99.5,3.85,29.0,701.0,793.88,594.71
2016,6,17,9,30,852.0,102.0,3.8,29.0,746.0,835.26,621.15
2016,6,17,9,45,864.5,102.5,3.8,29.5,786.0,872.25,643.31
2016,6,17,10,0,877.0,103.0,3.8,30.0,826.0,907.16,663.84
2016,6,17,10,15,884.0,104.5,3.75,30.5,859.5,935.7,679.7
2016,6,17,10,30,891.0,106.0,3.7,31.0,893.0,961.49,693.64
2016,6,17,10,45,897.5,106.5,3.7,31.5,920.0,982.84,704.96
2016,6,17,11,0,904.0,107.0,3.7,32.0,947.0,1001.13,714.34
2016,6,17,11,15,907.5,108.0,3.65,32.0,966.5,1013.79,721.28
2016,6,17,11,30,911.0,109.0,3.6,32.0,986.0,1023.11,726.23
2016,6,17,11,45,915.0,107.5,3.55,32.5,998.5,1027.03,726.38
2016,6,17,12,0,919.0,106.0,3.5,33.0,1011.0,1027.56,724.54
2016,6,17,12,15,919.5,106.0,3.4,33.0,1015.5,1022.7,720.56
2016,6,17,12,30,920.0,106.0,3.3,33.0,1020.0,1014.52,714.64
2016,6,17,12,45,918.5,106.0,3.25,33.0,1016.0,1001.16,705.96
2016,6,17,13,0,917.0,106.0,3.2,33.0,1012.0,984.67,695.43
2016,6,17,13,15,914.5,105.5,3.15,33.0,1000.5,963.65,682.13
2016,6,17,13,30,912.0,105.0,3.1,33.0,989.0,939.61,666.98
2016,6,17,13,45,908.0,104.5,3.05,33.5,969.5,911.32,647.83
2016,6,17,14,0,904.0,104.0,3.0,34.0,950.0,880.31,627.0
2016,6,17,14,15,898.5,103.0,2.95,34.0,923.5,845.0,604.67
2016,6,17,14,30,893.0,102.0,2.9,34.0,897.0,807.39,580.74
2016,6,17,14,45,885.0,101.0,2.85,34.0,864.0,765.76,554.01
2016,6,17,15,0,877.0,100.0,2.8,34.0,831.0,722.39,525.9
2016,6,17,15,15,867.0,98.0,2.75,33.5,792.5,675.21,495.64
2016,6,17,15,30,857.0,96.0,2.7,33.0,754.0,626.91,462.18
2016,6,17,15,45,844.5,94.0,2.7,33.0,710.0,576.26,425.36
2016,6,17,16,0,832.0,92.0,2.7,33.0,666.0,525.19,387.2
2016,6,17,16,15,815.5,89.0,2.6,32.5,617.5,471.12,346.26
2016,6,17,16,30,799.0,86.0,2.5,32.0,569.0,414.32,302.11
2016,6,17,16,45,778.0,83.0,2.45,32.0,518.0,359.59,257.68
2016,6,17,17,0,757.0,80.0,2.4,32.0,467.0,306.35,213.4
2016,6,17,17,15,728.0,76.0,2.25,31.5,414.5,251.9,168.2
2016,6,17,17,30,699.0,72.0,2.1,31.0,362.0,200.31,125.49
2016,6,17,17,45,659.0,67.0,2.0,30.5,309.0,149.32,85.47
2016,6,17,18,0,619.0,62.0,1.9,30.0,256.0,99.89,50.74
2016,6,17,18,15,559.5,55.5,1.75,29.0,205.0,55.95,28.27
2016,6,17,18,30,500.0,49.0,1.6,28.0,154.0,33.84,23.03
2016,6,17,18,45,406.5,40.0,1.5,27.5,109.0,28.85,18.53
2016,6,17,19,0,313.0,31.0,1.4,27.0,64.0,23.5,13.32
2016,6,17,19,15,156.5,15.5,1.45,26.5,32.0,11.5,0.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,80.5,16.5,2.15,23.5,23.5,26.28,0.0
2016,6,18,6,0,161.0,33.0,2.4,24.0,47.0,70.45,40.47
2016,6,18,6,15,259.5,47.0,2.45,24.0,88.5,117.44,79.43
2016,6,18,6,30,358.0,61.0,2.5,24.0,130.0,175.64,127.11
2016,6,18,6,45,432.0,70.0,2.65,24.5,179.5,232.37,174.77
2016,6,18,7,0,506.0,79.0,2.8,25.0,229.0,295.8,227.41
2016,6,18,7,15,554.0,86.0,2.7,25.5,281.0,352.59,273.92
2016,6,18,7,30,602.0,93.0,2.6,26.0,333.0,413.58,322.22
2016,6,18,7,45,439.5,145.5,2.55,26.5,334.0,406.95,316.4
2016,6,18,8,0,277.0,198.0,2.5,27.0,335.0,380.06,293.72
2016,6,18,8,15,500.0,156.0,2.4,27.0,437.5,499.47,385.97
2016,6,18,8,30,723.0,114.0,2.3,27.0,540.0,635.22,486.45
2016,6,18,8,45,745.0,116.5,2.2,27.5,589.0,682.85,516.91
2016,6,18,9,0,767.0,119.0,2.1,28.0,638.0,731.74,547.23
2016,6,18,9,15,782.0,122.0,1.9,28.0,682.5,774.92,573.23
2016,6,18,9,30,797.0,125.0,1.7,28.0,727.0,816.77,597.58
2016,6,18,9,45,812.0,125.5,1.55,28.5,767.5,854.38,617.7
2016,6,18,10,0,827.0,126.0,1.4,29.0,808.0,885.59,633.12
2016,6,18,10,15,835.5,128.0,1.25,29.0,841.5,914.75,648.06
2016,6,18,10,30,844.0,130.0,1.1,29.0,875.0,941.37,661.0
2016,6,18,10,45,853.5,129.5,0.95,29.5,903.0,963.69,669.58
2016,6,18,11,0,863.0,129.0,0.8,30.0,931.0,983.21,676.11
2016,6,18,11,15,867.5,130.0,0.85,30.0,951.0,996.33,684.04
2016,6,18,11,30,872.0,131.0,0.9,30.0,971.0,1006.28,690.25
2016,6,18,11,45,868.0,136.5,1.0,30.5,982.0,1008.93,691.83
2016,6,18,12,0,864.0,142.0,1.1,31.0,993.0,1008.23,691.53
2016,6,18,12,15,865.0,142.5,1.2,31.0,998.0,1004.38,690.8
2016,6,18,12,30,866.0,143.0,1.3,31.0,1003.0,997.42,688.23
2016,6,18,12,45,867.0,141.5,1.4,31.5,1000.0,985.54,681.32
2016,6,18,13,0,868.0,140.0,1.5,32.0,997.0,970.7,672.64
2016,6,18,13,15,865.5,139.5,1.55,32.0,986.0,950.52,661.37
2016,6,18,13,30,863.0,139.0,1.6,32.0,975.0,927.51,648.35
2016,6,18,13,45,860.0,137.5,1.65,32.0,956.5,900.36,632.7
2016,6,18,14,0,857.0,136.0,1.7,32.0,938.0,870.59,615.32
2016,6,18,14,15,850.5,134.5,1.7,32.0,911.5,835.43,593.85
2016,6,18,14,30,844.0,133.0,1.7,32.0,885.0,798.17,570.91
2016,6,18,14,45,832.5,132.5,1.75,32.0,851.5,756.13,545.04
2016,6,18,15,0,821.0,132.0,1.8,32.0,818.0,712.07,517.47
2016,6,18,15,15,809.5,129.5,1.8,32.0,779.0,665.28,485.89
2016,6,18,15,30,798.0,127.0,1.8,32.0,740.0,617.66,452.66
2016,6,18,15,45,780.5,125.5,1.8,32.0,695.5,566.92,416.33
2016,6,18,16,0,763.0,124.0,1.8,32.0,651.0,516.39,379.16
2016,6,18,16,15,743.5,120.0,1.75,31.5,602.5,463.09,339.51
2016,6,18,16,30,724.0,116.0,1.7,31.0,554.0,408.18,297.5
2016,6,18,16,45,692.5,113.5,1.65,31.0,502.0,353.68,254.11
2016,6,18,17,0,661.0,111.0,1.6,31.0,450.0,301.92,211.99
2016,6,18,17,15,627.5,105.0,1.5,30.5,398.0,249.54,169.43
2016,6,18,17,30,594.0,99.0,1.4,30.0,346.0,200.62,129.76
2016,6,18,17,45,540.0,93.0,1.35,29.5,293.0,152.41,92.95
2016,6,18,18,0,486.0,87.0,1.3,29.0,240.0,110.43,64.23
2016,6,18,18,15,423.0,76.5,1.25,28.5,191.0,70.44,42.49
2016,6,18,18,30,360.0,66.0,1.2,28.0,142.0,48.35,35.23
2016,6,18,18,45,267.0,52.0,1.15,27.5,99.5,39.08,27.07
2016,6,18,19,0,174.0,38.0,1.1,27.0,57.0,29.28,18.01
2016,6,18,19,15,87.0,19.0,1.15,26.5,28.5,14.75,0.0
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,24.5,15.5,1.5,23.5,17.5,18.28,0.0
2016,6,19,6,0,49.0,31.0,1.7,24.0,35.0,42.83,24.14
2016,6,19,6,15,100.5,51.5,1.8,24.0,68.0,79.24,54.39
2016,6,19,6,30,152.0,72.0,1.9,24.0,101.0,124.11,91.09
2016,6,19,6,45,207.5,87.5,2.05,24.5,141.0,167.78,127.02
2016,6,19,7,0,263.0,103.0,2.2,25.0,181.0,217.45,167.68
2016,6,19,7,15,269.5,125.5,2.2,25.5,219.5,258.23,200.85
2016,6,19,7,30,276.0,148.0,2.2,26.0,258.0,299.27,233.14
2016,6,19,7,45,269.0,174.0,2.25,26.5,294.0,336.75,261.59
2016,6,19,8,0,262.0,200.0,2.3,27.0,330.0,372.95,288.15
2016,6,19,8,15,348.0,206.0,2.2,27.0,399.0,447.03,344.05
2016,6,19,8,30,434.0,212.0,2.1,27.0,468.0,534.65,408.09
2016,6,19,8,45,572.5,175.5,2.05,27.5,543.5,619.48,469.42
2016,6,19,9,0,711.0,139.0,2.0,28.0,619.0,711.03,532.88
2016,6,19,9,15,437.0,248.5,1.95,28.0,550.0,626.26,466.61
2016,6,19,9,30,163.0,358.0,1.9,28.0,481.0,509.4,376.54
2016,6,19,9,45,465.5,255.0,1.9,28.5,633.0,685.41,506.81
2016,6,19,10,0,768.0,152.0,1.9,29.0,785.0,863.86,626.32
2016,6,19,10,15,777.5,154.5,1.95,29.0,818.5,893.16,642.93
2016,6,19,10,30,787.0,157.0,2.0,29.0,852.0,920.12,659.48
2016,6,19,10,45,621.0,272.0,2.1,29.0,831.0,893.68,641.09
2016,6,19,11,0,455.0,387.0,2.2,29.0,810.0,853.76,609.72
2016,6,19,11,15,460.5,401.0,2.3,29.0,837.0,876.15,624.67
2016,6,19,11,30,466.0,415.0,2.4,29.0,864.0,896.56,637.81
2016,6,19,11,45,253.0,420.5,2.5,29.0,664.5,683.6,492.93
2016,6,19,12,0,40.0,426.0,2.6,29.0,465.0,463.79,336.23
2016,6,19,12,15,434.0,292.5,2.65,29.0,723.0,733.82,537.57
2016,6,19,12,30,828.0,159.0,2.7,29.0,981.0,980.74,702.47
2016,6,19,12,45,828.5,158.0,2.75,29.0,978.0,963.95,689.95
2016,6,19,13,0,829.0,157.0,2.8,29.0,975.0,949.68,681.49
2016,6,19,13,15,421.0,199.5,2.8,29.0,615.0,596.76,443.22
2016,6,19,13,30,13.0,242.0,2.8,29.0,255.0,246.57,180.9
2016,6,19,13,45,417.0,195.5,2.85,29.0,586.5,565.04,425.19
2016,6,19,14,0,821.0,149.0,2.9,29.0,918.0,852.14,623.27
2016,6,19,14,15,815.0,147.5,2.9,29.0,892.5,819.68,600.02
2016,6,19,14,30,809.0,146.0,2.9,29.0,867.0,783.5,576.66
2016,6,19,14,45,803.5,142.0,2.9,29.0,835.5,743.49,550.54
2016,6,19,15,0,798.0,138.0,2.9,29.0,804.0,701.81,523.03
2016,6,19,15,15,787.0,135.5,2.8,29.0,766.0,656.35,490.49
2016,6,19,15,30,776.0,133.0,2.7,29.0,728.0,610.07,456.73
2016,6,19,15,45,765.0,128.0,2.65,29.0,686.0,560.86,420.37
2016,6,19,16,0,754.0,123.0,2.6,29.0,644.0,511.29,382.82
2016,6,19,16,15,380.5,155.0,2.5,29.0,418.0,320.9,240.83
2016,6,19,16,30,7.0,187.0,2.4,29.0,192.0,180.75,135.08
2016,6,19,16,45,341.0,145.5,2.35,29.0,321.0,253.69,187.63
2016,6,19,17,0,675.0,104.0,2.3,29.0,450.0,300.68,213.79
2016,6,19,17,15,578.5,112.5,2.1,28.5,386.0,244.06,168.65
2016,6,19,17,30,482.0,121.0,1.9,28.0,322.0,198.21,133.41
2016,6,19,17,45,452.5,107.0,1.7,28.0,274.5,152.66,97.46
2016,6,19,18,0,423.0,93.0,1.5,28.0,227.0,110.51,66.95
2016,6,19,18,15,374.0,79.5,1.4,27.0,181.0,71.6,44.57
2016,6,19,18,30,325.0,66.0,1.3,26.0,135.0,48.29,35.51
2016,6,19,18,45,254.5,51.0,1.25,25.5,95.5,38.23,26.62
2016,6,19,19,0,184.0,36.0,1.2,25.0,56.0,27.61,16.86
2016,6,19,19,15,92.0,18.0,1.2,24.5,28.0,13.91,0.0
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,81.0,15.5,1.3,21.5,22.5,25.23,0.0
2016,6,20,6,0,162.0,31.0,1.5,22.0,45.0,68.13,38.75
2016,6,20,6,15,258.0,44.5,1.6,22.5,85.5,113.92,76.99
2016,6,20,6,30,354.0,58.0,1.7,23.0,126.0,170.62,123.41
2016,6,20,6,45,425.5,67.0,1.85,24.0,174.5,226.33,169.94
2016,6,20,7,0,497.0,76.0,2.0,25.0,223.0,288.25,220.87
2016,6,20,7,15,544.5,83.0,2.05,25.5,274.0,344.25,266.68
2016,6,20,7,30,592.0,90.0,2.1,26.0,325.0,404.42,314.38
2016,6,20,7,45,631.0,94.0,2.15,26.5,377.5,460.46,357.61
2016,6,20,8,0,670.0,98.0,2.2,27.0,430.0,519.13,401.47
2016,6,20,8,15,466.5,173.5,2.15,27.5,417.0,495.65,380.08
2016,6,20,8,30,263.0,249.0,2.1,28.0,404.0,448.54,340.54
2016,6,20,8,45,201.0,279.5,2.1,28.5,404.0,439.3,331.33
2016,6,20,9,0,139.0,310.0,2.1,29.0,404.0,430.51,321.88
2016,6,20,9,15,212.0,325.0,2.05,29.0,479.5,509.86,379.55
2016,6,20,9,30,285.0,340.0,2.0,29.0,555.0,600.69,443.14
2016,6,20,9,45,248.5,368.0,1.95,29.5,563.0,605.9,442.91
2016,6,20,10,0,212.0,396.0,1.9,30.0,571.0,600.89,436.37
2016,6,20,10,15,523.5,261.0,1.85,30.0,717.0,768.13,557.67
2016,6,20,10,30,835.0,126.0,1.8,30.0,863.0,928.26,661.21
2016,6,20,10,45,843.0,126.5,1.75,30.5,890.5,950.11,670.48
2016,6,20,11,0,851.0,127.0,1.7,31.0,918.0,969.13,679.35
2016,6,20,11,15,507.0,308.0,1.7,31.0,782.5,828.1,586.0
2016,6,20,11,30,163.0,489.0,1.7,31.0,647.0,659.15,465.17
2016,6,20,11,45,516.0,308.5,1.7,31.5,815.5,838.76,594.16
2016,6,20,12,0,869.0,128.0,1.7,32.0,984.0,999.56,694.66
2016,6,20,12,15,870.0,128.0,1.7,32.0,989.0,995.41,690.15
2016,6,20,12,30,871.0,128.0,1.7,32.0,994.0,988.11,685.67
2016,6,20,12,45,872.5,126.5,1.75,32.5,991.5,976.82,678.13
2016,6,20,13,0,874.0,125.0,1.8,33.0,989.0,962.52,668.84
2016,6,20,13,15,872.0,124.5,1.8,33.0,978.0,942.85,657.09
2016,6,20,13,30,870.0,124.0,1.8,33.0,967.0,920.29,643.63
2016,6,20,13,45,574.0,289.5,1.85,33.0,841.5,795.14,562.75
2016,6,20,14,0,278.0,455.0,1.9,33.0,716.0,678.4,479.07
2016,6,20,14,15,566.0,286.5,1.95,33.0,798.0,745.55,533.45
2016,6,20,14,30,854.0,118.0,2.0,33.0,880.0,792.97,568.51
2016,6,20,14,45,589.5,248.5,2.05,33.0,765.5,681.72,492.01
2016,6,20,15,0,325.0,379.0,2.1,33.0,651.0,588.52,423.58
2016,6,20,15,15,553.0,255.0,2.15,33.0,691.0,609.84,444.04
2016,6,20,15,30,781.0,131.0,2.2,33.0,731.0,611.86,449.08
2016,6,20,15,45,765.5,128.5,2.25,33.0,687.5,562.16,413.2
2016,6,20,16,0,750.0,126.0,2.3,33.0,644.0,512.51,376.68
2016,6,20,16,15,731.0,122.0,2.3,32.5,597.0,460.12,337.7
2016,6,20,16,30,712.0,118.0,2.3,32.0,550.0,406.03,296.28
2016,6,20,16,45,685.5,114.0,2.3,32.0,499.5,352.66,253.66
2016,6,20,17,0,659.0,110.0,2.3,32.0,449.0,301.5,211.85
2016,6,20,17,15,625.5,104.5,2.15,31.5,397.0,249.63,169.55
2016,6,20,17,30,592.0,99.0,2.0,31.0,345.0,201.22,130.19
2016,6,20,17,45,545.5,92.0,1.95,30.5,293.5,153.25,93.18
2016,6,20,18,0,499.0,85.0,1.9,30.0,242.0,110.61,63.55
2016,6,20,18,15,435.0,75.0,1.75,29.0,193.0,70.42,41.81
2016,6,20,18,30,371.0,65.0,1.6,28.0,144.0,47.51,34.54
2016,6,20,18,45,278.5,52.0,1.45,27.5,101.5,39.03,27.04
2016,6,20,19,0,186.0,39.0,1.3,27.0,59.0,30.07,18.7
2016,6,20,19,15,93.0,19.5,1.35,26.5,29.5,15.13,0.4
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,66.0,16.0,2.4,22.5,22.0,23.82,0.0
2016,6,21,6,0,132.0,32.0,2.7,23.0,44.0,61.07,34.33
2016,6,21,6,15,227.5,47.0,2.75,23.5,83.5,109.37,74.11
2016,6,21,6,30,323.0,62.0,2.8,24.0,123.0,165.76,120.02
2016,6,21,6,45,396.0,72.0,2.85,25.0,171.5,219.47,164.77
2016,6,21,7,0,469.0,82.0,2.9,26.0,220.0,282.94,216.77
2016,6,21,7,15,518.5,90.0,2.85,26.5,271.0,339.48,262.91
2016,6,21,7,30,568.0,98.0,2.8,27.0,322.0,400.42,311.15
2016,6,21,7,45,607.0,103.0,2.8,27.5,374.5,456.41,354.34
2016,6,21,8,0,646.0,108.0,2.8,28.0,427.0,515.06,398.19
2016,6,21,8,15,673.0,113.0,2.65,28.5,478.0,568.22,436.19
2016,6,21,8,30,700.0,118.0,2.5,29.0,529.0,622.26,473.48
2016,6,21,8,45,721.0,121.5,2.35,29.5,577.0,670.82,505.38
2016,6,21,9,0,742.0,125.0,2.2,30.0,625.0,717.46,533.91
2016,6,21,9,15,757.5,128.5,2.1,30.5,669.5,760.74,559.7
2016,6,21,9,30,773.0,132.0,2.0,31.0,714.0,802.8,584.07
2016,6,21,9,45,784.5,134.5,1.9,31.5,753.0,838.82,603.94
2016,6,21,10,0,796.0,137.0,1.8,32.0,792.0,872.91,622.18
2016,6,21,10,15,805.0,139.5,1.75,32.0,825.5,902.54,639.05
2016,6,21,10,30,814.0,142.0,1.7,32.0,859.0,929.72,654.28
2016,6,21,10,45,822.5,142.5,1.7,32.5,886.5,946.4,662.18
2016,6,21,11,0,831.0,143.0,1.7,33.0,914.0,965.58,671.74
2016,6,21,11,15,565.0,304.0,1.75,33.0,834.0,881.48,616.56
2016,6,21,11,30,299.0,465.0,1.8,33.0,754.0,776.18,541.41
2016,6,21,11,45,582.0,298.5,1.9,33.5,869.0,894.9,626.85
2016,6,21,12,0,865.0,132.0,2.0,34.0,984.0,999.57,692.02
2016,6,21,12,15,866.0,132.0,2.05,34.0,989.0,995.45,688.81
2016,6,21,12,30,867.0,132.0,2.1,34.0,994.0,988.2,684.88
2016,6,21,12,45,866.0,132.0,2.15,34.0,990.5,975.99,678.01
2016,6,21,13,0,865.0,132.0,2.2,34.0,987.0,960.85,669.42
2016,6,21,13,15,863.0,131.5,2.25,34.0,976.0,941.36,658.16
2016,6,21,13,30,861.0,131.0,2.3,34.0,965.0,919.02,645.15
2016,6,21,13,45,856.0,130.5,2.35,34.0,946.5,891.23,628.65
2016,6,21,14,0,851.0,130.0,2.4,34.0,928.0,860.93,610.49
2016,6,21,14,15,845.5,128.5,2.4,34.0,902.5,826.92,589.45
2016,6,21,14,30,840.0,127.0,2.4,34.0,877.0,790.75,566.88
2016,6,21,14,45,563.5,258.5,2.45,34.0,753.5,671.74,484.94
2016,6,21,15,0,287.0,390.0,2.5,34.0,630.0,571.65,411.19
2016,6,21,15,15,550.5,251.5,2.5,33.5,684.5,605.31,441.63
