Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,15,30,814.0,113.0,2.5,33.0,739.0,618.03,455.19
2016,6,21,15,45,800.5,110.5,2.5,33.0,695.5,566.21,417.43
2016,6,21,16,0,787.0,108.0,2.5,33.0,652.0,515.97,380.09
2016,6,21,16,15,769.5,104.5,2.45,32.5,605.0,462.92,340.26
2016,6,21,16,30,752.0,101.0,2.4,32.0,558.0,410.56,299.66
2016,6,21,16,45,729.5,97.0,2.4,32.0,507.5,356.82,256.43
2016,6,21,17,0,707.0,93.0,2.4,32.0,457.0,304.8,213.54
2016,6,21,17,15,676.5,88.5,2.3,31.5,405.0,249.37,168.09
2016,6,21,17,30,646.0,84.0,2.2,31.0,353.0,199.59,127.12
2016,6,21,17,45,606.0,77.5,2.1,31.0,301.5,149.93,87.98
2016,6,21,18,0,566.0,71.0,2.0,31.0,250.0,104.78,56.09
2016,6,21,18,15,505.0,63.5,1.8,30.0,200.0,62.72,33.82
2016,6,21,18,30,444.0,56.0,1.6,29.0,150.0,39.71,27.85
2016,6,21,18,45,355.0,45.0,1.45,28.5,106.5,33.19,22.07
2016,6,21,19,0,266.0,34.0,1.3,28.0,63.0,26.18,15.5
2016,6,21,19,15,133.0,17.0,1.35,27.5,31.5,13.08,0.0
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,82.5,15.0,2.6,23.5,22.5,24.79,0.0
2016,6,22,6,0,165.0,30.0,2.9,24.0,45.0,67.29,37.28
2016,6,22,6,15,263.5,43.5,3.05,24.5,85.5,113.67,75.95
2016,6,22,6,30,362.0,57.0,3.2,25.0,126.0,171.25,122.92
2016,6,22,6,45,435.0,65.5,3.35,25.5,175.0,227.31,170.09
2016,6,22,7,0,508.0,74.0,3.5,26.0,224.0,289.7,222.03
2016,6,22,7,15,556.0,81.0,3.5,26.5,275.5,346.43,268.79
2016,6,22,7,30,604.0,88.0,3.5,27.0,327.0,407.4,317.53
2016,6,22,7,45,641.0,93.0,3.5,27.5,379.5,463.99,361.55
2016,6,22,8,0,678.0,98.0,3.5,28.0,432.0,523.02,406.04
2016,6,22,8,15,703.5,102.0,3.45,28.5,483.0,575.57,444.29
2016,6,22,8,30,729.0,106.0,3.4,29.0,534.0,627.56,481.02
2016,6,22,8,45,749.5,109.0,3.4,29.5,582.5,676.42,513.66
2016,6,22,9,0,770.0,112.0,3.4,30.0,631.0,724.92,544.85
2016,6,22,9,15,784.5,115.0,3.4,30.0,675.5,767.9,572.82
2016,6,22,9,30,799.0,118.0,3.4,30.0,720.0,809.53,599.58
2016,6,22,9,45,811.0,120.0,3.4,30.5,759.5,846.31,621.57
2016,6,22,10,0,823.0,122.0,3.4,31.0,799.0,876.65,639.04
2016,6,22,10,15,832.0,124.0,3.45,31.5,832.5,906.35,656.28
2016,6,22,10,30,841.0,126.0,3.5,32.0,866.0,933.55,671.78
2016,6,22,10,45,848.0,126.5,3.55,32.5,893.5,954.62,683.27
2016,6,22,11,0,855.0,127.0,3.6,33.0,921.0,972.82,692.96
2016,6,22,11,15,859.5,128.0,3.65,33.0,941.0,986.06,700.96
2016,6,22,11,30,864.0,129.0,3.7,33.0,961.0,996.15,707.08
2016,6,22,11,45,872.0,125.5,3.75,33.0,975.0,1002.06,710.67
2016,6,22,12,0,880.0,122.0,3.8,33.0,989.0,1004.76,712.36
2016,6,22,12,15,881.0,122.5,3.85,33.0,994.0,1001.18,710.18
2016,6,22,12,30,882.0,123.0,3.9,33.0,999.0,994.41,706.12
2016,6,22,12,45,882.5,122.0,3.95,33.5,996.0,982.61,697.52
2016,6,22,13,0,883.0,121.0,4.0,34.0,993.0,967.78,687.11
2016,6,22,13,15,880.5,120.5,4.0,34.0,982.0,947.56,674.46
2016,6,22,13,30,878.0,120.0,4.0,34.0,971.0,924.45,660.0
2016,6,22,13,45,874.5,119.0,4.05,34.0,953.0,897.16,643.09
2016,6,22,14,0,871.0,118.0,4.1,34.0,935.0,867.22,624.39
2016,6,22,14,15,865.5,116.5,4.1,34.0,909.0,832.63,602.32
2016,6,22,14,30,860.0,115.0,4.1,34.0,883.0,795.83,578.65
2016,6,22,14,45,839.5,121.0,4.1,34.0,848.0,752.64,550.5
2016,6,22,15,0,819.0,127.0,4.1,34.0,813.0,708.7,521.59
2016,6,22,15,15,808.0,125.0,4.05,33.5,775.0,662.15,490.23
2016,6,22,15,30,797.0,123.0,4.0,33.0,737.0,615.47,457.42
2016,6,22,15,45,519.0,218.5,4.0,33.0,609.0,501.61,371.93
2016,6,22,16,0,241.0,314.0,4.0,33.0,481.0,416.87,307.39
2016,6,22,16,15,484.5,213.0,3.9,32.5,517.5,423.54,313.67
2016,6,22,16,30,728.0,112.0,3.8,32.0,554.0,410.99,302.22
2016,6,22,16,45,701.5,108.5,3.75,32.0,503.5,354.76,256.71
2016,6,22,17,0,675.0,105.0,3.7,32.0,453.0,303.15,213.98
2016,6,22,17,15,643.0,99.5,3.5,31.5,401.0,250.76,170.76
2016,6,22,17,30,611.0,94.0,3.3,31.0,349.0,201.62,130.35
2016,6,22,17,45,565.5,87.5,3.15,30.5,297.0,153.08,92.47
2016,6,22,18,0,520.0,81.0,3.0,30.0,245.0,109.72,62.03
2016,6,22,18,15,458.0,71.5,2.8,29.5,196.0,68.47,39.38
2016,6,22,18,30,396.0,62.0,2.6,29.0,147.0,45.14,32.41
2016,6,22,18,45,306.0,49.5,2.45,28.5,104.0,36.99,25.23
2016,6,22,19,0,216.0,37.0,2.3,28.0,61.0,28.39,17.28
2016,6,22,19,15,108.0,18.5,2.4,27.5,30.5,14.29,0.51
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,80.0,15.5,2.95,23.5,22.5,24.91,0.0
2016,6,23,6,0,160.0,31.0,3.1,24.0,45.0,67.45,37.34
2016,6,23,6,15,259.5,45.0,3.25,24.0,85.5,114.2,76.59
2016,6,23,6,30,359.0,59.0,3.4,24.0,126.0,172.29,124.25
2016,6,23,6,45,441.0,66.0,3.55,24.5,176.0,229.51,172.38
2016,6,23,7,0,523.0,73.0,3.7,25.0,226.0,294.17,226.31
2016,6,23,7,15,570.0,80.0,3.7,25.5,278.0,351.22,273.62
2016,6,23,7,30,617.0,87.0,3.7,26.0,330.0,412.38,322.8
2016,6,23,7,45,661.5,89.0,3.7,26.5,384.5,470.48,368.31
2016,6,23,8,0,706.0,91.0,3.7,27.0,439.0,531.7,414.8
2016,6,23,8,15,730.0,95.0,3.65,27.5,490.0,583.53,452.75
2016,6,23,8,30,754.0,99.0,3.6,28.0,541.0,636.92,490.65
2016,6,23,8,45,499.5,200.0,3.6,28.5,503.5,587.41,447.95
2016,6,23,9,0,245.0,301.0,3.6,29.0,466.0,509.58,384.04
2016,6,23,9,15,537.5,203.0,3.55,29.5,597.5,659.12,497.38
2016,6,23,9,30,830.0,105.0,3.5,30.0,729.0,817.54,606.28
2016,6,23,9,45,552.5,244.5,3.5,30.5,669.5,749.97,554.09
2016,6,23,10,0,275.0,384.0,3.5,31.0,610.0,652.23,476.78
2016,6,23,10,15,574.0,246.5,3.5,31.0,743.5,801.82,588.15
2016,6,23,10,30,873.0,109.0,3.5,31.0,877.0,946.15,683.54
2016,6,23,10,45,880.0,109.0,3.55,31.5,904.5,967.41,694.24
2016,6,23,11,0,887.0,109.0,3.6,32.0,932.0,985.7,703.97
2016,6,23,11,15,538.5,298.5,3.65,32.0,802.0,849.54,611.83
2016,6,23,11,30,190.0,488.0,3.7,32.0,672.0,685.16,490.42
2016,6,23,11,45,290.5,461.5,3.75,32.5,746.0,762.82,545.5
2016,6,23,12,0,391.0,435.0,3.8,33.0,820.0,833.95,593.91
2016,6,23,12,15,638.5,279.0,3.8,33.0,912.0,924.23,661.0
2016,6,23,12,30,886.0,123.0,3.8,33.0,1004.0,998.53,708.71
2016,6,23,12,45,546.0,313.0,3.85,33.5,856.0,850.22,607.96
2016,6,23,13,0,206.0,503.0,3.9,34.0,708.0,694.0,492.57
2016,6,23,13,15,197.5,498.0,3.9,34.0,692.0,674.32,480.12
2016,6,23,13,30,189.0,493.0,3.9,34.0,676.0,654.36,466.74
2016,6,23,13,45,529.0,308.0,3.95,34.0,807.0,774.52,559.22
2016,6,23,14,0,869.0,123.0,4.0,34.0,938.0,870.63,626.97
2016,6,23,14,15,863.5,121.5,3.95,34.0,912.5,836.12,603.97
2016,6,23,14,30,858.0,120.0,3.9,34.0,887.0,799.4,580.23
2016,6,23,14,45,852.0,117.0,3.9,34.0,855.0,758.84,553.96
2016,6,23,15,0,846.0,114.0,3.9,34.0,823.0,716.47,526.23
2016,6,23,15,15,835.5,112.0,3.85,33.5,784.5,670.36,495.81
2016,6,23,15,30,825.0,110.0,3.8,33.0,746.0,623.22,462.75
2016,6,23,15,45,808.5,109.0,3.8,33.0,701.5,570.54,424.1
2016,6,23,16,0,792.0,108.0,3.8,33.0,657.0,519.71,385.74
2016,6,23,16,15,774.0,104.5,3.75,32.5,609.5,466.16,345.06
2016,6,23,16,30,756.0,101.0,3.7,32.0,562.0,413.35,303.67
2016,6,23,16,45,728.5,99.0,3.7,32.0,510.5,359.33,259.8
2016,6,23,17,0,701.0,97.0,3.7,32.0,459.0,304.84,214.81
2016,6,23,17,15,669.5,92.0,3.5,31.5,406.5,251.58,170.71
2016,6,23,17,30,638.0,87.0,3.3,31.0,354.0,201.49,129.32
2016,6,23,17,45,589.5,82.0,3.15,30.5,301.0,152.25,90.85
2016,6,23,18,0,541.0,77.0,3.0,30.0,248.0,108.5,60.2
2016,6,23,18,15,479.0,68.5,2.75,29.5,198.5,66.86,37.49
2016,6,23,18,30,417.0,60.0,2.5,29.0,149.0,43.22,30.8
2016,6,23,18,45,323.5,48.5,2.3,28.5,105.5,36.19,24.57
2016,6,23,19,0,230.0,37.0,2.1,28.0,62.0,28.38,17.29
2016,6,23,19,15,115.0,18.5,2.2,27.5,31.0,14.29,0.7
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,86.0,15.0,1.8,22.5,22.5,25.07,0.0
2016,6,24,6,0,172.0,30.0,2.0,23.0,45.0,68.21,37.34
2016,6,24,6,15,276.0,43.0,2.15,23.5,86.5,115.57,77.13
2016,6,24,6,30,380.0,56.0,2.3,24.0,128.0,175.93,126.31
2016,6,24,6,45,233.5,83.0,2.5,24.5,132.0,170.93,128.93
2016,6,24,7,0,87.0,110.0,2.7,25.0,136.0,150.55,115.9
2016,6,24,7,15,249.0,117.5,2.75,25.5,211.5,239.31,186.55
2016,6,24,7,30,411.0,125.0,2.8,26.0,287.0,346.56,270.83
2016,6,24,7,45,429.5,143.0,2.85,27.0,334.5,396.86,308.83
2016,6,24,8,0,448.0,161.0,2.9,28.0,382.0,448.16,346.49
2016,6,24,8,15,411.0,191.5,2.95,28.0,411.0,477.45,367.33
2016,6,24,8,30,374.0,222.0,3.0,28.0,440.0,496.02,379.84
2016,6,24,8,45,372.0,247.0,3.05,28.5,480.5,536.41,407.54
2016,6,24,9,0,370.0,272.0,3.1,29.0,521.0,575.53,433.63
2016,6,24,9,15,333.5,304.0,3.15,29.5,540.5,592.75,442.9
2016,6,24,9,30,297.0,336.0,3.2,30.0,560.0,606.2,449.42
2016,6,24,9,45,303.0,355.0,3.3,30.5,594.5,639.72,471.18
2016,6,24,10,0,309.0,374.0,3.4,31.0,629.0,672.45,492.03
2016,6,24,10,15,602.5,233.5,3.5,31.0,755.5,814.85,597.63
2016,6,24,10,30,896.0,93.0,3.6,31.0,882.0,951.06,687.27
2016,6,24,10,45,672.5,240.0,3.7,31.5,842.5,910.48,658.05
2016,6,24,11,0,449.0,387.0,3.8,32.0,803.0,847.7,608.07
2016,6,24,11,15,343.0,434.0,3.9,32.0,756.5,788.26,565.7
2016,6,24,11,30,237.0,481.0,4.0,32.0,710.0,724.97,520.05
2016,6,24,11,45,237.5,488.0,4.1,32.0,720.0,731.4,524.65
2016,6,24,12,0,238.0,495.0,4.2,32.0,730.0,736.72,528.18
2016,6,24,12,15,317.0,467.0,4.25,32.0,781.0,788.15,565.22
2016,6,24,12,30,396.0,439.0,4.3,32.0,832.0,832.81,597.23
2016,6,24,12,45,402.0,436.5,4.4,32.0,834.5,828.6,594.71
2016,6,24,13,0,408.0,434.0,4.5,32.0,837.0,822.72,591.39
2016,6,24,13,15,351.5,452.5,4.5,31.5,797.5,776.8,560.23
2016,6,24,13,30,295.0,471.0,4.5,31.0,758.0,731.69,529.46
2016,6,24,13,45,296.5,460.5,4.55,31.0,744.0,712.13,516.89
2016,6,24,14,0,298.0,450.0,4.6,31.0,730.0,691.67,503.49
2016,6,24,14,15,296.0,436.5,4.55,31.0,708.5,664.58,485.17
2016,6,24,14,30,294.0,423.0,4.5,31.0,687.0,636.9,466.35
2016,6,24,14,45,266.0,412.5,4.5,31.0,644.0,591.74,434.67
2016,6,24,15,0,238.0,402.0,4.5,31.0,601.0,549.78,404.99
2016,6,24,15,15,247.5,379.5,4.4,30.5,578.0,520.75,385.73
2016,6,24,15,30,257.0,357.0,4.3,30.0,555.0,492.16,366.33
2016,6,24,15,45,170.5,334.0,4.25,30.0,462.0,408.67,304.84
2016,6,24,16,0,84.0,311.0,4.2,30.0,369.0,333.89,249.35
2016,6,24,16,15,91.5,289.5,4.05,29.5,349.0,311.83,233.85
2016,6,24,16,30,99.0,268.0,3.9,29.0,329.0,288.95,217.26
2016,6,24,16,45,72.5,236.0,3.8,29.0,278.5,243.6,183.23
2016,6,24,17,0,46.0,204.0,3.7,29.0,228.0,201.4,151.55
2016,6,24,17,15,51.5,184.0,3.45,28.5,208.5,180.88,135.98
2016,6,24,17,30,57.0,164.0,3.2,28.0,189.0,159.79,119.64
2016,6,24,17,45,50.0,141.5,2.95,28.0,161.0,134.3,99.95
2016,6,24,18,0,43.0,119.0,2.7,28.0,133.0,109.81,81.13
2016,6,24,18,15,32.5,97.0,2.45,27.5,106.0,86.64,63.7
2016,6,24,18,30,22.0,75.0,2.2,27.0,79.0,66.18,50.43
2016,6,24,18,45,11.0,54.0,2.0,26.5,56.0,50.07,36.42
2016,6,24,19,0,0.0,33.0,1.8,26.0,33.0,31.3,19.86
2016,6,24,19,15,0.0,16.5,1.85,26.0,16.5,15.93,1.65
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,45.0,15.5,2.4,23.5,19.5,20.6,0.0
2016,6,25,6,0,90.0,31.0,2.5,24.0,39.0,52.12,28.36
2016,6,25,6,15,180.0,48.0,2.55,24.0,77.5,95.78,64.55
2016,6,25,6,30,270.0,65.0,2.6,24.0,116.0,152.8,110.76
2016,6,25,6,45,207.5,87.5,2.65,24.5,134.0,166.88,126.15
2016,6,25,7,0,145.0,110.0,2.7,25.0,152.0,173.45,133.73
2016,6,25,7,15,145.5,134.0,2.85,25.0,183.5,206.4,160.87
2016,6,25,7,30,146.0,158.0,3.0,25.0,215.0,239.13,187.11
2016,6,25,7,45,82.5,166.5,3.2,25.5,200.0,214.82,167.17
2016,6,25,8,0,19.0,175.0,3.4,26.0,185.0,184.4,141.75
2016,6,25,8,15,10.0,168.0,3.55,26.0,173.5,171.65,131.22
2016,6,25,8,30,1.0,161.0,3.7,26.0,162.0,158.38,120.22
2016,6,25,8,45,6.5,189.5,3.85,26.5,194.5,190.84,144.95
2016,6,25,9,0,12.0,218.0,4.0,27.0,227.0,223.76,169.61
2016,6,25,9,15,95.0,286.5,4.05,27.0,358.0,367.28,279.91
2016,6,25,9,30,178.0,355.0,4.1,27.0,489.0,518.62,391.76
2016,6,25,9,45,216.5,371.0,4.15,27.0,543.0,573.62,431.04
2016,6,25,10,0,255.0,387.0,4.2,27.0,597.0,637.19,476.14
2016,6,25,10,15,255.0,405.5,4.2,27.0,623.0,661.56,492.04
2016,6,25,10,30,255.0,424.0,4.2,27.0,649.0,684.85,507.28
2016,6,25,10,45,139.5,385.5,4.25,27.5,509.5,529.73,393.73
2016,6,25,11,0,24.0,347.0,4.3,28.0,370.0,371.2,274.92
2016,6,25,11,15,14.5,251.0,4.25,28.0,265.0,259.83,193.05
2016,6,25,11,30,5.0,155.0,4.2,28.0,160.0,155.93,114.75
2016,6,25,11,45,9.0,203.0,4.2,28.5,212.0,206.98,153.21
2016,6,25,12,0,13.0,251.0,4.2,29.0,264.0,258.01,190.83
2016,6,25,12,15,147.5,370.5,4.15,29.0,517.0,518.73,384.28
2016,6,25,12,30,282.0,490.0,4.1,29.0,770.0,771.02,559.76
2016,6,25,12,45,151.5,419.5,4.05,29.0,570.0,564.67,413.66
2016,6,25,13,0,21.0,349.0,4.0,29.0,370.0,359.75,264.25
2016,6,25,13,15,10.5,219.0,3.95,29.0,229.5,222.52,164.04
2016,6,25,13,30,0.0,89.0,3.9,29.0,89.0,86.35,61.09
2016,6,25,13,45,8.5,197.5,3.85,29.0,206.0,198.95,147.0
2016,6,25,14,0,17.0,306.0,3.8,29.0,323.0,310.37,229.65
2016,6,25,14,15,20.0,318.0,3.75,28.5,337.5,323.26,239.53
2016,6,25,14,30,23.0,330.0,3.7,28.0,352.0,335.73,249.4
2016,6,25,14,45,16.0,271.0,3.7,28.0,286.0,272.8,203.13
2016,6,25,15,0,9.0,212.0,3.7,28.0,220.0,210.57,156.83
2016,6,25,15,15,8.5,206.5,3.7,28.0,214.0,204.3,152.46
2016,6,25,15,30,8.0,201.0,3.7,28.0,208.0,198.04,148.01
2016,6,25,15,45,4.0,161.5,3.7,28.0,165.0,157.69,117.45
2016,6,25,16,0,0.0,122.0,3.7,28.0,122.0,117.73,86.87
2016,6,25,16,15,0.0,103.5,3.65,27.5,103.5,100.04,73.54
2016,6,25,16,30,0.0,85.0,3.6,27.0,85.0,82.25,59.92
2016,6,25,16,45,0.0,47.0,3.6,27.0,47.0,45.43,30.83
2016,6,25,17,0,0.0,9.0,3.6,27.0,9.0,8.69,1.37
2016,6,25,17,15,0.0,20.0,3.4,26.5,20.0,19.31,10.04
2016,6,25,17,30,0.0,31.0,3.2,26.0,31.0,29.93,18.79
2016,6,25,17,45,0.0,26.5,3.05,26.0,26.5,25.58,15.3
2016,6,25,18,0,0.0,22.0,2.9,26.0,22.0,21.23,11.78
2016,6,25,18,15,0.0,17.5,2.65,25.5,17.5,16.88,8.23
2016,6,25,18,30,0.0,13.0,2.4,25.0,13.0,12.53,5.12
2016,6,25,18,45,0.0,9.0,2.15,25.0,9.0,8.67,1.71
2016,6,25,19,0,0.0,5.0,1.9,25.0,5.0,4.82,0.0
2016,6,25,19,15,0.0,2.5,1.95,25.0,2.5,2.41,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,53.0,15.5,1.2,22.5,20.0,21.5,0.0
2016,6,26,6,0,106.0,31.0,1.3,23.0,40.0,54.75,29.52
2016,6,26,6,15,201.0,47.0,1.45,23.0,79.0,102.39,69.19
2016,6,26,6,30,296.0,63.0,1.6,23.0,118.0,157.8,114.23
2016,6,26,6,45,376.0,72.5,1.8,23.5,166.0,211.56,159.02
2016,6,26,7,0,456.0,82.0,2.0,24.0,214.0,273.87,210.54
2016,6,26,7,15,303.5,119.5,2.05,24.5,215.0,265.55,206.87
2016,6,26,7,30,151.0,157.0,2.1,25.0,216.0,240.47,187.5
2016,6,26,7,45,88.5,168.5,2.2,25.5,204.5,220.24,171.03
2016,6,26,8,0,26.0,180.0,2.3,26.0,193.0,193.76,148.85
2016,6,26,8,15,28.5,200.5,2.35,26.0,216.5,221.78,170.17
2016,6,26,8,30,31.0,221.0,2.4,26.0,240.0,245.51,187.82
2016,6,26,8,45,155.5,257.0,2.45,26.5,360.5,381.44,292.29
2016,6,26,9,0,280.0,293.0,2.5,27.0,481.0,527.87,399.8
2016,6,26,9,15,210.5,323.5,2.55,27.5,471.0,506.6,380.45
2016,6,26,9,30,141.0,354.0,2.6,28.0,461.0,486.29,362.43
2016,6,26,9,45,486.5,234.0,2.7,28.5,628.5,680.6,508.73
2016,6,26,10,0,832.0,114.0,2.8,29.0,796.0,875.35,641.05
2016,6,26,10,15,546.0,268.5,2.85,29.5,723.5,796.04,581.89
2016,6,26,10,30,260.0,423.0,2.9,30.0,651.0,688.55,498.78
2016,6,26,10,45,560.0,271.5,3.0,30.5,784.0,833.59,605.72
2016,6,26,11,0,860.0,120.0,3.1,31.0,917.0,970.22,694.56
2016,6,26,11,15,864.5,121.0,3.15,31.0,937.5,983.74,701.78
2016,6,26,11,30,869.0,122.0,3.2,31.0,958.0,994.11,708.12
2016,6,26,11,45,584.5,300.0,3.25,31.0,866.0,899.21,644.65
2016,6,26,12,0,300.0,478.0,3.3,31.0,774.0,786.52,561.04
2016,6,26,12,15,361.0,458.5,3.3,31.0,816.5,823.69,588.08
2016,6,26,12,30,422.0,439.0,3.3,31.0,859.0,861.29,614.12
2016,6,26,12,45,633.5,291.5,3.35,31.5,919.0,914.22,655.16
2016,6,26,13,0,845.0,144.0,3.4,32.0,979.0,954.38,680.98
2016,6,26,13,15,622.0,283.0,3.4,32.0,894.0,868.37,623.72
2016,6,26,13,30,399.0,422.0,3.4,32.0,809.0,780.44,558.87
2016,6,26,13,45,340.5,438.0,3.4,32.0,764.5,730.33,524.54
2016,6,26,14,0,282.0,454.0,3.4,32.0,720.0,682.02,490.84
2016,6,26,14,15,549.5,296.5,3.35,32.0,795.0,744.06,541.48
2016,6,26,14,30,817.0,139.0,3.3,32.0,870.0,785.8,573.77
2016,6,26,14,45,808.5,137.0,3.3,32.0,838.0,745.75,547.23
2016,6,26,15,0,800.0,135.0,3.3,32.0,806.0,703.76,519.66
2016,6,26,15,15,789.0,132.5,3.25,31.5,768.0,658.32,488.84
2016,6,26,15,30,778.0,130.0,3.2,31.0,730.0,612.04,456.36
2016,6,26,15,45,666.5,173.0,3.15,31.0,665.5,546.72,407.27
2016,6,26,16,0,555.0,216.0,3.1,31.0,601.0,492.14,365.55
2016,6,26,16,15,634.0,166.0,2.95,31.0,576.0,454.15,336.74
2016,6,26,16,30,713.0,116.0,2.8,31.0,551.0,407.66,299.87
2016,6,26,16,45,639.0,127.0,2.7,31.0,490.5,349.8,253.93
2016,6,26,17,0,565.0,138.0,2.6,31.0,430.0,299.42,213.56
2016,6,26,17,15,537.5,127.5,2.3,30.5,381.0,249.7,173.17
2016,6,26,17,30,510.0,117.0,2.0,30.0,332.0,203.13,135.36
2016,6,26,17,45,512.0,99.0,1.7,29.5,288.5,156.73,97.63
2016,6,26,18,0,514.0,81.0,1.4,29.0,245.0,110.48,62.78
2016,6,26,18,15,452.5,72.0,1.3,28.5,196.0,69.84,40.24
2016,6,26,18,30,391.0,63.0,1.2,28.0,147.0,45.85,33.16
2016,6,26,18,45,302.0,50.5,1.15,27.5,104.5,37.73,26.0
2016,6,26,19,0,213.0,38.0,1.1,27.0,62.0,29.17,18.07
2016,6,26,19,15,106.5,19.0,1.1,26.5,31.0,14.68,1.3
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,82.5,14.0,1.4,22.5,20.5,23.43,0.0
2016,6,27,6,0,165.0,28.0,1.6,23.0,41.0,63.83,33.49
2016,6,27,6,15,258.0,41.5,1.65,23.5,80.5,109.08,72.33
2016,6,27,6,30,351.0,55.0,1.7,24.0,120.0,164.37,117.51
2016,6,27,6,45,428.0,62.5,1.75,24.5,168.0,219.85,163.93
2016,6,27,7,0,505.0,70.0,1.8,25.0,216.0,282.08,215.41
2016,6,27,7,15,423.0,103.0,1.75,25.5,242.5,305.85,236.64
2016,6,27,7,30,341.0,136.0,1.7,26.0,269.0,317.17,246.29
2016,6,27,7,45,529.5,110.0,1.7,27.0,352.0,418.51,324.1
2016,6,27,8,0,718.0,84.0,1.7,28.0,435.0,528.26,405.53
2016,6,27,8,15,555.5,151.0,1.7,28.5,441.5,527.03,400.95
2016,6,27,8,30,393.0,218.0,1.7,29.0,448.0,510.49,384.91
2016,6,27,8,45,442.0,222.0,1.75,29.5,501.5,567.3,425.01
2016,6,27,9,0,491.0,226.0,1.8,30.0,555.0,626.85,465.63
2016,6,27,9,15,661.5,163.5,1.8,30.5,639.5,720.21,531.19
2016,6,27,9,30,832.0,101.0,1.8,31.0,724.0,813.56,590.01
2016,6,27,9,45,842.5,102.5,1.8,31.5,763.5,849.61,610.03
2016,6,27,10,0,853.0,104.0,1.8,32.0,803.0,883.55,628.98
2016,6,27,10,15,860.5,106.0,1.8,32.0,837.0,912.92,646.14
2016,6,27,10,30,868.0,108.0,1.8,32.0,871.0,939.63,661.62
2016,6,27,10,45,649.0,247.5,1.8,32.5,828.0,895.21,631.19
2016,6,27,11,0,430.0,387.0,1.8,33.0,785.0,829.08,580.41
2016,6,27,11,15,427.5,400.0,1.8,33.0,803.0,842.51,588.72
2016,6,27,11,30,425.0,413.0,1.8,33.0,821.0,853.96,595.09
2016,6,27,11,45,651.5,267.5,1.8,33.5,904.0,934.04,651.43
2016,6,27,12,0,878.0,122.0,1.8,34.0,987.0,1003.25,691.5
2016,6,27,12,15,879.0,122.5,1.8,34.0,991.5,999.9,688.54
2016,6,27,12,30,880.0,123.0,1.8,34.0,996.0,993.36,684.52
2016,6,27,12,45,878.5,123.0,1.8,34.5,993.0,980.79,675.58
2016,6,27,13,0,877.0,123.0,1.8,35.0,990.0,965.25,665.0
2016,6,27,13,15,875.0,122.5,1.85,35.0,979.0,945.78,654.05
2016,6,27,13,30,873.0,122.0,1.9,35.0,968.0,923.41,641.33
2016,6,27,13,45,868.0,122.0,1.95,35.0,949.5,896.01,625.44
2016,6,27,14,0,863.0,122.0,2.0,35.0,931.0,866.05,607.86
2016,6,27,14,15,857.0,120.5,2.0,35.0,905.5,831.42,586.77
2016,6,27,14,30,851.0,119.0,2.0,35.0,880.0,794.62,564.15
2016,6,27,14,45,829.0,126.0,2.0,35.0,845.0,751.6,537.28
2016,6,27,15,0,807.0,133.0,2.0,35.0,810.0,707.35,509.34
2016,6,27,15,15,796.0,130.5,2.0,34.5,772.0,661.62,479.77
2016,6,27,15,30,785.0,128.0,2.0,34.0,734.0,615.03,448.37
2016,6,27,15,45,769.5,125.5,2.05,34.0,690.5,565.17,413.08
2016,6,27,16,0,754.0,123.0,2.1,34.0,647.0,515.34,376.77
2016,6,27,16,15,553.5,183.0,2.1,33.5,552.5,431.31,315.1
2016,6,27,16,30,353.0,243.0,2.1,33.0,458.0,370.26,270.24
2016,6,27,16,45,440.0,196.5,2.15,33.0,440.5,337.76,244.49
2016,6,27,17,0,527.0,150.0,2.2,33.0,423.0,298.54,211.58
2016,6,27,17,15,565.0,123.0,2.1,32.5,386.0,253.2,173.53
2016,6,27,17,30,603.0,96.0,2.0,32.0,349.0,203.67,131.39
2016,6,27,17,45,558.5,89.0,1.9,31.5,297.5,155.11,93.75
2016,6,27,18,0,514.0,82.0,1.8,31.0,246.0,111.62,63.17
2016,6,27,18,15,454.0,72.5,1.65,30.0,197.0,70.56,40.43
2016,6,27,18,30,394.0,63.0,1.5,29.0,148.0,45.84,33.0
2016,6,27,18,45,307.0,50.0,1.35,28.5,105.0,37.33,25.54
2016,6,27,19,0,220.0,37.0,1.2,28.0,62.0,28.34,17.31
2016,6,27,19,15,110.0,18.5,1.2,27.5,31.0,14.27,1.15
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,47.5,14.5,2.05,24.5,18.0,19.77,0.0
2016,6,28,6,0,95.0,29.0,2.4,25.0,36.0,50.12,25.77
2016,6,28,6,15,172.5,48.0,2.45,25.5,74.5,93.73,62.56
2016,6,28,6,30,250.0,67.0,2.5,26.0,113.0,148.6,106.83
2016,6,28,6,45,315.5,81.5,2.6,26.5,159.5,200.18,149.42
2016,6,28,7,0,381.0,96.0,2.7,27.0,206.0,258.76,197.36
2016,6,28,7,15,429.5,107.5,2.5,27.5,255.5,313.24,241.27
2016,6,28,7,30,478.0,119.0,2.3,28.0,305.0,372.27,287.37
2016,6,28,7,45,516.5,127.5,2.1,29.0,356.0,426.82,327.96
2016,6,28,8,0,555.0,136.0,1.9,30.0,407.0,487.02,370.92
2016,6,28,8,15,583.5,143.5,1.7,30.5,457.0,539.79,407.48
2016,6,28,8,30,612.0,151.0,1.5,31.0,507.0,593.75,443.37
2016,6,28,8,45,635.0,156.5,1.35,31.5,555.0,642.46,474.47
2016,6,28,9,0,658.0,162.0,1.2,32.0,603.0,691.29,504.41
2016,6,28,9,15,675.0,167.0,1.2,32.0,646.5,734.55,531.89
2016,6,28,9,30,692.0,172.0,1.2,32.0,690.0,776.94,557.77
2016,6,28,9,45,470.5,279.5,1.25,32.5,641.0,713.85,509.8
2016,6,28,10,0,249.0,387.0,1.3,33.0,592.0,631.68,448.32
2016,6,28,10,15,493.0,287.0,1.4,33.0,713.5,765.91,544.29
2016,6,28,10,30,737.0,187.0,1.5,33.0,835.0,905.46,635.73
2016,6,28,10,45,741.5,191.5,1.65,33.5,861.0,923.07,644.82
2016,6,28,11,0,746.0,196.0,1.8,34.0,887.0,941.43,655.66
2016,6,28,11,15,751.5,197.5,1.9,34.0,907.0,955.0,664.34
2016,6,28,11,30,757.0,199.0,2.0,34.0,927.0,965.75,671.41
2016,6,28,11,45,424.0,341.5,2.1,34.5,750.5,780.56,547.94
2016,6,28,12,0,91.0,484.0,2.2,35.0,574.0,573.64,401.86
2016,6,28,12,15,173.0,490.5,2.25,34.5,662.0,664.53,466.78
2016,6,28,12,30,255.0,497.0,2.3,34.0,750.0,751.71,526.3
2016,6,28,12,45,161.0,483.0,2.4,34.0,643.0,636.96,448.69
2016,6,28,13,0,67.0,469.0,2.5,34.0,536.0,524.86,371.7
2016,6,28,13,15,231.5,446.5,2.55,34.0,672.0,658.66,467.87
2016,6,28,13,30,396.0,424.0,2.6,34.0,808.0,780.05,551.43
2016,6,28,13,45,303.0,447.0,2.7,34.0,737.5,705.82,500.07
2016,6,28,14,0,210.0,470.0,2.8,34.0,667.0,635.23,451.52
2016,6,28,14,15,113.5,381.0,2.9,33.5,487.5,461.36,332.94
2016,6,28,14,30,17.0,292.0,3.0,33.0,308.0,294.8,213.96
2016,6,28,14,45,8.5,161.0,3.1,33.0,169.0,162.02,117.32
2016,6,28,15,0,0.0,30.0,3.2,33.0,30.0,29.04,16.74
2016,6,28,15,15,0.0,47.5,3.25,32.5,47.5,45.99,29.94
2016,6,28,15,30,0.0,65.0,3.3,32.0,65.0,62.93,43.15
2016,6,28,15,45,0.0,48.0,3.35,31.5,48.0,46.44,30.57
2016,6,28,16,0,0.0,31.0,3.4,31.0,31.0,29.98,17.88
2016,6,28,16,15,0.0,37.5,3.35,30.5,37.5,36.26,22.93
2016,6,28,16,30,0.0,44.0,3.3,30.0,44.0,42.54,28.03
2016,6,28,16,45,0.0,57.5,3.25,30.0,57.5,55.59,38.45
2016,6,28,17,0,0.0,71.0,3.2,30.0,71.0,68.65,48.91
2016,6,28,17,15,0.0,51.5,3.0,29.5,51.5,49.76,34.19
2016,6,28,17,30,0.0,32.0,2.8,29.0,32.0,30.9,19.28
2016,6,28,17,45,0.0,27.5,2.6,28.5,27.5,26.54,15.88
2016,6,28,18,0,0.0,23.0,2.4,28.0,23.0,22.19,12.43
2016,6,28,18,15,0.0,18.0,2.15,27.5,18.0,17.36,8.52
2016,6,28,18,30,0.0,13.0,1.9,27.0,13.0,12.53,5.05
2016,6,28,18,45,0.0,9.0,1.7,26.5,9.0,8.67,1.67
2016,6,28,19,0,0.0,5.0,1.5,26.0,5.0,4.82,0.0
2016,6,28,19,15,0.0,2.5,1.35,26.0,2.5,2.41,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,81.0,13.5,2.05,23.5,20.0,22.6,0.0
2016,6,29,6,0,162.0,27.0,2.3,24.0,40.0,61.57,31.04
2016,6,29,6,15,258.5,41.0,2.3,24.0,79.5,108.2,71.32
2016,6,29,6,30,355.0,55.0,2.3,24.0,119.0,164.87,117.76
2016,6,29,6,45,427.5,64.0,2.35,24.5,167.5,220.45,164.54
2016,6,29,7,0,500.0,73.0,2.4,25.0,216.0,282.41,216.1
2016,6,29,7,15,548.0,80.0,2.4,25.5,267.5,338.57,262.37
2016,6,29,7,30,596.0,87.0,2.4,26.0,319.0,398.99,310.58
2016,6,29,7,45,633.0,92.0,2.4,26.5,371.5,455.15,354.13
2016,6,29,8,0,670.0,97.0,2.4,27.0,424.0,513.78,398.1
2016,6,29,8,15,696.0,101.5,2.4,27.5,475.0,566.93,436.63
2016,6,29,8,30,722.0,106.0,2.4,28.0,526.0,619.56,473.68
2016,6,29,8,45,740.5,110.5,2.4,28.5,574.0,668.44,506.22
2016,6,29,9,0,759.0,115.0,2.4,29.0,622.0,716.83,537.01
2016,6,29,9,15,488.0,232.5,2.45,29.0,567.0,648.81,484.21
2016,6,29,9,30,217.0,350.0,2.5,29.0,512.0,546.11,404.47
2016,6,29,9,45,240.0,367.0,2.55,29.5,556.0,589.82,434.65
2016,6,29,10,0,263.0,384.0,2.6,30.0,600.0,641.16,468.62
2016,6,29,10,15,545.5,258.0,2.65,30.0,729.5,784.32,573.88
2016,6,29,10,30,828.0,132.0,2.7,30.0,859.0,926.21,668.1
2016,6,29,10,45,532.5,294.5,2.75,30.5,768.0,829.04,598.32
2016,6,29,11,0,237.0,457.0,2.8,31.0,677.0,699.81,501.61
2016,6,29,11,15,541.0,299.0,2.85,31.0,815.0,852.64,614.07
2016,6,29,11,30,845.0,141.0,2.9,31.0,953.0,989.3,703.89
2016,6,29,11,45,852.5,138.5,2.95,31.5,967.0,995.89,705.41
2016,6,29,12,0,860.0,136.0,3.0,32.0,981.0,999.32,706.18
2016,6,29,12,15,530.5,321.5,3.0,32.0,844.0,860.15,613.21
2016,6,29,12,30,201.0,507.0,3.0,32.0,707.0,704.91,500.33
2016,6,29,12,45,526.0,325.0,3.05,32.5,845.0,843.71,603.44
2016,6,29,13,0,851.0,143.0,3.1,33.0,983.0,959.99,680.33
2016,6,29,13,15,848.5,142.0,3.1,33.0,972.5,940.05,666.91
2016,6,29,13,30,846.0,141.0,3.1,33.0,962.0,917.31,652.84
2016,6,29,13,45,838.0,142.5,3.1,33.0,943.0,889.3,635.38
2016,6,29,14,0,830.0,144.0,3.1,33.0,924.0,858.98,616.4
2016,6,29,14,15,545.0,288.5,3.1,32.5,795.0,733.65,531.35
2016,6,29,14,30,260.0,433.0,3.1,32.0,666.0,620.12,447.98
2016,6,29,14,45,516.5,293.5,3.1,32.0,734.5,672.0,491.46
2016,6,29,15,0,773.0,154.0,3.1,32.0,803.0,703.54,518.72
2016,6,29,15,15,761.5,151.0,3.15,32.0,765.0,658.39,486.9
2016,6,29,15,30,750.0,148.0,3.2,32.0,727.0,612.5,454.3
2016,6,29,15,45,734.0,145.0,3.25,32.0,684.0,563.48,418.63
2016,6,29,16,0,718.0,142.0,3.3,32.0,641.0,512.32,380.57
2016,6,29,16,15,698.5,137.5,3.3,31.5,594.0,460.44,341.55
2016,6,29,16,30,679.0,133.0,3.3,31.0,547.0,409.57,302.11
2016,6,29,16,45,655.5,127.0,3.35,31.0,497.5,357.09,259.92
2016,6,29,17,0,632.0,121.0,3.4,31.0,448.0,306.54,218.35
2016,6,29,17,15,316.0,88.0,3.2,30.5,251.5,158.41,110.04
2016,6,29,17,30,0.0,55.0,3.0,30.0,55.0,53.14,36.9
2016,6,29,17,45,244.0,71.5,2.85,30.0,149.5,94.64,60.02
2016,6,29,18,0,488.0,88.0,2.7,30.0,244.0,114.99,67.21
2016,6,29,18,15,428.0,77.5,2.4,29.0,195.5,74.53,44.27
2016,6,29,18,30,368.0,67.0,2.1,28.0,147.0,48.93,35.76
2016,6,29,18,45,292.0,52.5,1.85,27.5,105.0,39.32,27.32
2016,6,29,19,0,216.0,38.0,1.6,27.0,63.0,29.15,18.06
2016,6,29,19,15,108.0,19.0,1.55,26.5,31.5,14.67,1.44
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,69.0,14.0,1.2,23.5,19.0,21.64,0.0
2016,6,30,6,0,138.0,28.0,1.4,24.0,38.0,58.36,29.21
2016,6,30,6,15,230.5,43.0,1.45,24.5,77.5,103.92,68.62
2016,6,30,6,30,323.0,58.0,1.5,25.0,117.0,158.87,113.1
2016,6,30,6,45,394.5,69.0,1.6,26.0,165.0,212.63,157.54
2016,6,30,7,0,466.0,80.0,1.7,27.0,213.0,275.98,209.02
2016,6,30,7,15,515.0,88.5,1.8,27.5,264.0,332.44,254.81
2016,6,30,7,30,564.0,97.0,1.9,28.0,315.0,393.31,302.72
2016,6,30,7,45,602.0,103.0,2.0,28.5,367.5,449.57,345.87
2016,6,30,8,0,640.0,109.0,2.1,29.0,420.0,508.44,389.68
2016,6,30,8,15,667.0,114.0,2.15,29.0,471.0,561.43,428.62
2016,6,30,8,30,694.0,119.0,2.2,29.0,522.0,615.35,467.3
2016,6,30,8,45,477.5,207.0,2.25,29.5,496.0,576.83,434.08
2016,6,30,9,0,261.0,295.0,2.3,30.0,470.0,514.94,383.79
2016,6,30,9,15,268.5,317.0,2.3,30.5,507.5,553.26,409.53
2016,6,30,9,30,276.0,339.0,2.3,31.0,545.0,591.19,433.95
2016,6,30,9,45,532.5,241.0,2.35,31.5,666.0,727.59,532.71
2016,6,30,10,0,789.0,143.0,2.4,32.0,787.0,870.73,627.22
2016,6,30,10,15,798.5,145.0,2.45,32.0,821.5,900.49,644.49
2016,6,30,10,30,808.0,147.0,2.5,32.0,856.0,927.85,661.18
2016,6,30,10,45,549.0,295.5,2.55,32.5,784.0,845.99,603.43
2016,6,30,11,0,290.0,444.0,2.6,33.0,712.0,744.98,527.82
2016,6,30,11,15,292.0,454.5,2.6,33.0,730.5,759.02,537.17
2016,6,30,11,30,294.0,465.0,2.6,33.0,749.0,771.75,544.87
2016,6,30,11,45,211.5,482.0,2.65,33.5,687.5,699.75,494.07
2016,6,30,12,0,129.0,499.0,2.7,34.0,626.0,632.24,446.03
2016,6,30,12,15,205.0,494.5,2.75,34.0,697.5,700.63,494.26
2016,6,30,12,30,281.0,490.0,2.8,34.0,769.0,770.77,541.95
2016,6,30,12,45,226.0,498.0,2.85,34.0,722.0,715.5,504.0
2016,6,30,13,0,171.0,506.0,2.9,34.0,675.0,664.2,468.98
2016,6,30,13,15,505.5,328.0,2.95,34.0,820.0,804.2,573.39
2016,6,30,13,30,840.0,150.0,3.0,34.0,965.0,920.61,652.69
2016,6,30,13,45,836.0,149.0,3.05,34.0,947.0,893.97,635.45
2016,6,30,14,0,832.0,148.0,3.1,34.0,929.0,864.81,617.64
2016,6,30,14,15,826.0,146.5,3.15,34.0,903.5,831.14,596.78
2016,6,30,14,30,820.0,145.0,3.2,34.0,878.0,796.01,574.81
2016,6,30,14,45,823.5,135.5,3.3,34.0,849.0,757.49,550.6
2016,6,30,15,0,827.0,126.0,3.4,34.0,820.0,717.12,524.84
2016,6,30,15,15,816.0,123.5,3.45,33.5,782.0,671.04,494.69
2016,6,30,15,30,805.0,121.0,3.5,33.0,744.0,622.39,461.17
2016,6,30,15,45,791.5,118.0,3.55,33.0,700.5,572.3,424.69
2016,6,30,16,0,778.0,115.0,3.6,33.0,657.0,521.98,387.06
2016,6,30,16,15,760.5,112.0,3.6,32.5,609.5,469.76,347.61
2016,6,30,16,30,743.0,109.0,3.6,32.0,562.0,418.22,307.41
2016,6,30,16,45,719.5,104.5,3.65,32.0,512.0,363.96,263.6
2016,6,30,17,0,696.0,100.0,3.7,32.0,462.0,308.73,218.16
2016,6,30,17,15,665.5,95.0,3.6,31.5,409.5,255.81,174.4
2016,6,30,17,30,635.0,90.0,3.5,31.0,357.0,205.95,133.15
2016,6,30,17,45,592.5,83.5,3.4,31.0,305.0,156.21,93.72
2016,6,30,18,0,550.0,77.0,3.3,31.0,253.0,111.29,61.56
2016,6,30,18,15,490.5,68.5,3.0,30.0,203.0,68.94,38.1
2016,6,30,18,30,431.0,60.0,2.7,29.0,153.0,43.08,30.69
2016,6,30,18,45,343.5,48.0,2.4,28.5,109.0,35.79,24.26
2016,6,30,19,0,256.0,36.0,2.1,28.0,65.0,27.52,16.65
2016,6,30,19,15,128.0,18.0,2.05,27.5,32.5,13.86,1.01
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,82.5,13.5,1.4,23.5,20.0,22.61,0.0
2016,7,1,6,0,165.0,27.0,1.6,24.0,40.0,61.47,29.84
2016,7,1,6,15,264.5,41.0,1.6,24.5,80.5,109.1,71.41
2016,7,1,6,30,364.0,55.0,1.6,25.0,121.0,166.75,118.14
2016,7,1,6,45,438.0,64.5,1.65,26.0,170.0,223.67,165.31
2016,7,1,7,0,512.0,74.0,1.7,27.0,219.0,287.24,217.14
2016,7,1,7,15,561.0,81.0,1.75,27.5,271.5,344.47,263.64
2016,7,1,7,30,610.0,88.0,1.8,28.0,324.0,406.05,312.09
2016,7,1,7,45,646.5,93.5,1.9,28.5,377.0,463.2,355.91
2016,7,1,8,0,683.0,99.0,2.0,29.0,430.0,522.78,400.14
2016,7,1,8,15,709.0,103.5,2.05,29.5,482.0,576.58,438.69
2016,7,1,8,30,735.0,108.0,2.1,30.0,534.0,629.76,475.72
2016,7,1,8,45,755.0,111.5,2.15,30.5,583.5,679.28,508.43
2016,7,1,9,0,775.0,115.0,2.2,31.0,633.0,728.41,539.45
2016,7,1,9,15,790.0,118.0,2.2,31.0,678.0,772.3,567.2
2016,7,1,9,30,805.0,121.0,2.2,31.0,723.0,814.86,593.75
2016,7,1,9,45,817.5,123.0,2.25,31.5,763.0,852.62,616.01
2016,7,1,10,0,830.0,125.0,2.3,32.0,803.0,883.85,633.84
2016,7,1,10,15,839.0,127.0,2.35,32.0,837.5,914.09,652.29
2016,7,1,10,30,848.0,129.0,2.4,32.0,872.0,941.83,669.11
2016,7,1,10,45,855.0,129.5,2.45,32.5,900.0,963.41,680.68
2016,7,1,11,0,862.0,130.0,2.5,33.0,928.0,982.11,690.49
2016,7,1,11,15,622.5,276.5,2.55,33.0,859.5,911.68,644.61
2016,7,1,11,30,383.0,423.0,2.6,33.0,791.0,817.83,576.71
2016,7,1,11,45,625.5,281.0,2.65,33.5,891.5,921.95,651.2
2016,7,1,12,0,868.0,139.0,2.7,34.0,992.0,1010.56,705.58
2016,7,1,12,15,868.5,139.5,2.75,34.0,997.0,1006.78,702.68
2016,7,1,12,30,869.0,140.0,2.8,34.0,1002.0,999.85,698.74
