Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,12,45,789.5,196.0,6.45,36.5,975.5,973.32,697.81
2016,7,11,13,0,788.0,197.0,6.4,37.0,973.0,959.45,687.12
2016,7,11,13,15,785.5,196.0,6.3,37.0,963.0,939.97,674.06
2016,7,11,13,30,783.0,195.0,6.2,37.0,953.0,917.9,659.38
2016,7,11,13,45,776.5,195.0,6.15,37.0,935.0,890.67,641.58
2016,7,11,14,0,770.0,195.0,6.1,37.0,917.0,861.23,622.33
2016,7,11,14,15,763.0,193.0,6.05,37.0,892.0,827.44,600.13
2016,7,11,14,30,756.0,191.0,6.0,37.0,867.0,791.82,576.64
2016,7,11,14,45,754.5,183.0,5.95,37.0,837.0,753.09,550.84
2016,7,11,15,0,753.0,175.0,5.9,37.0,807.0,712.46,522.65
2016,7,11,15,15,740.0,172.0,5.85,36.5,768.5,665.66,490.53
2016,7,11,15,30,727.0,169.0,5.8,36.0,730.0,619.16,457.88
2016,7,11,15,45,707.0,166.5,5.8,36.0,686.0,568.67,420.75
2016,7,11,16,0,687.0,164.0,5.8,36.0,642.0,518.74,383.25
2016,7,11,16,15,665.0,159.5,5.75,35.5,594.5,466.86,344.19
2016,7,11,16,30,643.0,155.0,5.7,35.0,547.0,416.31,305.11
2016,7,11,16,45,609.5,150.5,5.7,34.5,495.5,362.98,263.21
2016,7,11,17,0,576.0,146.0,5.7,34.0,444.0,312.76,222.94
2016,7,11,17,15,538.0,138.0,5.6,33.5,392.0,261.34,181.52
2016,7,11,17,30,500.0,130.0,5.5,33.0,340.0,213.73,143.33
2016,7,11,17,45,444.5,121.0,5.45,32.5,287.5,166.72,107.56
2016,7,11,18,0,389.0,112.0,5.4,32.0,235.0,125.94,79.18
2016,7,11,18,15,320.5,98.0,5.3,31.5,186.5,86.86,56.2
2016,7,11,18,30,252.0,84.0,5.2,31.0,138.0,65.82,49.29
2016,7,11,18,45,167.5,64.5,5.1,30.5,96.0,51.47,36.87
2016,7,11,19,0,83.0,45.0,5.0,30.0,54.0,38.11,24.72
2016,7,11,19,15,41.5,22.5,5.0,29.5,27.0,19.84,0.76
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,26.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,25.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,25.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,22.5,11.5,4.9,23.5,13.0,13.59,0.0
2016,7,12,6,0,45.0,23.0,5.0,24.0,26.0,31.66,6.08
2016,7,12,6,15,138.5,42.5,5.15,24.5,63.0,78.86,50.89
2016,7,12,6,30,232.0,62.0,5.3,25.0,100.0,135.43,96.39
2016,7,12,6,45,329.0,72.5,5.45,25.5,148.5,191.09,142.16
2016,7,12,7,0,426.0,83.0,5.6,26.0,197.0,257.39,197.05
2016,7,12,7,15,249.5,114.5,5.6,26.5,185.0,233.23,181.43
2016,7,12,7,30,73.0,146.0,5.6,27.0,173.0,185.1,143.52
2016,7,12,7,45,160.0,168.0,5.7,28.0,240.0,262.85,204.85
2016,7,12,8,0,247.0,190.0,5.8,29.0,307.0,350.17,272.33
2016,7,12,8,15,474.5,152.5,5.85,29.5,410.0,472.28,368.02
2016,7,12,8,30,702.0,115.0,5.9,30.0,513.0,611.99,474.52
2016,7,12,8,45,728.5,116.5,5.95,30.5,563.5,663.0,510.67
2016,7,12,9,0,755.0,118.0,6.0,31.0,614.0,712.7,543.97
2016,7,12,9,15,771.0,121.0,6.0,31.5,659.0,757.08,572.79
2016,7,12,9,30,787.0,124.0,6.0,32.0,704.0,800.3,600.39
2016,7,12,9,45,801.5,125.0,6.0,32.5,745.0,838.63,624.22
2016,7,12,10,0,816.0,126.0,6.0,33.0,786.0,875.19,646.59
2016,7,12,10,15,469.5,275.5,5.95,33.5,659.5,731.93,540.73
2016,7,12,10,30,123.0,425.0,5.9,34.0,533.0,554.74,403.85
2016,7,12,10,45,488.0,277.5,5.9,34.5,723.0,768.94,564.34
2016,7,12,11,0,853.0,130.0,5.9,35.0,913.0,973.4,702.78
2016,7,12,11,15,596.5,287.0,5.85,35.0,841.0,897.58,648.59
2016,7,12,11,30,340.0,444.0,5.8,35.0,769.0,797.81,572.25
2016,7,12,11,45,612.0,282.5,5.8,35.5,878.0,911.69,656.87
2016,7,12,12,0,884.0,121.0,5.8,36.0,987.0,1010.53,720.63
2016,7,12,12,15,885.0,121.0,5.75,36.0,992.5,1007.19,717.38
2016,7,12,12,30,886.0,121.0,5.7,36.0,998.0,1000.59,712.69
2016,7,12,12,45,887.5,119.5,5.7,36.5,996.0,989.82,704.24
2016,7,12,13,0,889.0,118.0,5.7,37.0,994.0,975.9,693.9
2016,7,12,13,15,886.5,117.5,5.65,37.0,983.5,956.02,680.97
2016,7,12,13,30,884.0,117.0,5.6,37.0,973.0,933.18,666.2
2016,7,12,13,45,880.5,116.0,5.6,37.0,955.0,906.07,648.95
2016,7,12,14,0,877.0,115.0,5.6,37.0,937.0,876.25,629.91
2016,7,12,14,15,584.5,270.0,5.55,37.0,811.5,751.86,544.08
2016,7,12,14,30,292.0,425.0,5.5,37.0,686.0,640.68,460.13
2016,7,12,14,45,569.5,268.0,5.5,37.0,753.5,691.3,503.25
2016,7,12,15,0,847.0,111.0,5.5,37.0,821.0,720.98,528.55
2016,7,12,15,15,836.5,109.0,5.5,37.0,783.0,674.74,497.08
2016,7,12,15,30,826.0,107.0,5.5,37.0,745.0,627.41,462.99
2016,7,12,15,45,807.5,107.0,5.5,37.0,700.5,576.35,425.42
2016,7,12,16,0,789.0,107.0,5.5,37.0,656.0,523.08,385.43
2016,7,12,16,15,771.5,104.0,5.5,36.5,608.5,470.02,345.34
2016,7,12,16,30,754.0,101.0,5.5,36.0,561.0,417.59,304.48
2016,7,12,16,45,723.5,99.5,5.55,35.5,509.0,362.51,260.67
2016,7,12,17,0,693.0,98.0,5.6,35.0,457.0,307.29,215.84
2016,7,12,17,15,661.0,93.0,5.55,34.5,404.5,253.77,171.76
2016,7,12,17,30,629.0,88.0,5.5,34.0,352.0,203.48,130.37
2016,7,12,17,45,582.0,82.5,5.5,33.5,299.5,153.91,91.65
2016,7,12,18,0,535.0,77.0,5.5,33.0,247.0,109.7,60.53
2016,7,12,18,15,471.5,68.5,5.4,32.5,197.0,67.78,37.51
2016,7,12,18,30,408.0,60.0,5.3,32.0,147.0,43.43,30.53
2016,7,12,18,45,313.0,48.0,5.25,31.5,103.5,35.89,23.92
2016,7,12,19,0,218.0,36.0,5.2,31.0,60.0,27.67,16.3
2016,7,12,19,15,109.0,18.0,5.15,30.5,30.0,13.96,0.0
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,38.5,11.0,4.05,24.5,13.5,14.68,0.0
2016,7,13,6,0,77.0,22.0,4.2,25.0,27.0,36.73,5.71
2016,7,13,6,15,183.5,38.0,4.35,25.5,64.5,86.08,54.49
2016,7,13,6,30,290.0,54.0,4.5,26.0,102.0,141.99,99.39
2016,7,13,6,45,389.0,62.0,4.65,26.5,151.0,198.68,146.2
2016,7,13,7,0,488.0,70.0,4.8,27.0,200.0,268.44,203.88
2016,7,13,7,15,540.5,77.0,4.9,27.5,252.0,325.71,251.77
2016,7,13,7,30,593.0,84.0,5.0,28.0,304.0,387.81,302.31
2016,7,13,7,45,645.5,85.0,5.15,29.0,359.5,447.85,349.48
2016,7,13,8,0,698.0,86.0,5.3,30.0,415.0,510.85,397.53
2016,7,13,8,15,724.0,90.0,5.4,30.5,467.0,565.11,438.19
2016,7,13,8,30,750.0,94.0,5.5,31.0,519.0,620.12,478.35
2016,7,13,8,45,775.0,94.5,5.6,31.5,569.0,671.03,513.41
2016,7,13,9,0,800.0,95.0,5.7,32.0,619.0,721.95,547.39
2016,7,13,9,15,814.0,97.5,5.7,32.5,664.5,762.28,573.01
2016,7,13,9,30,828.0,100.0,5.7,33.0,710.0,804.68,599.75
2016,7,13,9,45,840.5,101.5,5.75,33.5,751.0,843.06,623.59
2016,7,13,10,0,853.0,103.0,5.8,34.0,792.0,879.46,645.86
2016,7,13,10,15,861.5,104.5,5.85,34.5,826.5,909.96,663.98
2016,7,13,10,30,870.0,106.0,5.9,35.0,861.0,937.86,680.28
2016,7,13,10,45,876.0,107.0,5.95,35.5,889.5,960.06,692.75
2016,7,13,11,0,882.0,108.0,6.0,36.0,918.0,979.24,703.26
2016,7,13,11,15,886.5,109.0,6.0,36.0,939.0,993.82,712.01
2016,7,13,11,30,891.0,110.0,6.0,36.0,960.0,1005.13,718.74
2016,7,13,11,45,872.5,125.0,6.0,36.5,968.0,1004.17,716.07
2016,7,13,12,0,854.0,140.0,6.0,37.0,976.0,999.49,711.17
2016,7,13,12,15,855.0,140.5,6.0,37.0,981.5,996.63,709.12
2016,7,13,12,30,856.0,141.0,6.0,37.0,987.0,990.62,705.12
2016,7,13,12,45,854.5,141.5,6.05,37.5,984.5,979.07,696.44
2016,7,13,13,0,853.0,142.0,6.1,38.0,982.0,964.57,685.97
2016,7,13,13,15,850.5,141.5,6.1,38.0,972.0,945.25,673.64
2016,7,13,13,30,848.0,141.0,6.1,38.0,962.0,923.09,659.51
2016,7,13,13,45,843.0,140.5,6.1,38.0,944.0,895.93,642.11
2016,7,13,14,0,838.0,140.0,6.1,38.0,926.0,866.25,623.04
2016,7,13,14,15,832.5,138.5,6.05,37.5,901.0,832.82,602.48
2016,7,13,14,30,827.0,137.0,6.0,37.0,876.0,797.21,580.3
2016,7,13,14,45,807.0,142.5,6.0,37.0,841.5,755.22,552.55
2016,7,13,15,0,787.0,148.0,6.0,37.0,807.0,711.92,523.67
2016,7,13,15,15,775.5,145.0,5.95,36.5,769.5,665.99,492.03
2016,7,13,15,30,764.0,142.0,5.9,36.0,732.0,619.26,459.07
2016,7,13,15,45,744.5,141.0,5.9,36.0,688.0,569.11,421.98
2016,7,13,16,0,725.0,140.0,5.9,36.0,644.0,517.22,382.88
2016,7,13,16,15,705.0,136.0,5.85,35.5,597.0,464.85,343.2
2016,7,13,16,30,685.0,132.0,5.8,35.0,550.0,413.51,303.19
2016,7,13,16,45,653.5,129.0,5.75,35.0,498.5,359.99,260.15
2016,7,13,17,0,622.0,126.0,5.7,35.0,447.0,309.26,218.6
2016,7,13,17,15,586.0,119.5,5.6,34.5,395.0,257.23,176.37
2016,7,13,17,30,550.0,113.0,5.5,34.0,343.0,209.02,137.36
2016,7,13,17,45,498.5,105.0,5.4,33.5,291.0,161.17,100.63
2016,7,13,18,0,447.0,97.0,5.3,33.0,239.0,118.67,70.97
2016,7,13,18,15,379.0,85.5,5.0,32.5,189.5,78.55,48.22
2016,7,13,18,30,311.0,74.0,4.7,32.0,140.0,54.69,39.85
2016,7,13,18,45,221.0,58.0,4.45,31.5,98.0,44.0,30.56
2016,7,13,19,0,131.0,42.0,4.2,31.0,56.0,34.32,21.52
2016,7,13,19,15,65.5,21.0,4.05,30.5,28.0,17.66,0.0
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,62.0,10.5,3.6,24.5,14.0,16.48,0.0
2016,7,14,6,0,124.0,21.0,3.8,25.0,28.0,44.33,5.24
2016,7,14,6,15,244.0,34.5,3.95,25.5,67.0,94.64,58.73
2016,7,14,6,30,364.0,48.0,4.1,26.0,106.0,155.88,108.08
2016,7,14,6,45,444.5,56.5,4.25,26.5,155.0,212.01,155.38
2016,7,14,7,0,525.0,65.0,4.4,27.0,204.0,276.68,209.59
2016,7,14,7,15,577.0,71.5,4.5,27.5,257.0,335.11,258.51
2016,7,14,7,30,629.0,78.0,4.6,28.0,310.0,398.31,309.89
2016,7,14,7,45,663.5,83.5,4.75,28.5,363.5,455.44,355.34
2016,7,14,8,0,698.0,89.0,4.9,29.0,417.0,514.84,401.18
2016,7,14,8,15,724.5,93.0,4.9,29.5,469.0,568.28,441.01
2016,7,14,8,30,751.0,97.0,4.9,30.0,521.0,623.71,481.09
2016,7,14,8,45,769.0,101.0,4.95,30.5,570.5,673.45,515.13
2016,7,14,9,0,787.0,105.0,5.0,31.0,620.0,722.65,547.53
2016,7,14,9,15,802.0,108.0,4.95,31.5,665.5,767.53,575.92
2016,7,14,9,30,817.0,111.0,4.9,32.0,711.0,811.08,602.9
2016,7,14,9,45,826.5,114.0,4.85,32.5,751.5,843.99,622.2
2016,7,14,10,0,836.0,117.0,4.8,33.0,792.0,878.85,642.62
2016,7,14,10,15,844.5,119.0,4.75,33.5,826.5,909.4,659.91
2016,7,14,10,30,853.0,121.0,4.7,34.0,861.0,937.4,675.48
2016,7,14,10,45,857.5,123.5,4.7,34.5,889.0,959.32,687.28
2016,7,14,11,0,862.0,126.0,4.7,35.0,917.0,978.22,697.14
2016,7,14,11,15,866.0,127.0,4.7,35.0,938.0,991.98,705.18
2016,7,14,11,30,870.0,128.0,4.7,35.0,959.0,1002.54,711.28
2016,7,14,11,45,872.5,129.0,4.7,35.5,972.0,1008.32,712.98
2016,7,14,12,0,875.0,130.0,4.7,36.0,985.0,1010.79,712.7
2016,7,14,12,15,875.5,130.0,4.7,36.0,990.5,1006.97,710.02
2016,7,14,12,30,876.0,130.0,4.7,36.0,996.0,999.91,705.44
2016,7,14,12,45,873.0,131.5,4.75,36.5,993.0,987.72,696.51
2016,7,14,13,0,870.0,133.0,4.8,37.0,990.0,972.52,685.79
2016,7,14,13,15,867.5,132.5,4.85,37.0,979.5,952.92,673.81
2016,7,14,13,30,865.0,132.0,4.9,37.0,969.0,930.43,660.1
2016,7,14,13,45,858.5,132.5,4.95,37.0,950.0,902.46,642.83
2016,7,14,14,0,852.0,133.0,5.0,37.0,931.0,871.99,623.87
2016,7,14,14,15,846.5,131.5,5.05,36.5,906.0,838.13,603.85
2016,7,14,14,30,841.0,130.0,5.1,36.0,881.0,802.03,582.09
2016,7,14,14,45,830.5,129.5,5.15,36.0,848.5,760.98,555.5
2016,7,14,15,0,820.0,129.0,5.2,36.0,816.0,718.43,527.63
2016,7,14,15,15,809.5,126.5,5.25,36.0,778.5,671.78,495.7
2016,7,14,15,30,799.0,124.0,5.3,36.0,741.0,624.64,461.93
2016,7,14,15,45,783.0,122.5,5.35,36.0,697.0,574.45,425.13
2016,7,14,16,0,767.0,121.0,5.4,36.0,653.0,524.25,387.4
2016,7,14,16,15,748.5,117.5,5.35,35.5,605.5,471.25,347.26
2016,7,14,16,30,730.0,114.0,5.3,35.0,558.0,419.04,306.54
2016,7,14,16,45,702.5,111.0,5.25,34.5,507.0,362.21,261.42
2016,7,14,17,0,675.0,108.0,5.2,34.0,456.0,310.05,218.83
2016,7,14,17,15,641.5,102.5,5.05,33.5,403.5,256.6,174.87
2016,7,14,17,30,608.0,97.0,4.9,33.0,351.0,206.58,133.84
2016,7,14,17,45,557.5,91.0,4.8,33.0,298.0,157.22,95.3
2016,7,14,18,0,507.0,85.0,4.7,33.0,245.0,113.7,64.77
2016,7,14,18,15,440.0,75.5,4.45,32.5,195.0,72.54,42.2
2016,7,14,18,30,373.0,66.0,4.2,32.0,145.0,48.41,34.65
2016,7,14,18,45,272.5,52.5,4.0,31.5,101.0,39.56,26.91
2016,7,14,19,0,172.0,39.0,3.8,31.0,57.0,30.22,18.23
2016,7,14,19,15,86.0,19.5,3.8,30.5,28.5,15.23,0.0
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,12.0,10.0,3.65,24.5,11.0,11.01,0.0
2016,7,15,6,0,24.0,20.0,3.8,25.0,22.0,24.87,0.0
2016,7,15,6,15,108.5,41.5,3.85,25.5,58.0,71.39,45.48
2016,7,15,6,30,193.0,63.0,3.9,26.0,94.0,122.73,86.68
2016,7,15,6,45,287.0,76.0,4.0,26.5,142.0,180.63,133.6
2016,7,15,7,0,381.0,89.0,4.1,27.0,190.0,245.97,186.96
2016,7,15,7,15,439.5,99.5,4.15,27.5,241.5,303.28,234.05
2016,7,15,7,30,498.0,110.0,4.2,28.0,293.0,366.34,284.61
2016,7,15,7,45,547.5,115.5,4.3,28.5,347.0,427.18,332.33
2016,7,15,8,0,597.0,121.0,4.4,29.0,401.0,489.88,380.26
2016,7,15,8,15,566.5,143.0,4.4,29.5,434.0,522.72,403.67
2016,7,15,8,30,536.0,165.0,4.4,30.0,467.0,548.5,421.13
2016,7,15,8,45,616.0,156.5,4.45,30.5,534.5,623.82,475.83
2016,7,15,9,0,696.0,148.0,4.5,31.0,602.0,701.04,530.44
2016,7,15,9,15,714.0,152.0,4.45,31.5,647.5,746.05,559.01
2016,7,15,9,30,732.0,156.0,4.4,32.0,693.0,790.17,586.51
2016,7,15,9,45,740.5,162.0,4.35,33.0,732.5,827.03,607.4
2016,7,15,10,0,749.0,168.0,4.3,34.0,772.0,858.88,624.59
2016,7,15,10,15,759.5,171.0,4.15,34.0,806.5,890.19,643.34
2016,7,15,10,30,770.0,174.0,4.0,34.0,841.0,919.24,660.42
2016,7,15,10,45,771.0,180.0,3.85,34.5,867.5,939.77,670.46
2016,7,15,11,0,772.0,186.0,3.7,35.0,894.0,957.38,678.58
2016,7,15,11,15,777.5,187.5,3.55,35.5,914.5,971.9,684.67
2016,7,15,11,30,783.0,189.0,3.4,36.0,935.0,983.48,688.9
2016,7,15,11,45,781.0,193.5,3.3,36.5,947.0,987.55,688.78
2016,7,15,12,0,779.0,198.0,3.2,37.0,959.0,988.49,686.86
2016,7,15,12,15,780.0,198.5,3.2,37.0,964.5,985.4,684.72
2016,7,15,12,30,781.0,199.0,3.2,37.0,970.0,979.32,680.85
2016,7,15,12,45,776.5,201.0,3.2,37.5,966.5,966.4,671.43
2016,7,15,13,0,772.0,203.0,3.2,38.0,963.0,950.78,660.5
2016,7,15,13,15,769.0,202.5,3.3,38.0,952.5,931.57,649.44
2016,7,15,13,30,766.0,202.0,3.4,38.0,942.0,909.82,636.77
2016,7,15,13,45,759.5,201.5,3.5,38.0,924.0,882.47,620.49
2016,7,15,14,0,753.0,201.0,3.6,38.0,906.0,852.97,602.74
2016,7,15,14,15,745.5,199.0,3.7,38.0,880.5,819.8,582.47
2016,7,15,14,30,738.0,197.0,3.8,38.0,855.0,783.82,560.17
2016,7,15,14,45,727.5,194.0,3.95,38.0,823.5,743.02,534.01
2016,7,15,15,0,717.0,191.0,4.1,38.0,792.0,701.09,506.17
2016,7,15,15,15,703.5,187.5,4.1,37.5,754.0,655.71,475.96
2016,7,15,15,30,690.0,184.0,4.1,37.0,716.0,609.89,444.69
2016,7,15,15,45,673.5,179.0,4.2,37.0,673.0,560.72,409.59
2016,7,15,16,0,657.0,174.0,4.3,37.0,630.0,511.87,373.85
2016,7,15,16,15,634.0,169.0,4.3,36.5,582.5,460.43,335.93
2016,7,15,16,30,611.0,164.0,4.3,36.0,535.0,410.49,298.08
2016,7,15,16,45,581.0,157.5,4.3,36.0,485.0,358.28,257.17
2016,7,15,17,0,551.0,151.0,4.3,36.0,435.0,308.72,217.63
2016,7,15,17,15,512.5,142.5,4.15,35.5,383.0,257.86,177.42
2016,7,15,17,30,474.0,134.0,4.0,35.0,331.0,211.04,140.55
2016,7,15,17,45,419.0,123.5,3.85,34.5,279.5,164.24,105.53
2016,7,15,18,0,364.0,113.0,3.7,34.0,228.0,123.67,77.69
2016,7,15,18,15,296.5,98.0,3.4,33.0,180.0,89.05,58.35
2016,7,15,18,30,229.0,83.0,3.1,32.0,132.0,65.08,48.4
2016,7,15,18,45,147.0,62.5,2.8,31.5,90.5,49.97,35.41
2016,7,15,19,0,65.0,42.0,2.5,31.0,49.0,35.8,22.57
2016,7,15,19,15,32.5,21.0,2.55,30.5,24.5,18.57,0.0
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,8.0,2.7,23.5,8.0,7.86,0.0
2016,7,16,6,0,0.0,16.0,2.9,24.0,16.0,15.45,0.0
2016,7,16,6,15,38.5,37.0,2.95,24.5,43.5,48.87,30.68
2016,7,16,6,30,77.0,58.0,3.0,25.0,71.0,83.29,58.96
2016,7,16,6,45,117.5,79.5,3.15,25.5,107.0,123.0,91.5
2016,7,16,7,0,158.0,101.0,3.3,26.0,143.0,167.05,127.62
2016,7,16,7,15,186.5,121.0,3.3,26.5,181.0,212.8,164.75
2016,7,16,7,30,215.0,141.0,3.3,27.0,219.0,257.55,200.39
2016,7,16,7,45,243.5,162.5,3.35,27.5,265.0,306.58,238.57
2016,7,16,8,0,272.0,184.0,3.4,28.0,311.0,358.05,277.71
2016,7,16,8,15,331.5,196.5,3.4,28.5,370.0,421.63,325.54
2016,7,16,8,30,391.0,209.0,3.4,29.0,429.0,496.49,380.42
2016,7,16,8,45,400.0,229.5,3.45,30.0,473.0,541.56,410.81
2016,7,16,9,0,409.0,250.0,3.5,31.0,517.0,586.22,440.21
2016,7,16,9,15,598.5,187.5,3.45,31.5,610.0,690.84,516.4
2016,7,16,9,30,788.0,125.0,3.4,32.0,703.0,801.54,590.64
2016,7,16,9,45,802.5,126.5,3.4,32.5,744.5,840.61,613.51
2016,7,16,10,0,817.0,128.0,3.4,33.0,786.0,877.89,635.37
2016,7,16,10,15,826.5,130.0,3.35,33.5,821.0,904.12,649.49
2016,7,16,10,30,836.0,132.0,3.3,34.0,856.0,932.68,665.06
2016,7,16,10,45,844.5,132.5,3.3,34.5,885.0,956.08,677.51
2016,7,16,11,0,853.0,133.0,3.3,35.0,914.0,976.67,688.17
2016,7,16,11,15,858.0,134.0,3.3,35.5,935.5,991.33,695.12
2016,7,16,11,30,863.0,135.0,3.3,36.0,957.0,1002.83,700.18
2016,7,16,11,45,854.0,144.0,3.3,36.5,967.5,1005.02,699.54
2016,7,16,12,0,845.0,153.0,3.3,37.0,978.0,1003.76,696.95
2016,7,16,12,15,846.0,153.5,3.35,37.0,984.0,1000.89,695.31
2016,7,16,12,30,847.0,154.0,3.4,37.0,990.0,994.89,691.84
2016,7,16,12,45,845.5,154.0,3.5,37.0,987.5,982.9,685.08
2016,7,16,13,0,844.0,154.0,3.6,37.0,985.0,967.98,676.56
2016,7,16,13,15,841.5,153.5,3.65,37.0,974.5,948.75,665.05
2016,7,16,13,30,839.0,153.0,3.7,37.0,964.0,926.72,651.81
2016,7,16,13,45,833.5,152.5,3.8,37.5,945.5,899.24,634.02
2016,7,16,14,0,828.0,152.0,3.9,38.0,927.0,871.4,615.98
2016,7,16,14,15,821.5,150.5,4.0,38.0,902.0,836.75,594.74
2016,7,16,14,30,815.0,149.0,4.1,38.0,877.0,800.04,571.96
2016,7,16,14,45,811.5,144.0,4.2,38.0,846.0,760.4,547.0
2016,7,16,15,0,808.0,139.0,4.3,38.0,815.0,718.83,520.47
2016,7,16,15,15,796.5,136.5,4.35,37.5,776.5,672.41,489.93
2016,7,16,15,30,785.0,134.0,4.4,37.0,738.0,625.12,457.58
2016,7,16,15,45,768.5,131.5,4.45,37.0,694.0,574.26,420.86
2016,7,16,16,0,752.0,129.0,4.5,37.0,650.0,523.48,383.28
2016,7,16,16,15,732.0,125.0,4.55,36.5,602.0,469.96,343.48
2016,7,16,16,30,712.0,121.0,4.6,36.0,554.0,414.84,301.35
2016,7,16,16,45,684.5,117.0,4.65,35.5,502.5,360.41,258.57
2016,7,16,17,0,657.0,113.0,4.7,35.0,451.0,308.27,216.53
2016,7,16,17,15,622.5,107.0,4.65,34.5,398.5,255.05,173.25
2016,7,16,17,30,588.0,101.0,4.6,34.0,346.0,205.41,132.96
2016,7,16,17,45,540.0,93.5,4.55,34.0,293.5,156.23,94.79
2016,7,16,18,0,492.0,86.0,4.5,34.0,241.0,112.61,64.3
2016,7,16,18,15,425.5,76.0,4.25,33.0,191.0,71.78,42.1
2016,7,16,18,30,359.0,66.0,4.0,32.0,141.0,48.49,34.7
2016,7,16,18,45,265.5,51.5,3.75,31.5,98.0,38.83,26.28
2016,7,16,19,0,172.0,37.0,3.5,31.0,55.0,28.62,16.87
2016,7,16,19,15,86.0,18.5,3.4,30.5,27.5,14.45,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,28.0,10.0,2.65,23.5,11.5,12.53,0.0
2016,7,17,6,0,56.0,20.0,2.9,24.0,23.0,30.78,0.0
2016,7,17,6,15,157.5,38.0,2.95,24.5,59.5,80.37,50.39
2016,7,17,6,30,259.0,56.0,3.0,25.0,96.0,135.18,94.72
2016,7,17,6,45,350.5,67.0,3.15,25.5,144.5,190.69,140.49
2016,7,17,7,0,442.0,78.0,3.3,26.0,193.0,256.31,194.7
2016,7,17,7,15,497.5,86.5,3.3,26.5,245.0,315.64,243.75
2016,7,17,7,30,553.0,95.0,3.3,27.0,297.0,378.63,294.44
2016,7,17,7,45,411.5,139.0,3.3,28.0,303.0,376.51,292.41
2016,7,17,8,0,270.0,183.0,3.3,29.0,309.0,355.72,274.52
2016,7,17,8,15,489.5,148.0,3.3,29.5,410.0,475.93,367.14
2016,7,17,8,30,709.0,113.0,3.3,30.0,511.0,613.05,468.81
2016,7,17,8,45,733.5,116.0,3.35,30.5,561.5,664.73,504.14
2016,7,17,9,0,758.0,119.0,3.4,31.0,612.0,714.84,536.59
2016,7,17,9,15,774.0,122.0,3.4,31.5,657.5,759.55,564.54
2016,7,17,9,30,790.0,125.0,3.4,32.0,703.0,803.07,591.24
2016,7,17,9,45,803.0,127.0,3.45,32.5,744.0,841.47,614.36
2016,7,17,10,0,816.0,129.0,3.5,33.0,785.0,877.99,636.02
2016,7,17,10,15,825.0,131.0,3.5,33.5,820.0,903.74,650.15
2016,7,17,10,30,834.0,133.0,3.5,34.0,855.0,931.81,665.78
2016,7,17,10,45,840.5,134.5,3.55,34.5,883.5,954.31,678.02
2016,7,17,11,0,847.0,136.0,3.6,35.0,912.0,973.91,688.45
2016,7,17,11,15,851.5,137.0,3.65,35.0,933.0,988.02,696.87
2016,7,17,11,30,856.0,138.0,3.7,35.0,954.0,998.97,703.43
2016,7,17,11,45,868.0,132.0,3.75,35.5,969.5,1007.22,706.96
2016,7,17,12,0,880.0,126.0,3.8,36.0,985.0,1012.28,708.59
2016,7,17,12,15,880.5,126.0,3.85,36.0,990.5,1008.52,706.27
2016,7,17,12,30,881.0,126.0,3.9,36.0,996.0,1001.48,702.07
2016,7,17,12,45,880.5,126.0,4.0,36.5,993.5,990.28,694.2
2016,7,17,13,0,880.0,126.0,4.1,37.0,991.0,975.96,684.47
2016,7,17,13,15,877.5,125.5,4.1,37.0,980.5,956.18,672.24
2016,7,17,13,30,875.0,125.0,4.1,37.0,970.0,933.46,658.2
2016,7,17,13,45,870.0,124.0,4.2,37.0,951.5,905.14,641.07
2016,7,17,14,0,865.0,123.0,4.3,37.0,933.0,874.2,622.16
2016,7,17,14,15,523.5,283.0,4.3,37.0,769.5,714.53,513.17
2016,7,17,14,30,182.0,443.0,4.3,37.0,606.0,570.33,406.45
2016,7,17,14,45,508.5,281.0,4.35,37.0,711.5,657.97,476.24
2016,7,17,15,0,835.0,119.0,4.4,37.0,817.0,720.06,524.31
2016,7,17,15,15,824.5,117.0,4.4,36.5,779.0,674.14,493.99
2016,7,17,15,30,814.0,115.0,4.4,36.0,741.0,627.15,461.49
2016,7,17,15,45,706.5,157.5,4.4,36.0,678.0,560.1,411.78
2016,7,17,16,0,599.0,200.0,4.4,36.0,615.0,504.56,369.77
2016,7,17,16,15,673.5,152.0,4.4,35.5,586.5,463.77,340.06
2016,7,17,16,30,748.0,104.0,4.4,35.0,558.0,417.02,303.93
2016,7,17,16,45,722.0,100.5,4.4,35.0,506.5,361.94,259.65
2016,7,17,17,0,696.0,97.0,4.4,35.0,455.0,306.28,214.15
2016,7,17,17,15,664.0,92.0,4.3,34.5,402.5,252.43,170.01
2016,7,17,17,30,632.0,87.0,4.2,34.0,350.0,201.83,128.56
2016,7,17,17,45,585.0,81.5,4.15,34.0,297.0,151.99,89.66
2016,7,17,18,0,538.0,76.0,4.1,34.0,244.0,107.55,58.63
2016,7,17,18,15,473.5,67.5,3.85,33.0,194.0,65.44,36.25
2016,7,17,18,30,409.0,59.0,3.6,32.0,144.0,42.92,30.08
2016,7,17,18,45,310.5,47.0,3.35,31.5,100.0,35.26,23.35
2016,7,17,19,0,212.0,35.0,3.1,31.0,56.0,27.01,15.54
2016,7,17,19,15,106.0,17.5,3.05,30.5,28.0,13.64,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,30.0,9.5,1.75,24.5,11.0,12.2,0.0
2016,7,18,6,0,60.0,19.0,2.0,25.0,22.0,30.13,0.0
2016,7,18,6,15,165.0,35.5,2.15,25.5,57.5,79.0,48.62
2016,7,18,6,30,270.0,52.0,2.3,26.0,93.0,133.46,92.5
2016,7,18,6,45,358.5,62.0,2.5,26.5,140.5,187.45,136.99
2016,7,18,7,0,447.0,72.0,2.7,27.0,188.0,253.18,191.1
2016,7,18,7,15,502.0,80.5,2.75,27.5,239.5,310.91,238.7
2016,7,18,7,30,557.0,89.0,2.8,28.0,291.0,373.82,289.11
2016,7,18,7,45,608.5,91.0,2.85,28.5,345.5,432.68,335.19
2016,7,18,8,0,660.0,93.0,2.9,29.0,400.0,495.54,382.92
2016,7,18,8,15,474.5,161.5,2.9,29.5,396.0,480.75,368.81
2016,7,18,8,30,289.0,230.0,2.9,30.0,392.0,443.3,337.0
2016,7,18,8,45,149.5,218.5,2.95,30.5,303.0,335.74,254.5
2016,7,18,9,0,10.0,207.0,3.0,31.0,214.0,211.43,157.21
2016,7,18,9,15,402.0,160.0,2.95,31.5,454.0,500.26,380.18
2016,7,18,9,30,794.0,113.0,2.9,32.0,694.0,793.37,584.11
2016,7,18,9,45,427.5,235.5,2.9,32.5,550.5,629.38,463.63
2016,7,18,10,0,61.0,358.0,2.9,33.0,407.0,418.53,304.24
2016,7,18,10,15,446.5,241.5,2.9,33.0,625.5,675.35,495.58
2016,7,18,10,30,832.0,125.0,2.9,33.0,844.0,921.65,659.91
2016,7,18,10,45,837.0,127.5,2.9,33.5,872.0,943.77,669.75
2016,7,18,11,0,842.0,130.0,2.9,34.0,900.0,962.95,679.55
2016,7,18,11,15,846.5,131.0,2.9,34.0,921.5,977.06,687.59
2016,7,18,11,30,851.0,132.0,2.9,34.0,943.0,988.04,693.79
2016,7,18,11,45,849.5,136.0,2.9,34.5,955.0,992.8,694.79
2016,7,18,12,0,848.0,140.0,2.9,35.0,967.0,994.26,693.89
2016,7,18,12,15,849.0,140.0,2.9,35.0,973.0,991.01,691.63
2016,7,18,12,30,850.0,140.0,2.9,35.0,979.0,984.62,687.56
2016,7,18,12,45,849.0,140.5,2.95,35.5,976.5,973.66,679.76
2016,7,18,13,0,848.0,141.0,3.0,36.0,974.0,959.72,670.22
2016,7,18,13,15,495.0,315.0,3.05,36.0,800.5,785.67,555.44
2016,7,18,13,30,142.0,489.0,3.1,36.0,627.0,610.75,429.7
2016,7,18,13,45,488.5,313.0,3.15,36.0,772.5,748.95,534.23
2016,7,18,14,0,835.0,137.0,3.2,36.0,918.0,861.47,612.17
2016,7,18,14,15,829.0,136.0,3.25,35.5,893.0,828.1,591.81
2016,7,18,14,30,823.0,135.0,3.3,35.0,868.0,792.56,570.8
2016,7,18,14,45,808.0,137.0,3.35,35.0,835.0,751.11,544.43
2016,7,18,15,0,793.0,139.0,3.4,35.0,802.0,707.96,516.64
2016,7,18,15,15,781.5,136.5,3.45,35.0,764.0,662.12,485.32
2016,7,18,15,30,770.0,134.0,3.5,35.0,726.0,615.45,452.4
2016,7,18,15,45,753.5,131.5,3.55,35.0,682.5,565.22,416.14
2016,7,18,16,0,737.0,129.0,3.6,35.0,639.0,515.12,379.02
2016,7,18,16,15,565.0,179.5,3.65,34.5,554.0,436.25,320.4
2016,7,18,16,30,393.0,230.0,3.7,34.0,469.0,377.68,276.66
2016,7,18,16,45,383.0,209.0,3.8,34.0,424.5,331.62,241.36
2016,7,18,17,0,373.0,188.0,3.9,34.0,380.0,286.43,205.96
2016,7,18,17,15,321.0,173.0,3.9,33.5,324.5,236.22,167.73
2016,7,18,17,30,269.0,158.0,3.9,33.0,269.0,191.74,134.22
2016,7,18,17,45,249.5,137.0,3.95,32.5,228.0,153.08,104.68
2016,7,18,18,0,230.0,116.0,4.0,32.0,187.0,116.84,78.25
2016,7,18,18,15,197.5,95.5,3.9,31.5,148.0,83.02,56.38
2016,7,18,18,30,165.0,75.0,3.8,31.0,109.0,59.24,43.76
2016,7,18,18,45,119.5,55.0,3.75,31.0,75.5,44.37,30.85
2016,7,18,19,0,74.0,35.0,3.7,31.0,42.0,30.51,18.2
2016,7,18,19,15,37.0,17.5,3.7,30.5,21.0,15.73,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,54.0,8.5,1.2,24.5,11.0,13.45,0.0
2016,7,19,6,0,108.0,17.0,1.4,25.0,22.0,36.28,0.0
2016,7,19,6,15,225.0,30.5,1.35,25.5,59.0,85.35,51.01
2016,7,19,6,30,342.0,44.0,1.3,26.0,96.0,144.33,98.61
2016,7,19,6,45,431.0,51.5,1.3,26.5,144.5,200.47,145.07
2016,7,19,7,0,520.0,59.0,1.3,27.0,193.0,266.2,199.07
2016,7,19,7,15,571.0,65.0,1.3,27.5,245.0,323.27,245.94
2016,7,19,7,30,622.0,71.0,1.3,28.0,297.0,385.07,294.9
2016,7,19,7,45,663.0,74.5,1.3,28.5,350.5,443.12,339.44
2016,7,19,8,0,704.0,78.0,1.3,29.0,404.0,503.27,383.92
2016,7,19,8,15,729.5,81.5,1.35,29.5,456.0,557.12,422.53
2016,7,19,8,30,755.0,85.0,1.4,30.0,508.0,611.68,460.43
2016,7,19,8,45,775.5,87.5,1.5,30.5,557.5,661.95,493.23
2016,7,19,9,0,796.0,90.0,1.6,31.0,607.0,708.45,522.62
2016,7,19,9,15,810.5,92.5,1.75,31.5,652.5,752.77,550.52
2016,7,19,9,30,825.0,95.0,1.9,32.0,698.0,795.74,577.2
2016,7,19,9,45,836.0,97.0,2.1,32.5,739.0,833.52,600.62
2016,7,19,10,0,847.0,99.0,2.3,33.0,780.0,869.24,622.56
2016,7,19,10,15,855.5,101.0,2.45,33.5,814.5,900.38,641.02
2016,7,19,10,30,864.0,103.0,2.6,34.0,849.0,928.92,657.77
2016,7,19,10,45,869.5,104.5,2.8,34.5,877.5,951.26,670.96
2016,7,19,11,0,875.0,106.0,3.0,35.0,906.0,970.59,682.29
2016,7,19,11,15,879.5,107.0,3.15,35.0,927.5,985.28,691.78
2016,7,19,11,30,884.0,108.0,3.3,35.0,949.0,996.71,699.36
2016,7,19,11,45,885.0,109.5,3.45,35.5,962.5,1001.82,701.62
2016,7,19,12,0,886.0,111.0,3.6,36.0,976.0,1003.54,701.88
2016,7,19,12,15,887.5,111.0,3.75,36.0,981.5,1000.89,700.95
2016,7,19,12,30,889.0,111.0,3.9,36.0,987.0,994.92,698.03
2016,7,19,12,45,569.0,301.5,4.05,36.0,862.0,866.32,614.05
2016,7,19,13,0,249.0,492.0,4.2,36.0,737.0,731.5,515.68
2016,7,19,13,15,211.5,491.5,4.25,36.0,698.0,685.16,484.82
2016,7,19,13,30,174.0,491.0,4.3,36.0,659.0,642.42,455.57
2016,7,19,13,45,189.5,480.0,4.4,36.0,659.5,638.4,454.04
2016,7,19,14,0,205.0,469.0,4.5,36.0,660.0,633.02,451.4
2016,7,19,14,15,324.0,415.0,4.55,36.0,708.0,672.29,482.03
2016,7,19,14,30,443.0,361.0,4.6,36.0,756.0,702.55,505.88
2016,7,19,14,45,458.5,340.0,4.65,36.0,735.0,674.96,487.83
2016,7,19,15,0,474.0,319.0,4.7,36.0,714.0,645.11,468.16
2016,7,19,15,15,376.0,335.0,4.7,35.5,639.0,570.87,415.95
2016,7,19,15,30,278.0,351.0,4.7,35.0,564.0,503.32,367.83
2016,7,19,15,45,270.5,329.5,4.75,35.0,527.0,463.25,339.64
2016,7,19,16,0,263.0,308.0,4.8,35.0,490.0,423.56,311.16
2016,7,19,16,15,221.0,289.0,4.8,34.5,434.0,372.53,274.33
2016,7,19,16,30,179.0,270.0,4.8,34.0,378.0,323.19,238.42
2016,7,19,16,45,241.0,236.0,4.8,34.0,367.5,301.44,221.3
2016,7,19,17,0,303.0,202.0,4.8,34.0,357.0,275.81,199.84
2016,7,19,17,15,296.5,178.0,4.7,33.5,315.5,233.77,166.82
2016,7,19,17,30,290.0,154.0,4.6,33.0,274.0,192.55,134.22
2016,7,19,17,45,405.5,115.5,4.6,32.5,256.5,154.34,99.4
2016,7,19,18,0,521.0,77.0,4.6,32.0,239.0,106.02,58.75
2016,7,19,18,15,456.5,68.0,4.35,31.5,189.0,64.5,36.52
2016,7,19,18,30,392.0,59.0,4.1,31.0,139.0,43.12,30.37
2016,7,19,18,45,293.0,46.5,3.95,30.5,96.0,34.94,23.16
2016,7,19,19,0,194.0,34.0,3.8,30.0,53.0,26.26,14.88
2016,7,19,19,15,97.0,17.0,3.7,29.5,26.5,13.28,0.0
2016,7,19,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,24.0,8.5,1.45,24.5,9.5,10.6,0.0
2016,7,20,6,0,48.0,17.0,1.7,25.0,19.0,25.91,0.0
2016,7,20,6,15,152.0,34.5,1.75,25.5,54.5,75.12,45.6
2016,7,20,6,30,256.0,52.0,1.8,26.0,90.0,129.48,89.49
2016,7,20,6,45,351.0,62.0,1.85,26.5,138.0,184.57,134.48
2016,7,20,7,0,446.0,72.0,1.9,27.0,186.0,252.11,189.6
2016,7,20,7,15,501.5,80.0,1.9,27.5,237.5,309.46,236.61
2016,7,20,7,30,557.0,88.0,1.9,28.0,289.0,372.04,286.35
2016,7,20,7,45,608.0,91.0,1.9,28.5,343.5,431.73,332.49
2016,7,20,8,0,659.0,94.0,1.9,29.0,398.0,495.39,380.08
2016,7,20,8,15,687.5,98.5,1.95,29.5,450.0,550.13,419.72
2016,7,20,8,30,716.0,103.0,2.0,30.0,502.0,604.56,458.02
2016,7,20,8,45,740.5,105.0,2.05,30.5,552.5,655.58,492.36
2016,7,20,9,0,765.0,107.0,2.1,31.0,603.0,706.65,524.9
2016,7,20,9,15,454.5,224.5,2.2,31.5,525.5,611.25,452.53
2016,7,20,9,30,144.0,342.0,2.3,32.0,448.0,477.13,349.58
2016,7,20,9,45,484.5,228.5,2.45,32.5,612.5,671.52,493.98
2016,7,20,10,0,825.0,115.0,2.6,33.0,777.0,866.38,624.35
2016,7,20,10,15,532.0,266.0,2.75,33.5,700.5,780.17,561.89
2016,7,20,10,30,239.0,417.0,2.9,34.0,624.0,657.02,469.83
2016,7,20,10,45,222.5,435.5,3.05,34.5,633.5,663.54,473.21
2016,7,20,11,0,206.0,454.0,3.2,35.0,643.0,668.5,474.78
2016,7,20,11,15,234.0,461.0,3.3,35.0,680.0,704.25,499.16
2016,7,20,11,30,262.0,468.0,3.4,35.0,717.0,745.9,527.0
2016,7,20,11,45,555.5,304.5,3.5,35.5,842.5,878.07,622.22
2016,7,20,12,0,849.0,141.0,3.6,36.0,968.0,996.52,698.44
2016,7,20,12,15,850.0,141.5,3.65,36.0,974.0,993.78,695.92
2016,7,20,12,30,851.0,142.0,3.7,36.0,980.0,987.86,692.42
2016,7,20,12,45,850.5,141.5,3.8,36.5,978.0,976.39,684.41
2016,7,20,13,0,850.0,141.0,3.9,37.0,976.0,961.92,674.62
2016,7,20,13,15,848.0,140.5,3.95,37.0,966.0,943.06,663.24
2016,7,20,13,30,846.0,140.0,4.0,37.0,956.0,921.33,650.07
2016,7,20,13,45,442.5,268.0,4.05,37.0,694.5,664.27,477.46
2016,7,20,14,0,39.0,396.0,4.1,37.0,433.0,417.61,297.0
2016,7,20,14,15,430.0,267.0,4.1,37.0,651.0,621.15,450.57
2016,7,20,14,30,821.0,138.0,4.1,37.0,869.0,793.74,571.5
2016,7,20,14,45,785.5,152.0,4.2,37.0,830.5,748.13,541.16
2016,7,20,15,0,750.0,166.0,4.3,37.0,792.0,702.26,510.66
2016,7,20,15,15,737.5,163.0,4.3,36.5,754.5,656.96,480.23
2016,7,20,15,30,725.0,160.0,4.3,36.0,717.0,609.45,447.51
2016,7,20,15,45,577.5,210.5,4.3,36.0,637.5,533.16,391.0
2016,7,20,16,0,430.0,261.0,4.3,36.0,558.0,468.91,342.89
2016,7,20,16,15,378.5,253.5,4.25,35.5,501.0,414.59,303.47
2016,7,20,16,30,327.0,246.0,4.2,35.0,444.0,363.01,265.55
2016,7,20,16,45,437.5,193.5,4.2,35.0,432.5,335.22,242.76
2016,7,20,17,0,548.0,141.0,4.2,35.0,421.0,297.47,210.16
2016,7,20,17,15,508.5,134.0,4.1,34.5,371.0,248.03,170.75
2016,7,20,17,30,469.0,127.0,4.0,34.0,321.0,202.52,134.72
2016,7,20,17,45,452.0,111.0,3.95,33.5,275.5,157.04,99.09
2016,7,20,18,0,435.0,95.0,3.9,33.0,230.0,113.59,67.71
2016,7,20,18,15,367.5,83.0,3.6,32.5,181.0,73.9,45.76
2016,7,20,18,30,300.0,71.0,3.3,32.0,132.0,52.67,38.11
2016,7,20,18,45,215.0,54.0,3.0,31.5,91.0,41.07,28.03
2016,7,20,19,0,130.0,37.0,2.7,31.0,50.0,30.44,17.94
2016,7,20,19,15,65.0,18.5,2.7,30.5,25.0,15.61,0.0
2016,7,20,19,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,54.0,8.5,2.25,23.5,10.5,8.36,0.0
2016,7,21,6,0,108.0,17.0,2.5,24.0,21.0,35.86,0.0
2016,7,21,6,15,230.5,30.0,2.6,24.5,58.5,85.65,50.61
2016,7,21,6,30,353.0,43.0,2.7,25.0,96.0,145.53,99.6
2016,7,21,6,45,442.5,51.0,2.8,26.0,145.0,202.86,147.4
2016,7,21,7,0,532.0,59.0,2.9,27.0,194.0,269.87,202.9
2016,7,21,7,15,584.0,65.0,2.8,27.5,246.5,328.02,251.37
2016,7,21,7,30,636.0,71.0,2.7,28.0,299.0,391.01,302.07
2016,7,21,7,45,674.5,75.5,2.6,29.0,353.5,449.62,347.08
2016,7,21,8,0,713.0,80.0,2.5,30.0,408.0,509.97,391.52
2016,7,21,8,15,738.5,83.5,2.3,30.5,460.5,564.33,430.25
2016,7,21,8,30,764.0,87.0,2.1,31.0,513.0,619.39,467.85
2016,7,21,8,45,782.5,90.5,1.9,32.0,562.5,669.79,498.28
