Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,6,30,278.0,41.0,3.5,25.0,78.0,121.11,81.32
2016,7,31,6,45,383.5,49.5,3.65,25.5,126.0,179.89,129.92
2016,7,31,7,0,489.0,58.0,3.8,26.0,174.0,249.54,187.89
2016,7,31,7,15,546.0,65.0,3.8,26.0,226.5,308.53,238.18
2016,7,31,7,30,603.0,72.0,3.8,26.0,279.0,373.02,291.69
2016,7,31,7,45,652.0,74.5,3.85,26.5,334.5,433.37,340.17
2016,7,31,8,0,701.0,77.0,3.9,27.0,390.0,496.56,389.34
2016,7,31,8,15,728.0,81.0,3.9,27.5,442.5,552.15,431.1
2016,7,31,8,30,755.0,85.0,3.9,28.0,495.0,608.63,472.2
2016,7,31,8,45,774.0,88.5,3.95,28.5,545.5,659.37,506.86
2016,7,31,9,0,793.0,92.0,4.0,29.0,596.0,709.64,540.0
2016,7,31,9,15,808.5,95.0,4.0,29.5,642.5,751.97,566.81
2016,7,31,9,30,824.0,98.0,4.0,30.0,689.0,796.64,594.86
2016,7,31,9,45,837.0,99.0,4.05,30.5,730.5,835.43,618.66
2016,7,31,10,0,850.0,100.0,4.1,31.0,772.0,872.25,640.91
2016,7,31,10,15,858.5,101.5,4.1,31.0,807.5,903.25,660.17
2016,7,31,10,30,867.0,103.0,4.1,31.0,843.0,931.61,677.65
2016,7,31,10,45,874.5,104.0,4.15,31.5,872.5,955.67,691.16
2016,7,31,11,0,882.0,105.0,4.2,32.0,902.0,976.71,702.71
2016,7,31,11,15,647.0,254.0,4.2,32.5,846.5,916.84,661.25
2016,7,31,11,30,412.0,403.0,4.2,33.0,791.0,836.29,598.35
2016,7,31,11,45,656.5,253.5,4.25,33.5,882.5,930.05,667.46
2016,7,31,12,0,901.0,104.0,4.3,34.0,974.0,1012.09,718.25
2016,7,31,12,15,902.0,104.0,4.35,34.0,980.0,1008.87,715.66
2016,7,31,12,30,903.0,104.0,4.4,34.0,986.0,1002.22,711.59
2016,7,31,12,45,901.0,105.0,4.45,34.5,983.5,990.24,702.77
2016,7,31,13,0,899.0,106.0,4.5,35.0,981.0,974.98,691.99
2016,7,31,13,15,896.5,105.5,4.55,35.0,970.5,954.57,679.42
2016,7,31,13,30,894.0,105.0,4.6,35.0,960.0,931.08,664.89
2016,7,31,13,45,888.0,106.0,4.65,35.0,941.5,902.92,647.31
2016,7,31,14,0,882.0,107.0,4.7,35.0,923.0,872.07,627.93
2016,7,31,14,15,876.5,106.0,4.7,34.5,897.5,837.19,606.84
2016,7,31,14,30,871.0,105.0,4.7,34.0,872.0,799.93,583.94
2016,7,31,14,45,848.5,112.5,4.7,34.0,836.0,755.63,554.88
2016,7,31,15,0,826.0,120.0,4.7,34.0,800.0,710.59,525.06
2016,7,31,15,15,815.0,117.5,4.7,34.0,761.5,663.59,492.62
2016,7,31,15,30,804.0,115.0,4.7,34.0,723.0,614.18,456.93
2016,7,31,15,45,787.0,113.5,4.75,34.0,678.5,562.43,418.78
2016,7,31,16,0,770.0,112.0,4.8,34.0,634.0,510.78,379.67
2016,7,31,16,15,751.5,108.5,4.8,33.5,586.0,456.91,338.52
2016,7,31,16,30,733.0,105.0,4.8,33.0,538.0,403.83,296.67
2016,7,31,16,45,705.5,101.5,4.8,33.0,486.0,346.06,249.74
2016,7,31,17,0,678.0,98.0,4.8,33.0,434.0,292.79,205.37
2016,7,31,17,15,644.0,92.5,4.65,32.5,381.0,238.67,160.56
2016,7,31,17,30,610.0,87.0,4.5,32.0,328.0,188.11,119.06
2016,7,31,17,45,559.0,80.5,4.35,31.5,275.0,138.18,80.87
2016,7,31,18,0,508.0,74.0,4.2,31.0,222.0,94.25,51.71
2016,7,31,18,15,436.5,64.5,4.05,30.5,172.0,53.5,32.56
2016,7,31,18,30,365.0,55.0,3.9,30.0,122.0,40.78,28.38
2016,7,31,18,45,256.0,41.0,3.75,29.5,80.0,31.19,19.83
2016,7,31,19,0,147.0,27.0,3.6,29.0,38.0,21.06,8.37
2016,7,31,19,15,73.5,13.5,3.7,28.5,19.0,13.27,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.5,3.05,22.5,3.5,0.0,0.0
2016,8,1,6,0,1.0,7.0,3.3,23.0,7.0,7.02,0.0
2016,8,1,6,15,64.5,30.0,3.45,23.5,38.0,46.31,22.04
2016,8,1,6,30,128.0,53.0,3.6,24.0,69.0,94.52,65.23
2016,8,1,6,45,252.0,65.5,3.75,24.5,118.0,155.76,114.12
2016,8,1,7,0,376.0,78.0,3.9,25.0,167.0,228.34,173.34
2016,8,1,7,15,439.5,88.5,3.95,25.5,219.0,287.09,222.44
2016,8,1,7,30,503.0,99.0,4.0,26.0,271.0,352.32,275.63
2016,8,1,7,45,575.0,99.0,4.1,27.0,329.0,419.58,328.64
2016,8,1,8,0,647.0,99.0,4.2,28.0,387.0,490.71,383.08
2016,8,1,8,15,678.0,104.0,4.25,28.5,440.5,547.37,425.51
2016,8,1,8,30,709.0,109.0,4.3,29.0,494.0,605.38,467.75
2016,8,1,8,45,741.5,109.5,4.35,29.5,547.0,658.83,505.58
2016,8,1,9,0,774.0,110.0,4.4,30.0,600.0,714.8,542.77
2016,8,1,9,15,791.0,113.0,4.4,30.5,647.5,761.46,572.54
2016,8,1,9,30,808.0,116.0,4.4,31.0,695.0,806.94,601.05
2016,8,1,9,45,824.0,117.0,4.4,32.0,738.0,847.93,624.8
2016,8,1,10,0,840.0,118.0,4.4,33.0,781.0,882.39,643.78
2016,8,1,10,15,849.5,119.5,4.4,33.0,817.5,913.97,663.3
2016,8,1,10,30,859.0,121.0,4.4,33.0,854.0,942.98,681.08
2016,8,1,10,45,868.0,121.5,4.4,33.5,884.0,967.69,694.62
2016,8,1,11,0,877.0,122.0,4.4,34.0,914.0,989.47,706.24
2016,8,1,11,15,881.5,123.0,4.4,34.5,936.0,1004.21,713.36
2016,8,1,11,30,886.0,124.0,4.4,35.0,958.0,1015.64,718.47
2016,8,1,11,45,891.0,123.5,4.45,35.5,972.5,1022.66,721.15
2016,8,1,12,0,896.0,123.0,4.5,36.0,987.0,1026.25,721.8
2016,8,1,12,15,897.0,123.0,4.5,36.0,993.0,1022.9,719.41
2016,8,1,12,30,898.0,123.0,4.5,36.0,999.0,1016.13,715.03
2016,8,1,12,45,898.5,122.0,4.5,36.5,997.0,1004.51,706.24
2016,8,1,13,0,899.0,121.0,4.5,37.0,995.0,989.59,695.51
2016,8,1,13,15,897.0,120.5,4.5,37.0,984.5,969.53,683.07
2016,8,1,13,30,895.0,120.0,4.5,37.0,974.0,946.37,668.72
2016,8,1,13,45,892.0,118.0,4.5,37.0,955.5,917.84,650.94
2016,8,1,14,0,889.0,116.0,4.5,37.0,937.0,886.47,631.31
2016,8,1,14,15,883.0,115.0,4.5,37.0,911.0,850.84,608.82
2016,8,1,14,30,877.0,114.0,4.5,37.0,885.0,812.84,584.66
2016,8,1,14,45,870.0,112.0,4.5,37.0,852.0,770.95,557.73
2016,8,1,15,0,863.0,110.0,4.5,37.0,819.0,727.16,529.28
2016,8,1,15,15,852.0,107.5,4.45,36.5,779.5,678.5,497.61
2016,8,1,15,30,841.0,105.0,4.4,36.0,740.0,628.74,462.96
2016,8,1,15,45,827.5,102.5,4.4,36.0,695.0,576.65,424.87
2016,8,1,16,0,814.0,100.0,4.4,36.0,650.0,521.95,383.94
2016,8,1,16,15,796.0,97.0,4.35,35.5,600.5,466.46,341.92
2016,8,1,16,30,778.0,94.0,4.3,35.0,551.0,411.62,299.02
2016,8,1,16,45,753.0,90.0,4.3,35.0,498.5,354.25,252.58
2016,8,1,17,0,728.0,86.0,4.3,35.0,446.0,298.86,206.73
2016,8,1,17,15,694.5,81.5,4.0,34.0,391.5,240.58,159.17
2016,8,1,17,30,661.0,77.0,3.7,33.0,337.0,188.08,116.41
2016,8,1,17,45,612.0,71.5,3.4,32.5,282.5,136.34,76.86
2016,8,1,18,0,563.0,66.0,3.1,32.0,228.0,90.3,46.62
2016,8,1,18,15,491.0,57.5,2.9,31.0,176.5,47.21,27.53
2016,8,1,18,30,419.0,49.0,2.7,30.0,125.0,35.76,24.19
2016,8,1,18,45,302.0,37.5,2.5,29.5,82.0,28.59,17.66
2016,8,1,19,0,185.0,26.0,2.3,29.0,39.0,20.3,7.31
2016,8,1,19,15,92.5,13.0,2.5,28.5,19.5,12.78,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,9.0,4.5,2.05,22.5,4.5,0.0,0.0
2016,8,2,6,0,18.0,9.0,2.3,23.0,9.0,11.25,0.0
2016,8,2,6,15,128.0,26.5,2.55,23.5,41.5,58.84,26.94
2016,8,2,6,30,238.0,44.0,2.8,24.0,74.0,114.49,77.32
2016,8,2,6,45,348.5,54.0,3.1,24.5,122.5,172.18,124.79
2016,8,2,7,0,459.0,64.0,3.4,25.0,171.0,244.52,184.75
2016,8,2,7,15,518.5,72.0,3.45,25.5,223.5,304.11,234.99
2016,8,2,7,30,578.0,80.0,3.5,26.0,276.0,369.47,288.53
2016,8,2,7,45,634.0,81.5,3.55,27.0,332.5,431.23,337.29
2016,8,2,8,0,690.0,83.0,3.6,28.0,389.0,497.5,387.8
2016,8,2,8,15,718.5,87.5,3.55,28.5,442.5,552.88,428.97
2016,8,2,8,30,747.0,92.0,3.5,29.0,496.0,610.55,470.45
2016,8,2,8,45,773.0,93.0,3.5,29.5,547.5,663.28,506.38
2016,8,2,9,0,799.0,94.0,3.5,30.0,599.0,716.11,540.76
2016,8,2,9,15,814.5,97.0,3.45,30.5,646.0,758.67,567.11
2016,8,2,9,30,830.0,100.0,3.4,31.0,693.0,803.59,594.66
2016,8,2,9,45,843.5,101.0,3.35,32.0,735.5,843.04,616.77
2016,8,2,10,0,857.0,102.0,3.3,33.0,778.0,880.53,637.15
2016,8,2,10,15,865.5,103.5,3.25,33.0,813.5,911.74,655.74
2016,8,2,10,30,874.0,105.0,3.2,33.0,849.0,940.26,672.53
2016,8,2,10,45,881.5,106.0,3.2,33.5,878.5,964.45,685.43
2016,8,2,11,0,889.0,107.0,3.2,34.0,908.0,985.59,696.39
2016,8,2,11,15,893.0,107.5,3.2,34.5,930.0,999.55,702.85
2016,8,2,11,30,897.0,108.0,3.2,35.0,952.0,1010.16,707.32
2016,8,2,11,45,900.5,108.0,3.25,35.5,966.0,1016.33,709.52
2016,8,2,12,0,904.0,108.0,3.3,36.0,980.0,1019.02,709.69
2016,8,2,12,15,905.0,108.5,3.35,36.0,986.0,1016.22,708.07
2016,8,2,12,30,906.0,109.0,3.4,36.0,992.0,1009.97,704.44
2016,8,2,12,45,906.0,108.5,3.45,36.5,990.0,998.31,696.11
2016,8,2,13,0,906.0,108.0,3.5,37.0,988.0,983.32,685.85
2016,8,2,13,15,904.0,107.5,3.55,37.0,977.5,963.15,673.84
2016,8,2,13,30,902.0,107.0,3.6,37.0,967.0,939.85,659.9
2016,8,2,13,45,898.5,106.0,3.7,37.0,948.5,911.66,643.12
2016,8,2,14,0,895.0,105.0,3.8,37.0,930.0,880.62,624.41
2016,8,2,14,15,889.5,103.5,3.85,37.0,904.0,844.72,602.17
2016,8,2,14,30,884.0,102.0,3.9,37.0,878.0,806.4,578.18
2016,8,2,14,45,876.0,101.0,3.95,37.0,845.0,764.43,551.54
2016,8,2,15,0,868.0,100.0,4.0,37.0,812.0,720.6,523.39
2016,8,2,15,15,858.0,98.0,4.0,36.5,773.0,672.86,492.87
2016,8,2,15,30,848.0,96.0,4.0,36.0,734.0,623.89,458.95
2016,8,2,15,45,834.0,94.0,4.05,36.0,689.5,571.63,420.88
2016,8,2,16,0,820.0,92.0,4.1,36.0,645.0,519.03,381.49
2016,8,2,16,15,802.5,89.0,4.05,35.5,596.0,461.15,337.78
2016,8,2,16,30,785.0,86.0,4.0,35.0,547.0,406.17,294.73
2016,8,2,16,45,760.0,83.0,4.0,35.0,494.5,349.32,248.6
2016,8,2,17,0,735.0,80.0,4.0,35.0,442.0,294.44,203.05
2016,8,2,17,15,702.5,76.0,3.8,34.5,388.0,239.01,157.23
2016,8,2,17,30,670.0,72.0,3.6,34.0,334.0,184.35,112.63
2016,8,2,17,45,621.0,67.0,3.45,33.5,279.5,132.56,73.25
2016,8,2,18,0,572.0,62.0,3.3,33.0,225.0,86.44,43.33
2016,8,2,18,15,501.5,54.0,3.0,32.0,174.0,43.36,24.91
2016,8,2,18,30,431.0,46.0,2.7,31.0,123.0,33.21,21.94
2016,8,2,18,45,313.5,35.0,2.4,30.5,80.5,26.37,15.73
2016,8,2,19,0,196.0,24.0,2.1,30.0,38.0,19.02,5.8
2016,8,2,19,15,98.0,12.0,2.2,29.5,19.0,11.8,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,149.0,19.0,2.35,24.5,37.5,53.51,21.76
2016,8,3,6,30,298.0,38.0,2.5,25.0,75.0,123.19,81.75
2016,8,3,6,45,398.5,47.5,2.65,25.5,123.5,181.6,130.36
2016,8,3,7,0,499.0,57.0,2.8,26.0,172.0,251.21,188.34
2016,8,3,7,15,557.0,63.5,2.75,26.5,225.0,310.6,238.33
2016,8,3,7,30,615.0,70.0,2.7,27.0,278.0,375.6,291.23
2016,8,3,7,45,660.5,73.5,2.7,28.0,333.5,435.9,338.35
2016,8,3,8,0,706.0,77.0,2.7,29.0,389.0,498.63,385.5
2016,8,3,8,15,733.5,81.0,2.7,29.5,442.5,554.88,426.84
2016,8,3,8,30,761.0,85.0,2.7,30.0,496.0,612.04,467.48
2016,8,3,8,45,783.0,88.0,2.7,30.5,547.0,664.74,502.48
2016,8,3,9,0,805.0,91.0,2.7,31.0,598.0,717.19,535.98
2016,8,3,9,15,820.5,93.5,2.65,31.5,645.0,759.51,561.6
2016,8,3,9,30,836.0,96.0,2.6,32.0,692.0,804.15,588.33
2016,8,3,9,45,847.5,98.0,2.6,32.5,734.0,843.19,611.18
2016,8,3,10,0,859.0,100.0,2.6,33.0,776.0,880.11,632.37
2016,8,3,10,15,867.5,101.5,2.6,33.5,812.0,911.39,649.7
2016,8,3,10,30,876.0,103.0,2.6,34.0,848.0,939.98,665.2
2016,8,3,10,45,883.0,104.0,2.65,34.5,877.5,963.74,678.0
2016,8,3,11,0,890.0,105.0,2.7,35.0,907.0,984.42,688.9
2016,8,3,11,15,894.0,106.0,2.75,35.0,929.0,998.93,697.45
2016,8,3,11,30,898.0,107.0,2.8,35.0,951.0,1010.06,704.06
2016,8,3,11,45,900.0,108.0,2.85,35.5,964.5,1015.74,705.97
2016,8,3,12,0,902.0,109.0,2.9,36.0,978.0,1017.93,705.88
2016,8,3,12,15,903.0,109.5,2.95,36.0,984.0,1015.11,704.31
2016,8,3,12,30,904.0,110.0,3.0,36.0,990.0,1008.83,700.74
2016,8,3,12,45,904.0,109.5,3.1,36.5,988.0,997.15,692.9
2016,8,3,13,0,904.0,109.0,3.2,37.0,986.0,982.14,683.09
2016,8,3,13,15,901.5,108.5,3.25,37.0,975.5,961.49,670.88
2016,8,3,13,30,899.0,108.0,3.3,37.0,965.0,937.72,656.76
2016,8,3,13,45,895.5,107.0,3.4,37.0,946.5,909.55,640.12
2016,8,3,14,0,892.0,106.0,3.5,37.0,928.0,878.53,621.57
2016,8,3,14,15,886.5,105.0,3.55,37.0,902.0,843.15,599.78
2016,8,3,14,30,881.0,104.0,3.6,37.0,876.0,805.35,576.26
2016,8,3,14,45,870.0,104.5,3.65,37.0,842.5,762.57,549.21
2016,8,3,15,0,859.0,105.0,3.7,37.0,809.0,718.19,520.8
2016,8,3,15,15,848.5,103.0,3.75,36.5,770.0,670.42,490.28
2016,8,3,15,30,838.0,101.0,3.8,36.0,731.0,621.5,456.61
2016,8,3,15,45,825.0,98.5,3.9,36.0,686.5,569.75,419.1
2016,8,3,16,0,812.0,96.0,4.0,36.0,642.0,517.58,380.17
2016,8,3,16,15,794.0,93.0,4.0,35.5,593.0,459.85,336.68
2016,8,3,16,30,776.0,90.0,4.0,35.0,544.0,405.05,293.85
2016,8,3,16,45,752.5,86.5,4.0,35.0,491.5,348.74,248.13
2016,8,3,17,0,729.0,83.0,4.0,35.0,439.0,294.23,202.87
2016,8,3,17,15,696.0,78.0,3.9,34.5,385.0,238.09,156.63
2016,8,3,17,30,663.0,73.0,3.8,34.0,331.0,182.74,111.6
2016,8,3,17,45,615.5,67.5,3.7,33.5,277.0,131.15,72.43
2016,8,3,18,0,568.0,62.0,3.6,33.0,223.0,85.06,42.66
2016,8,3,18,15,497.0,54.0,3.3,32.0,172.0,42.3,24.79
2016,8,3,18,30,426.0,46.0,3.0,31.0,121.0,33.37,22.05
2016,8,3,18,45,311.0,34.5,2.7,30.5,78.5,26.06,15.43
2016,8,3,19,0,196.0,23.0,2.4,30.0,36.0,18.18,4.53
2016,8,3,19,15,98.0,11.5,2.3,29.5,18.0,11.3,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,165.0,18.0,2.65,24.5,38.0,56.4,21.59
2016,8,4,6,30,330.0,36.0,2.8,25.0,76.0,128.81,84.94
2016,8,4,6,45,428.0,44.0,3.0,25.5,124.5,186.53,133.51
2016,8,4,7,0,526.0,52.0,3.2,26.0,173.0,255.14,191.14
2016,8,4,7,15,582.0,58.5,3.2,26.5,226.5,315.13,241.99
2016,8,4,7,30,638.0,65.0,3.2,27.0,280.0,380.52,295.59
2016,8,4,7,45,679.5,69.0,3.25,28.0,335.0,439.48,342.09
2016,8,4,8,0,721.0,73.0,3.3,29.0,390.0,502.58,389.89
2016,8,4,8,15,748.0,76.5,3.3,29.5,443.5,558.71,431.48
2016,8,4,8,30,775.0,80.0,3.3,30.0,497.0,615.67,472.32
2016,8,4,8,45,794.0,83.5,3.3,31.0,547.5,667.42,505.69
2016,8,4,9,0,813.0,87.0,3.3,32.0,598.0,715.05,535.0
2016,8,4,9,15,828.0,89.0,3.3,32.5,645.0,760.44,563.23
2016,8,4,9,30,843.0,91.0,3.3,33.0,692.0,804.44,590.03
2016,8,4,9,45,852.0,94.5,3.3,33.5,733.5,843.21,612.95
2016,8,4,10,0,861.0,98.0,3.3,34.0,775.0,879.67,634.08
2016,8,4,10,15,869.5,99.5,3.3,34.0,811.0,911.03,653.01
2016,8,4,10,30,878.0,101.0,3.3,34.0,847.0,939.68,670.16
2016,8,4,10,45,881.0,104.5,3.35,34.5,875.0,962.28,682.35
2016,8,4,11,0,884.0,108.0,3.4,35.0,903.0,981.62,692.53
2016,8,4,11,15,888.5,109.0,3.45,35.0,925.0,996.53,701.4
2016,8,4,11,30,893.0,110.0,3.5,35.0,947.0,1008.08,708.29
2016,8,4,11,45,894.0,111.5,3.6,35.5,960.5,1013.21,710.16
2016,8,4,12,0,895.0,113.0,3.7,36.0,974.0,1014.85,709.99
2016,8,4,12,15,896.0,113.0,3.75,36.0,980.0,1011.5,707.97
2016,8,4,12,30,897.0,113.0,3.8,36.0,986.0,1004.71,703.94
2016,8,4,12,45,893.0,115.5,3.9,36.5,982.5,992.13,695.23
2016,8,4,13,0,889.0,118.0,4.0,37.0,979.0,976.31,684.6
2016,8,4,13,15,886.5,117.5,4.05,37.0,969.0,955.84,672.24
2016,8,4,13,30,884.0,117.0,4.1,37.0,959.0,932.31,657.96
2016,8,4,13,45,877.0,118.5,4.15,37.0,939.5,903.72,640.42
2016,8,4,14,0,870.0,120.0,4.2,37.0,920.0,872.52,621.15
2016,8,4,14,15,864.0,118.5,4.2,37.0,894.0,836.84,598.64
2016,8,4,14,30,858.0,117.0,4.2,37.0,868.0,798.85,574.48
2016,8,4,14,45,849.5,115.5,4.25,37.0,835.0,756.83,547.63
2016,8,4,15,0,841.0,114.0,4.3,37.0,802.0,713.08,519.34
2016,8,4,15,15,830.5,112.0,4.3,36.5,763.0,666.0,488.46
2016,8,4,15,30,820.0,110.0,4.3,36.0,724.0,617.81,454.94
2016,8,4,15,45,808.0,106.0,4.3,36.0,680.0,564.2,415.81
2016,8,4,16,0,796.0,102.0,4.3,36.0,636.0,511.57,376.29
2016,8,4,16,15,777.5,99.0,4.2,35.5,587.0,456.64,334.53
2016,8,4,16,30,759.0,96.0,4.1,35.0,538.0,402.45,292.03
2016,8,4,16,45,738.0,90.5,4.1,35.0,486.5,346.08,246.31
2016,8,4,17,0,717.0,85.0,4.1,35.0,435.0,291.28,200.84
2016,8,4,17,15,684.0,80.5,3.95,34.5,381.0,233.74,153.59
2016,8,4,17,30,651.0,76.0,3.8,34.0,327.0,181.93,111.34
2016,8,4,17,45,607.0,69.0,3.7,33.5,274.0,130.2,72.07
2016,8,4,18,0,563.0,62.0,3.6,33.0,221.0,83.6,41.97
2016,8,4,18,15,492.0,54.0,3.25,32.0,170.0,41.22,28.76
2016,8,4,18,30,421.0,46.0,2.9,31.0,119.0,33.54,22.17
2016,8,4,18,45,308.5,34.0,2.6,30.5,77.0,25.76,15.12
2016,8,4,19,0,196.0,22.0,2.3,30.0,35.0,17.36,3.14
2016,8,4,19,15,98.0,11.0,2.4,29.5,17.5,10.81,0.0
2016,8,4,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,153.0,18.5,2.35,24.5,37.0,54.39,19.19
2016,8,5,6,30,306.0,37.0,2.5,25.0,74.0,123.74,81.52
2016,8,5,6,45,401.0,47.0,2.65,25.5,122.0,181.35,129.85
2016,8,5,7,0,496.0,57.0,2.8,26.0,170.0,249.58,186.92
2016,8,5,7,15,555.0,64.5,2.8,26.5,223.5,310.34,238.05
2016,8,5,7,30,614.0,72.0,2.8,27.0,277.0,376.84,292.21
2016,8,5,7,45,657.0,76.5,2.8,27.5,332.5,436.96,339.9
2016,8,5,8,0,700.0,81.0,2.8,28.0,388.0,499.07,387.47
2016,8,5,8,15,728.5,85.5,2.75,28.5,442.0,556.27,429.59
2016,8,5,8,30,757.0,90.0,2.7,29.0,496.0,614.5,470.96
2016,8,5,8,45,778.5,93.0,2.65,29.5,547.0,666.73,505.77
2016,8,5,9,0,800.0,96.0,2.6,30.0,598.0,718.67,538.75
2016,8,5,9,15,815.5,98.5,2.55,30.5,645.0,764.69,566.9
2016,8,5,9,30,831.0,101.0,2.5,31.0,692.0,805.18,590.82
2016,8,5,9,45,842.5,103.5,2.45,31.5,734.0,844.6,613.62
2016,8,5,10,0,854.0,106.0,2.4,32.0,776.0,881.9,634.66
2016,8,5,10,15,862.5,107.5,2.4,32.5,812.0,913.03,651.85
2016,8,5,10,30,871.0,109.0,2.4,33.0,848.0,941.48,667.24
2016,8,5,10,45,876.0,111.0,2.4,33.5,876.5,964.23,678.95
2016,8,5,11,0,881.0,113.0,2.4,34.0,905.0,983.84,688.73
2016,8,5,11,15,885.0,114.0,2.45,34.0,926.5,998.16,697.19
2016,8,5,11,30,889.0,115.0,2.5,34.0,948.0,1009.13,703.72
2016,8,5,11,45,885.5,119.5,2.55,34.5,960.0,1012.74,704.4
2016,8,5,12,0,882.0,124.0,2.6,35.0,972.0,1012.82,703.08
2016,8,5,12,15,544.0,309.5,2.65,35.0,833.5,867.12,608.88
2016,8,5,12,30,206.0,495.0,2.7,35.0,695.0,703.09,492.47
2016,8,5,12,45,225.0,490.5,2.8,35.0,709.0,712.09,500.47
2016,8,5,13,0,244.0,486.0,2.9,35.0,723.0,719.68,506.44
2016,8,5,13,15,558.0,306.0,2.95,35.0,838.5,837.27,594.05
2016,8,5,13,30,872.0,126.0,3.0,35.0,954.0,929.61,656.12
2016,8,5,13,45,865.0,126.5,3.1,35.0,934.5,900.27,637.79
2016,8,5,14,0,858.0,127.0,3.2,35.0,915.0,868.36,618.61
2016,8,5,14,15,851.5,125.5,3.25,35.0,888.5,832.56,596.45
2016,8,5,14,30,845.0,124.0,3.3,35.0,862.0,794.52,572.64
2016,8,5,14,45,825.5,128.5,3.35,35.0,826.5,750.26,544.43
2016,8,5,15,0,806.0,133.0,3.4,35.0,791.0,704.96,515.2
2016,8,5,15,15,794.0,130.5,3.45,34.5,751.5,657.34,483.39
2016,8,5,15,30,782.0,128.0,3.5,34.0,712.0,608.88,449.88
2016,8,5,15,45,440.0,215.0,3.55,34.0,540.0,452.25,334.35
2016,8,5,16,0,98.0,302.0,3.6,34.0,368.0,333.32,244.9
2016,8,5,16,15,402.5,208.0,3.65,33.5,446.5,377.79,279.32
2016,8,5,16,30,707.0,114.0,3.7,33.0,525.0,394.14,288.35
2016,8,5,16,45,681.5,108.5,3.75,33.0,473.0,338.74,243.26
2016,8,5,17,0,656.0,103.0,3.8,33.0,421.0,285.49,199.2
2016,8,5,17,15,619.5,97.0,3.7,32.5,367.5,231.53,154.95
2016,8,5,17,30,583.0,91.0,3.6,32.0,314.0,181.49,114.42
2016,8,5,17,45,538.0,82.0,3.5,32.0,262.0,131.87,76.68
2016,8,5,18,0,493.0,73.0,3.4,32.0,210.0,87.6,47.91
2016,8,5,18,15,418.0,62.5,3.15,31.5,160.5,47.32,33.88
2016,8,5,18,30,343.0,52.0,2.9,31.0,111.0,38.82,26.5
2016,8,5,18,45,239.0,37.0,2.65,30.5,71.0,28.3,17.09
2016,8,5,19,0,135.0,22.0,2.4,30.0,31.0,17.19,1.89
2016,8,5,19,15,67.5,11.0,2.35,29.5,15.5,10.81,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,125.0,19.5,2.45,25.0,34.0,48.92,15.28
2016,8,6,6,30,250.0,39.0,2.6,25.0,68.0,111.44,73.56
2016,8,6,6,45,343.0,50.5,2.8,25.5,114.5,165.94,119.0
2016,8,6,7,0,436.0,62.0,3.0,26.0,161.0,233.15,174.94
2016,8,6,7,15,497.0,70.5,3.05,26.5,213.0,292.58,224.83
2016,8,6,7,30,558.0,79.0,3.1,27.0,265.0,358.02,278.19
2016,8,6,7,45,604.5,84.0,3.15,27.5,319.0,417.66,325.71
2016,8,6,8,0,651.0,89.0,3.2,28.0,373.0,480.96,374.5
2016,8,6,8,15,681.5,94.0,3.15,28.5,426.0,537.56,416.51
2016,8,6,8,30,712.0,99.0,3.1,29.0,479.0,595.5,458.11
2016,8,6,8,45,510.0,181.5,3.1,30.0,468.0,568.87,432.46
2016,8,6,9,0,308.0,264.0,3.1,31.0,457.0,518.27,389.21
2016,8,6,9,15,552.5,187.0,3.05,31.5,566.5,652.76,488.94
2016,8,6,9,30,797.0,110.0,3.0,32.0,676.0,790.85,582.61
2016,8,6,9,45,811.0,111.5,3.0,32.5,718.0,830.38,605.44
2016,8,6,10,0,825.0,113.0,3.0,33.0,760.0,863.33,624.33
2016,8,6,10,15,834.5,115.0,3.0,33.5,796.0,895.12,642.32
2016,8,6,10,30,844.0,117.0,3.0,34.0,832.0,924.36,658.51
2016,8,6,10,45,850.5,119.0,3.0,34.5,861.5,947.98,671.02
2016,8,6,11,0,857.0,121.0,3.0,35.0,891.0,968.6,681.64
2016,8,6,11,15,862.0,122.0,3.0,35.0,912.5,983.57,690.15
2016,8,6,11,30,867.0,123.0,3.0,35.0,934.0,995.29,696.76
2016,8,6,11,45,869.0,124.5,3.05,35.5,948.0,1001.17,698.82
2016,8,6,12,0,871.0,126.0,3.1,36.0,962.0,1003.66,698.9
2016,8,6,12,15,872.5,126.0,3.1,36.0,968.0,1000.75,696.84
2016,8,6,12,30,874.0,126.0,3.1,36.0,974.0,994.48,692.86
2016,8,6,12,45,872.0,127.0,3.15,36.5,971.0,982.45,684.37
2016,8,6,13,0,870.0,128.0,3.2,37.0,968.0,967.24,674.02
2016,8,6,13,15,867.5,127.5,3.2,37.0,957.5,946.97,661.67
2016,8,6,13,30,865.0,127.0,3.2,37.0,947.0,923.71,647.5
2016,8,6,13,45,859.5,127.0,3.25,37.0,928.5,895.34,630.4
2016,8,6,14,0,854.0,127.0,3.3,37.0,910.0,864.35,611.57
2016,8,6,14,15,847.5,125.5,3.25,37.0,884.0,828.62,589.05
2016,8,6,14,30,841.0,124.0,3.2,37.0,858.0,790.66,564.98
2016,8,6,14,45,830.0,123.5,3.2,37.0,824.5,748.21,538.01
2016,8,6,15,0,819.0,123.0,3.2,37.0,791.0,704.26,509.79
2016,8,6,15,15,807.5,121.0,3.15,36.5,751.5,656.49,478.19
2016,8,6,15,30,796.0,119.0,3.1,36.0,712.0,608.17,444.84
2016,8,6,15,45,780.5,116.0,3.1,36.0,667.5,555.92,407.06
2016,8,6,16,0,765.0,113.0,3.1,36.0,623.0,503.66,368.24
2016,8,6,16,15,745.0,109.5,3.05,35.5,574.0,449.06,327.25
2016,8,6,16,30,725.0,106.0,3.0,35.0,525.0,395.45,285.68
2016,8,6,16,45,698.0,101.5,3.0,35.0,473.0,337.19,239.17
2016,8,6,17,0,671.0,97.0,3.0,35.0,421.0,283.46,195.14
2016,8,6,17,15,635.0,91.0,2.9,34.5,367.5,228.77,150.7
2016,8,6,17,30,599.0,85.0,2.8,34.0,314.0,177.93,109.88
2016,8,6,17,45,547.5,78.0,2.7,34.0,261.0,128.39,72.91
2016,8,6,18,0,496.0,71.0,2.6,34.0,208.0,84.96,45.58
2016,8,6,18,15,419.5,61.0,2.3,33.0,158.0,45.05,31.76
2016,8,6,18,30,343.0,51.0,2.0,32.0,108.0,38.11,25.77
2016,8,6,18,45,229.0,36.5,1.75,31.5,68.5,27.97,16.65
2016,8,6,19,0,115.0,22.0,1.5,31.0,29.0,17.25,0.4
2016,8,6,19,15,57.5,11.0,1.55,30.5,14.5,10.81,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,104.5,20.5,2.7,25.5,32.5,46.11,12.47
2016,8,7,6,30,209.0,41.0,2.9,26.0,65.0,103.79,68.43
2016,8,7,6,45,317.0,52.5,3.1,26.5,112.0,160.3,114.64
2016,8,7,7,0,425.0,64.0,3.3,27.0,159.0,231.08,172.8
2016,8,7,7,15,487.5,72.5,3.3,27.5,211.5,290.57,222.53
2016,8,7,7,30,550.0,81.0,3.3,28.0,264.0,356.22,275.88
2016,8,7,7,45,604.0,84.5,3.35,29.0,319.0,417.75,324.1
2016,8,7,8,0,658.0,88.0,3.4,30.0,374.0,483.67,373.97
2016,8,7,8,15,688.0,93.0,3.3,30.5,427.5,540.33,415.64
2016,8,7,8,30,718.0,98.0,3.2,31.0,481.0,596.74,455.77
2016,8,7,8,45,744.5,100.0,3.15,31.5,532.5,649.8,491.95
2016,8,7,9,0,771.0,102.0,3.1,32.0,584.0,703.07,526.13
2016,8,7,9,15,787.5,105.0,2.95,32.5,631.0,749.34,554.26
2016,8,7,9,30,804.0,108.0,2.8,33.0,678.0,794.4,580.89
2016,8,7,9,45,818.0,109.5,2.7,33.5,720.5,829.65,600.71
2016,8,7,10,0,832.0,111.0,2.6,34.0,763.0,867.38,621.84
2016,8,7,10,15,841.5,113.0,2.55,34.5,798.5,899.37,639.25
2016,8,7,10,30,851.0,115.0,2.5,35.0,834.0,928.78,654.85
2016,8,7,10,45,858.5,116.0,2.45,35.5,863.5,952.45,666.7
2016,8,7,11,0,866.0,117.0,2.4,36.0,893.0,973.14,676.65
2016,8,7,11,15,870.5,118.0,2.45,36.0,915.0,987.73,685.22
2016,8,7,11,30,875.0,119.0,2.5,36.0,937.0,999.03,691.91
2016,8,7,11,45,879.5,118.0,2.55,36.5,951.0,1004.9,693.97
2016,8,7,12,0,884.0,117.0,2.6,37.0,965.0,1007.38,694.1
2016,8,7,12,15,885.0,117.5,2.65,37.0,971.0,1004.45,692.51
2016,8,7,12,30,886.0,118.0,2.7,37.0,977.0,998.11,688.98
2016,8,7,12,45,885.5,117.5,2.8,37.5,974.5,985.93,680.97
2016,8,7,13,0,885.0,117.0,2.9,38.0,972.0,970.49,671.04
2016,8,7,13,15,882.5,116.5,2.95,38.0,961.5,949.94,659.03
2016,8,7,13,30,880.0,116.0,3.0,38.0,951.0,926.33,645.13
2016,8,7,13,45,876.0,115.5,3.1,38.0,932.0,898.41,628.83
2016,8,7,14,0,872.0,115.0,3.2,38.0,913.0,867.74,610.66
2016,8,7,14,15,866.0,113.5,3.2,38.0,887.0,831.81,588.42
2016,8,7,14,30,860.0,112.0,3.2,38.0,861.0,793.57,564.55
2016,8,7,14,45,843.0,115.5,3.25,38.0,826.0,749.65,536.97
2016,8,7,15,0,826.0,119.0,3.3,38.0,791.0,704.63,508.35
2016,8,7,15,15,815.0,116.5,3.3,38.0,751.5,657.2,476.34
2016,8,7,15,30,804.0,114.0,3.3,38.0,712.0,607.42,441.39
2016,8,7,15,45,788.0,111.5,3.3,38.0,667.0,554.94,403.61
2016,8,7,16,0,772.0,109.0,3.3,38.0,622.0,502.47,364.79
2016,8,7,16,15,752.5,105.5,3.3,37.5,573.0,447.7,323.95
2016,8,7,16,30,733.0,102.0,3.3,37.0,524.0,393.85,282.43
2016,8,7,16,45,705.0,98.0,3.3,36.5,472.0,335.33,236.39
2016,8,7,17,0,677.0,94.0,3.3,36.0,420.0,281.35,192.69
2016,8,7,17,15,641.0,88.5,3.2,35.5,366.0,226.78,148.37
2016,8,7,17,30,605.0,83.0,3.1,35.0,312.0,176.04,107.74
2016,8,7,17,45,551.0,76.0,3.05,35.0,258.5,125.89,70.62
2016,8,7,18,0,497.0,69.0,3.0,35.0,205.0,82.15,43.49
2016,8,7,18,15,421.0,59.0,2.7,34.0,155.5,42.29,29.33
2016,8,7,18,30,345.0,49.0,2.4,33.0,106.0,36.91,24.63
2016,8,7,18,45,229.0,35.0,2.1,32.5,66.5,26.82,15.56
2016,8,7,19,0,113.0,21.0,1.8,32.0,27.0,16.48,0.0
2016,8,7,19,15,56.5,10.5,1.85,31.5,13.5,10.32,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,71.0,22.0,2.7,25.5,30.0,39.15,8.22
2016,8,8,6,30,142.0,44.0,2.8,26.0,60.0,87.63,57.88
2016,8,8,6,45,245.5,59.0,2.95,26.5,106.0,146.14,105.04
2016,8,8,7,0,349.0,74.0,3.1,27.0,152.0,213.27,159.79
2016,8,8,7,15,414.0,85.0,3.1,27.5,203.0,271.53,208.05
2016,8,8,7,30,479.0,96.0,3.1,28.0,254.0,336.54,260.56
2016,8,8,7,45,539.5,100.5,3.1,28.5,309.5,401.25,311.55
2016,8,8,8,0,600.0,105.0,3.1,29.0,365.0,468.94,363.34
2016,8,8,8,15,632.5,111.0,3.05,29.5,418.0,525.52,405.09
2016,8,8,8,30,665.0,117.0,3.0,30.0,471.0,583.7,446.67
2016,8,8,8,45,695.5,119.5,2.95,31.0,523.0,637.84,483.22
2016,8,8,9,0,726.0,122.0,2.9,32.0,575.0,692.66,518.19
2016,8,8,9,15,744.0,125.5,2.85,32.5,621.5,736.84,545.36
2016,8,8,9,30,762.0,129.0,2.8,33.0,668.0,782.14,572.81
2016,8,8,9,45,777.0,131.5,2.8,33.5,710.5,822.48,596.73
2016,8,8,10,0,792.0,134.0,2.8,34.0,753.0,861.08,619.21
2016,8,8,10,15,802.0,136.0,2.8,34.5,788.5,892.55,636.8
2016,8,8,10,30,812.0,138.0,2.8,35.0,824.0,921.56,652.7
2016,8,8,10,45,820.0,139.5,2.8,35.5,853.5,945.46,665.28
2016,8,8,11,0,828.0,141.0,2.8,36.0,883.0,960.7,672.44
2016,8,8,11,15,833.0,142.5,2.85,36.0,904.5,975.68,681.36
2016,8,8,11,30,838.0,144.0,2.9,36.0,926.0,987.5,688.39
2016,8,8,11,45,846.0,141.5,2.95,36.5,941.5,995.04,691.48
2016,8,8,12,0,854.0,139.0,3.0,37.0,957.0,999.34,692.68
2016,8,8,12,15,855.0,139.0,3.0,37.0,962.5,995.84,690.25
2016,8,8,12,30,856.0,139.0,3.0,37.0,968.0,989.04,685.97
2016,8,8,12,45,659.5,280.5,3.05,37.5,918.5,935.46,650.99
2016,8,8,13,0,463.0,422.0,3.1,38.0,869.0,873.25,604.13
2016,8,8,13,15,416.5,424.0,3.1,38.0,822.5,818.9,569.18
2016,8,8,13,30,370.0,426.0,3.1,38.0,776.0,763.26,532.94
2016,8,8,13,45,433.0,400.0,3.1,38.0,801.5,782.86,547.88
2016,8,8,14,0,496.0,374.0,3.1,38.0,827.0,796.04,558.08
2016,8,8,14,15,656.5,256.5,3.1,38.0,837.5,797.11,564.12
2016,8,8,14,30,817.0,139.0,3.1,38.0,848.0,785.29,558.94
2016,8,8,14,45,804.0,138.5,3.1,38.0,814.0,741.57,531.07
2016,8,8,15,0,791.0,138.0,3.1,38.0,780.0,696.62,502.09
2016,8,8,15,15,779.0,135.5,3.1,37.5,741.0,649.47,470.74
2016,8,8,15,30,767.0,133.0,3.1,37.0,702.0,601.51,437.95
2016,8,8,15,45,749.0,130.0,3.15,37.0,657.0,549.11,400.34
2016,8,8,16,0,731.0,127.0,3.2,37.0,612.0,497.02,361.91
2016,8,8,16,15,709.0,123.0,3.15,36.5,563.0,440.48,319.78
2016,8,8,16,30,687.0,119.0,3.1,36.0,514.0,387.15,278.68
2016,8,8,16,45,656.5,114.5,3.1,36.0,461.5,331.91,234.71
2016,8,8,17,0,626.0,110.0,3.1,36.0,409.0,279.44,192.13
2016,8,8,17,15,587.0,103.0,3.0,35.5,355.5,225.74,149.05
2016,8,8,17,30,548.0,96.0,2.9,35.0,302.0,176.34,110.02
2016,8,8,17,45,494.0,87.0,2.8,34.5,249.5,127.88,74.64
2016,8,8,18,0,440.0,78.0,2.7,34.0,197.0,85.81,48.61
2016,8,8,18,15,361.0,66.0,2.5,33.5,148.5,48.25,34.29
2016,8,8,18,30,282.0,54.0,2.3,33.0,100.0,40.71,27.69
2016,8,8,18,45,176.5,37.0,2.15,32.5,62.0,28.55,16.79
2016,8,8,19,0,71.0,20.0,2.0,32.0,24.0,16.85,0.0
2016,8,8,19,15,35.5,10.0,2.1,32.0,12.0,9.83,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,108.5,19.5,2.85,25.5,31.5,45.24,7.39
2016,8,9,6,30,217.0,39.0,3.0,26.0,63.0,103.4,67.47
2016,8,9,6,45,321.5,50.5,3.2,26.5,109.5,159.16,113.44
2016,8,9,7,0,426.0,62.0,3.4,27.0,156.0,228.93,170.98
2016,8,9,7,15,489.5,71.0,3.4,27.5,208.5,289.38,221.56
2016,8,9,7,30,553.0,80.0,3.4,28.0,261.0,356.14,275.86
2016,8,9,7,45,607.0,83.5,3.4,28.5,316.5,417.83,324.89
2016,8,9,8,0,661.0,87.0,3.4,29.0,372.0,483.91,375.7
2016,8,9,8,15,691.5,91.5,3.35,29.5,425.5,540.5,417.66
2016,8,9,8,30,722.0,96.0,3.3,30.0,479.0,596.93,458.18
2016,8,9,8,45,750.5,97.5,3.25,30.5,531.5,651.07,495.28
2016,8,9,9,0,779.0,99.0,3.2,31.0,584.0,705.58,530.51
2016,8,9,9,15,795.5,102.0,3.15,31.5,631.0,752.19,559.49
2016,8,9,9,30,812.0,105.0,3.1,32.0,678.0,797.57,587.09
2016,8,9,9,45,826.5,106.0,3.05,33.0,720.5,833.04,606.35
2016,8,9,10,0,841.0,107.0,3.0,34.0,763.0,870.95,626.89
2016,8,9,10,15,850.0,109.0,2.95,34.5,799.0,902.74,644.36
2016,8,9,10,30,859.0,111.0,2.9,35.0,835.0,931.89,659.98
2016,8,9,10,45,866.5,111.5,2.9,35.5,864.5,955.2,672.15
2016,8,9,11,0,874.0,112.0,2.9,36.0,894.0,975.48,682.44
2016,8,9,11,15,879.0,113.0,2.95,36.0,916.0,990.66,691.4
2016,8,9,11,30,884.0,114.0,3.0,36.0,938.0,1002.5,698.43
2016,8,9,11,45,891.0,111.5,3.1,36.5,953.0,1009.35,701.44
2016,8,9,12,0,898.0,109.0,3.2,37.0,968.0,1012.77,702.45
2016,8,9,12,15,899.0,109.5,3.3,37.0,974.0,1009.77,701.08
2016,8,9,12,30,900.0,110.0,3.4,37.0,980.0,1003.29,697.69
2016,8,9,12,45,668.0,265.0,3.5,37.5,909.5,928.24,649.85
2016,8,9,13,0,436.0,420.0,3.6,38.0,839.0,845.28,588.64
2016,8,9,13,15,665.5,264.0,3.65,38.0,896.0,896.46,630.28
2016,8,9,13,30,895.0,108.0,3.7,38.0,953.0,931.17,653.0
2016,8,9,13,45,891.5,107.0,3.8,38.0,934.5,902.73,635.63
2016,8,9,14,0,888.0,106.0,3.9,38.0,916.0,871.43,616.74
2016,8,9,14,15,882.0,105.0,3.95,38.0,890.0,835.36,594.39
2016,8,9,14,30,876.0,104.0,4.0,38.0,864.0,796.92,570.32
2016,8,9,14,45,868.5,102.0,4.05,38.0,830.5,754.19,543.18
2016,8,9,15,0,861.0,100.0,4.1,38.0,797.0,709.6,514.5
2016,8,9,15,15,850.5,98.5,4.1,37.5,757.5,661.84,483.55
2016,8,9,15,30,840.0,97.0,4.1,37.0,718.0,612.92,449.57
2016,8,9,15,45,826.0,94.5,4.15,37.0,673.0,560.15,411.07
2016,8,9,16,0,812.0,92.0,4.2,37.0,628.0,507.07,371.25
2016,8,9,16,15,793.5,89.0,4.15,36.5,578.5,448.86,327.18
2016,8,9,16,30,775.0,86.0,4.1,36.0,529.0,393.61,283.82
2016,8,9,16,45,748.5,83.0,4.1,36.0,476.0,336.57,237.5
2016,8,9,17,0,722.0,80.0,4.1,36.0,423.0,281.7,192.0
2016,8,9,17,15,687.5,75.5,4.0,35.5,369.0,226.04,146.3
2016,8,9,17,30,653.0,71.0,3.9,35.0,315.0,171.4,102.3
2016,8,9,17,45,600.0,65.5,3.8,35.0,260.5,119.98,64.27
2016,8,9,18,0,547.0,60.0,3.7,35.0,206.0,74.78,36.96
2016,8,9,18,15,470.0,51.5,3.35,34.0,156.0,35.95,24.08
2016,8,9,18,30,393.0,43.0,3.0,33.0,106.0,31.71,20.31
2016,8,9,18,45,266.5,30.5,2.65,32.5,65.5,23.32,12.58
2016,8,9,19,0,140.0,18.0,2.3,32.0,25.0,14.09,0.0
2016,8,9,19,15,70.0,9.0,2.25,31.5,12.5,8.85,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,96.0,19.5,2.5,25.5,30.5,42.76,4.01
2016,8,10,6,30,192.0,39.0,2.7,26.0,61.0,97.41,63.42
2016,8,10,6,45,293.5,52.5,2.9,26.5,106.5,153.03,109.12
2016,8,10,7,0,395.0,66.0,3.1,27.0,152.0,220.46,164.62
2016,8,10,7,15,459.0,75.5,3.15,27.5,204.0,281.39,215.36
2016,8,10,7,30,523.0,85.0,3.2,28.0,256.0,347.31,268.9
