Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,7,45,578.5,89.0,3.3,28.5,311.0,408.86,317.84
2016,8,10,8,0,634.0,93.0,3.4,29.0,366.0,474.97,368.82
2016,8,10,8,15,665.0,98.5,3.4,29.5,419.0,531.7,411.01
2016,8,10,8,30,696.0,104.0,3.4,30.0,472.0,589.85,452.92
2016,8,10,8,45,724.5,106.0,3.45,30.5,524.0,641.64,489.28
2016,8,10,9,0,753.0,108.0,3.5,31.0,576.0,695.66,524.78
2016,8,10,9,15,770.0,111.0,3.45,31.5,622.5,741.67,553.64
2016,8,10,9,30,787.0,114.0,3.4,32.0,669.0,786.55,581.2
2016,8,10,9,45,801.5,116.0,3.35,33.0,711.5,826.75,603.9
2016,8,10,10,0,816.0,118.0,3.3,34.0,754.0,860.23,621.7
2016,8,10,10,15,826.0,120.0,3.25,34.5,790.0,892.21,639.57
2016,8,10,10,30,836.0,122.0,3.2,35.0,826.0,921.68,655.62
2016,8,10,10,45,844.0,122.5,3.2,35.5,855.0,944.96,667.93
2016,8,10,11,0,852.0,123.0,3.2,36.0,884.0,965.3,678.38
2016,8,10,11,15,857.0,124.5,3.2,36.0,906.0,980.64,687.15
2016,8,10,11,30,862.0,126.0,3.2,36.0,928.0,992.72,693.99
2016,8,10,11,45,866.5,125.5,3.2,36.5,942.5,998.92,695.85
2016,8,10,12,0,871.0,125.0,3.2,37.0,957.0,1001.75,695.76
2016,8,10,12,15,872.0,125.0,3.25,37.0,962.5,998.2,693.67
2016,8,10,12,30,873.0,125.0,3.3,37.0,968.0,991.27,689.64
2016,8,10,12,45,872.5,125.0,3.4,37.5,965.5,979.55,681.66
2016,8,10,13,0,872.0,125.0,3.5,38.0,963.0,964.59,671.75
2016,8,10,13,15,870.0,124.5,3.55,38.0,952.5,944.54,659.8
2016,8,10,13,30,868.0,124.0,3.6,38.0,942.0,921.44,645.98
2016,8,10,13,45,863.5,123.0,3.65,38.5,923.5,892.68,627.21
2016,8,10,14,0,859.0,122.0,3.7,39.0,905.0,861.22,606.75
2016,8,10,14,15,853.0,120.5,3.7,38.5,878.5,825.49,585.73
2016,8,10,14,30,847.0,119.0,3.7,38.0,852.0,787.47,563.0
2016,8,10,14,45,839.0,117.0,3.75,38.0,819.0,745.38,536.33
2016,8,10,15,0,831.0,115.0,3.8,38.0,786.0,701.54,508.21
2016,8,10,15,15,819.5,112.5,3.8,38.0,746.0,653.37,475.42
2016,8,10,15,30,808.0,110.0,3.8,38.0,706.0,602.87,439.65
2016,8,10,15,45,792.0,107.5,3.85,38.0,661.0,550.04,401.4
2016,8,10,16,0,776.0,105.0,3.9,38.0,616.0,497.22,362.07
2016,8,10,16,15,756.0,101.5,3.9,37.5,566.5,441.89,320.44
2016,8,10,16,30,736.0,98.0,3.9,37.0,517.0,387.55,278.19
2016,8,10,16,45,690.0,100.0,3.9,37.0,462.0,328.03,230.81
2016,8,10,17,0,644.0,102.0,3.9,37.0,407.0,275.01,187.78
2016,8,10,17,15,611.5,93.5,3.8,36.5,353.5,220.48,143.71
2016,8,10,17,30,579.0,85.0,3.7,36.0,300.0,169.47,103.13
2016,8,10,17,45,527.5,77.0,3.65,35.5,247.5,120.46,67.46
2016,8,10,18,0,476.0,69.0,3.6,35.0,195.0,77.61,41.65
2016,8,10,18,15,398.5,58.0,3.35,34.5,146.5,41.9,28.89
2016,8,10,18,30,321.0,47.0,3.1,34.0,98.0,35.28,23.07
2016,8,10,18,45,160.5,34.5,2.9,33.5,60.0,26.65,14.93
2016,8,10,19,0,0.0,22.0,2.7,33.0,22.0,20.2,0.0
2016,8,10,19,15,0.0,11.0,2.75,32.5,11.0,10.81,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,70.5,19.0,2.9,26.5,27.0,35.15,0.0
2016,8,11,6,30,141.0,38.0,3.0,27.0,54.0,80.18,51.42
2016,8,11,6,45,231.5,53.5,3.2,27.5,96.0,135.67,96.5
2016,8,11,7,0,322.0,69.0,3.4,28.0,138.0,197.81,147.37
2016,8,11,7,15,370.0,83.0,3.45,28.5,185.5,250.86,191.57
2016,8,11,7,30,418.0,97.0,3.5,29.0,233.0,308.8,238.62
2016,8,11,7,45,366.5,128.0,3.55,29.5,263.5,338.17,261.99
2016,8,11,8,0,315.0,159.0,3.6,30.0,294.0,354.95,274.42
2016,8,11,8,15,370.5,172.0,3.55,30.5,352.0,418.45,322.25
2016,8,11,8,30,426.0,185.0,3.5,31.0,410.0,493.68,377.19
2016,8,11,8,45,364.5,223.5,3.45,32.0,430.0,502.93,380.17
2016,8,11,9,0,303.0,262.0,3.4,33.0,450.0,512.78,383.2
2016,8,11,9,15,390.0,256.0,3.3,33.5,518.0,586.42,435.47
2016,8,11,9,30,477.0,250.0,3.2,34.0,586.0,673.66,495.18
2016,8,11,9,45,655.0,178.5,3.1,34.5,670.5,770.13,561.98
2016,8,11,10,0,833.0,107.0,3.0,35.0,755.0,863.56,620.08
2016,8,11,10,15,842.5,109.0,2.95,35.5,791.0,895.59,637.26
2016,8,11,10,30,852.0,111.0,2.9,36.0,827.0,925.02,653.04
2016,8,11,10,45,857.0,113.0,2.85,36.5,856.0,947.34,664.2
2016,8,11,11,0,862.0,115.0,2.8,37.0,885.0,966.56,673.41
2016,8,11,11,15,601.0,275.0,2.85,37.0,818.0,893.06,625.27
2016,8,11,11,30,340.0,435.0,2.9,37.0,751.0,793.08,552.83
2016,8,11,11,45,600.0,283.0,2.95,37.5,851.0,903.37,631.47
2016,8,11,12,0,860.0,131.0,3.0,38.0,951.0,996.53,688.94
2016,8,11,12,15,861.0,131.0,3.1,38.0,956.5,992.93,686.5
2016,8,11,12,30,862.0,131.0,3.2,38.0,962.0,986.01,682.88
2016,8,11,12,45,857.5,133.5,3.3,38.5,958.5,972.9,674.08
2016,8,11,13,0,853.0,136.0,3.4,39.0,955.0,956.67,663.45
2016,8,11,13,15,850.0,135.5,3.5,39.0,944.0,935.93,651.44
2016,8,11,13,30,847.0,135.0,3.6,39.0,933.0,912.25,637.57
2016,8,11,13,45,838.5,137.0,3.7,39.0,913.0,883.26,620.25
2016,8,11,14,0,830.0,139.0,3.8,39.0,893.0,851.85,601.3
2016,8,11,14,15,823.5,137.0,3.85,38.5,867.0,816.05,580.34
2016,8,11,14,30,817.0,135.0,3.9,38.0,841.0,778.09,557.71
2016,8,11,14,45,806.0,134.0,3.95,38.0,807.5,736.09,530.94
2016,8,11,15,0,795.0,133.0,4.0,38.0,774.0,691.84,502.19
2016,8,11,15,15,782.5,130.5,4.0,38.0,734.5,644.01,468.92
2016,8,11,15,30,770.0,128.0,4.0,38.0,695.0,595.43,434.38
2016,8,11,15,45,754.5,124.5,4.0,38.0,650.0,543.69,396.77
2016,8,11,16,0,739.0,121.0,4.0,38.0,605.0,492.01,358.22
2016,8,11,16,15,717.5,116.5,3.95,37.5,556.0,434.82,315.34
2016,8,11,16,30,696.0,112.0,3.9,37.0,507.0,380.71,273.38
2016,8,11,16,45,670.5,106.5,3.85,37.0,455.5,325.79,229.27
2016,8,11,17,0,645.0,101.0,3.8,37.0,404.0,273.07,186.12
2016,8,11,17,15,606.0,94.5,3.65,36.5,350.5,218.8,142.43
2016,8,11,17,30,567.0,88.0,3.5,36.0,297.0,168.8,102.98
2016,8,11,17,45,513.0,79.5,3.4,35.5,244.5,119.85,67.64
2016,8,11,18,0,459.0,71.0,3.3,35.0,192.0,77.41,42.37
2016,8,11,18,15,378.5,60.0,2.95,34.5,143.0,43.9,30.51
2016,8,11,18,30,298.0,49.0,2.6,34.0,94.0,36.99,24.42
2016,8,11,18,45,183.5,33.0,2.3,33.5,57.0,25.5,13.86
2016,8,11,19,0,69.0,17.0,2.0,33.0,20.0,14.4,0.0
2016,8,11,19,15,34.5,8.5,2.05,33.0,10.0,8.36,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,61.5,20.5,3.05,25.5,27.0,35.27,0.0
2016,8,12,6,30,123.0,41.0,3.2,26.0,54.0,79.84,51.71
2016,8,12,6,45,226.0,57.0,3.35,26.5,99.0,138.0,98.75
2016,8,12,7,0,329.0,73.0,3.5,27.0,144.0,204.71,153.19
2016,8,12,7,15,399.5,81.0,3.55,27.5,192.5,260.66,199.78
2016,8,12,7,30,470.0,89.0,3.6,28.0,241.0,324.03,251.4
2016,8,12,7,45,495.0,104.5,3.65,29.0,291.5,379.08,294.64
2016,8,12,8,0,520.0,120.0,3.7,30.0,342.0,435.8,337.53
2016,8,12,8,15,586.5,119.0,3.65,30.5,402.0,505.12,389.44
2016,8,12,8,30,653.0,118.0,3.6,31.0,462.0,576.34,441.26
2016,8,12,8,45,684.0,120.5,3.6,32.0,514.0,630.36,478.08
2016,8,12,9,0,715.0,123.0,3.6,33.0,566.0,685.11,513.7
2016,8,12,9,15,733.5,127.0,3.4,33.5,612.5,729.73,540.93
2016,8,12,9,30,752.0,131.0,3.2,34.0,659.0,775.63,568.38
2016,8,12,9,45,767.0,133.5,3.05,35.0,701.0,815.67,590.24
2016,8,12,10,0,782.0,136.0,2.9,36.0,743.0,853.97,610.38
2016,8,12,10,15,792.5,138.0,2.7,36.5,778.5,885.61,626.67
2016,8,12,10,30,803.0,140.0,2.5,37.0,814.0,914.83,641.03
2016,8,12,10,45,809.0,143.0,2.35,37.5,843.0,938.17,651.78
2016,8,12,11,0,815.0,146.0,2.2,38.0,872.0,958.56,660.55
2016,8,12,11,15,820.5,147.0,2.15,38.0,893.5,973.28,668.14
2016,8,12,11,30,826.0,148.0,2.1,38.0,915.0,978.84,670.29
2016,8,12,11,45,806.5,164.5,2.05,38.5,923.0,984.22,671.09
2016,8,12,12,0,787.0,181.0,2.0,39.0,931.0,979.96,666.19
2016,8,12,12,15,788.5,181.5,2.05,39.0,936.5,977.09,664.82
2016,8,12,12,30,790.0,182.0,2.1,39.0,942.0,971.06,661.64
2016,8,12,12,45,786.0,184.0,2.15,39.5,938.5,958.05,652.96
2016,8,12,13,0,782.0,186.0,2.2,40.0,935.0,942.13,642.65
2016,8,12,13,15,779.0,185.0,2.2,40.0,924.5,921.4,630.38
2016,8,12,13,30,776.0,184.0,2.2,40.0,914.0,897.97,616.52
2016,8,12,13,45,769.5,183.5,2.25,40.0,895.0,869.34,599.86
2016,8,12,14,0,763.0,183.0,2.3,40.0,876.0,838.45,581.71
2016,8,12,14,15,755.5,180.5,2.25,39.5,849.5,802.7,560.85
2016,8,12,14,30,748.0,178.0,2.2,39.0,823.0,765.13,538.64
2016,8,12,14,45,719.5,186.0,2.2,39.0,786.5,719.96,509.5
2016,8,12,15,0,691.0,194.0,2.2,39.0,750.0,674.84,479.36
2016,8,12,15,15,676.5,190.0,2.15,39.0,710.5,628.21,447.81
2016,8,12,15,30,662.0,186.0,2.1,39.0,671.0,581.31,415.42
2016,8,12,15,45,646.0,179.0,2.1,39.0,627.5,530.74,380.02
2016,8,12,16,0,630.0,172.0,2.1,39.0,584.0,480.56,343.96
2016,8,12,16,15,513.0,191.5,2.05,38.5,509.5,408.94,292.44
2016,8,12,16,30,396.0,211.0,2.0,38.0,435.0,348.75,248.86
2016,8,12,16,45,385.0,189.5,1.95,38.0,389.0,303.25,214.32
2016,8,12,17,0,374.0,168.0,1.9,38.0,343.0,253.92,176.33
2016,8,12,17,15,337.5,153.5,1.8,37.5,296.5,211.36,144.04
2016,8,12,17,30,301.0,139.0,1.7,37.0,250.0,170.11,113.31
2016,8,12,17,45,263.5,119.5,1.6,36.5,204.5,128.87,83.92
2016,8,12,18,0,226.0,100.0,1.5,36.0,159.0,92.15,60.16
2016,8,12,18,15,173.0,78.5,1.35,35.0,117.0,61.8,44.96
2016,8,12,18,30,120.0,57.0,1.2,34.0,75.0,45.84,31.49
2016,8,12,18,45,60.0,35.0,1.05,33.5,44.0,30.29,17.24
2016,8,12,19,0,0.0,13.0,0.9,33.0,13.0,12.78,0.0
2016,8,12,19,15,0.0,6.5,0.9,32.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,28.5,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,26.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,11.0,1.45,26.0,11.0,10.61,0.0
2016,8,13,6,30,0.0,22.0,1.4,26.0,22.0,21.24,10.65
2016,8,13,6,45,0.0,45.5,1.35,26.0,45.5,44.9,30.4
2016,8,13,7,0,0.0,69.0,1.3,26.0,69.0,68.81,50.2
2016,8,13,7,15,11.0,92.0,1.3,26.0,95.5,96.49,72.71
2016,8,13,7,30,22.0,115.0,1.3,26.0,122.0,125.26,95.82
2016,8,13,7,45,29.0,138.0,1.3,26.5,149.5,157.38,120.93
2016,8,13,8,0,36.0,161.0,1.3,27.0,177.0,186.45,143.09
2016,8,13,8,15,69.5,193.5,1.25,27.0,228.5,242.99,186.62
2016,8,13,8,30,103.0,226.0,1.2,27.0,280.0,302.54,231.37
2016,8,13,8,45,255.0,230.5,1.15,27.0,383.5,432.63,329.39
2016,8,13,9,0,407.0,235.0,1.1,27.0,487.0,569.49,427.65
2016,8,13,9,15,506.0,216.0,1.05,27.0,554.5,643.66,478.77
2016,8,13,9,30,605.0,197.0,1.0,27.0,622.0,726.75,534.84
2016,8,13,9,45,625.0,201.0,0.95,27.5,663.5,767.98,558.87
2016,8,13,10,0,645.0,205.0,0.9,28.0,705.0,808.16,582.02
2016,8,13,10,15,657.5,209.0,0.9,28.0,740.0,840.14,600.86
2016,8,13,10,30,670.0,213.0,0.9,28.0,775.0,870.19,618.45
2016,8,13,10,45,559.5,288.0,0.95,28.5,769.0,851.55,602.15
2016,8,13,11,0,449.0,363.0,1.0,29.0,763.0,828.64,582.83
2016,8,13,11,15,270.5,408.5,1.05,29.0,651.5,696.4,493.55
2016,8,13,11,30,92.0,454.0,1.1,29.0,540.0,551.35,392.93
2016,8,13,11,45,144.5,469.5,1.15,29.0,606.0,625.74,445.41
2016,8,13,12,0,197.0,485.0,1.2,29.0,672.0,691.9,489.78
2016,8,13,12,15,130.0,469.0,1.2,29.0,593.0,605.79,430.5
2016,8,13,12,30,63.0,453.0,1.2,29.0,514.0,514.45,367.68
2016,8,13,12,45,86.0,466.5,1.25,29.0,549.5,547.91,392.0
2016,8,13,13,0,109.0,480.0,1.3,29.0,585.0,580.15,414.4
2016,8,13,13,15,171.0,475.5,1.3,29.0,637.5,633.19,451.59
2016,8,13,13,30,233.0,471.0,1.3,29.0,690.0,678.66,483.08
2016,8,13,13,45,331.5,425.0,1.3,29.0,729.0,714.33,509.4
2016,8,13,14,0,430.0,379.0,1.3,29.0,768.0,742.56,530.56
2016,8,13,14,15,254.0,392.0,1.3,29.0,620.5,591.35,426.33
2016,8,13,14,30,78.0,405.0,1.3,29.0,473.0,451.76,327.41
2016,8,13,14,45,91.5,394.0,1.3,29.0,470.0,446.28,325.28
2016,8,13,15,0,105.0,383.0,1.3,29.0,467.0,439.43,321.26
2016,8,13,15,15,125.5,365.0,1.3,28.5,460.5,428.39,315.02
2016,8,13,15,30,146.0,347.0,1.3,28.0,454.0,415.67,307.37
2016,8,13,15,45,76.0,267.0,1.3,28.0,323.0,295.1,219.92
2016,8,13,16,0,6.0,187.0,1.3,28.0,192.0,182.1,135.79
2016,8,13,16,15,3.0,99.5,1.3,27.5,102.0,97.56,71.58
2016,8,13,16,30,0.0,12.0,1.3,27.0,12.0,11.59,3.69
2016,8,13,16,45,0.0,10.0,1.3,27.0,10.0,9.65,2.17
2016,8,13,17,0,0.0,8.0,1.3,27.0,8.0,7.72,0.62
2016,8,13,17,15,0.0,7.0,1.25,26.5,7.0,6.75,0.0
2016,8,13,17,30,0.0,6.0,1.2,26.0,6.0,5.79,0.0
2016,8,13,17,45,0.0,4.5,1.15,26.0,4.5,4.34,0.0
2016,8,13,18,0,0.0,3.0,1.1,26.0,3.0,2.89,0.0
2016,8,13,18,15,0.0,2.0,1.05,26.0,2.0,1.93,0.0
2016,8,13,18,30,0.0,1.0,1.0,26.0,1.0,0.96,0.0
2016,8,13,18,45,0.0,0.5,1.0,26.0,0.5,0.48,0.0
2016,8,13,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,12.5,4.6,24.0,12.5,12.06,0.0
2016,8,14,6,30,0.0,25.0,4.7,24.0,25.0,24.14,12.9
2016,8,14,6,45,0.0,47.0,4.85,24.0,47.0,46.63,32.0
2016,8,14,7,0,0.0,69.0,5.0,24.0,69.0,68.89,50.71
2016,8,14,7,15,10.0,91.5,5.15,24.0,94.5,95.62,72.77
2016,8,14,7,30,20.0,114.0,5.3,24.0,120.0,123.33,95.44
2016,8,14,7,45,10.0,110.5,5.45,24.5,113.5,114.21,87.71
2016,8,14,8,0,0.0,107.0,5.6,25.0,107.0,104.71,79.5
2016,8,14,8,15,0.0,123.0,5.75,25.0,123.0,120.55,91.9
2016,8,14,8,30,0.0,139.0,5.9,25.0,139.0,136.38,104.15
2016,8,14,8,45,56.5,207.5,6.05,25.5,242.5,252.45,196.33
2016,8,14,9,0,113.0,276.0,6.2,26.0,346.0,370.24,287.19
2016,8,14,9,15,138.5,302.0,6.15,26.0,394.5,429.06,331.3
2016,8,14,9,30,164.0,328.0,6.1,26.0,443.0,482.0,370.59
2016,8,14,9,45,141.0,348.5,6.1,26.0,451.5,488.26,373.46
2016,8,14,10,0,118.0,369.0,6.1,26.0,460.0,492.51,374.93
2016,8,14,10,15,129.0,379.0,5.95,26.0,483.0,514.98,390.93
2016,8,14,10,30,140.0,389.0,5.8,26.0,506.0,537.48,406.81
2016,8,14,10,45,122.0,412.0,5.7,26.0,517.0,545.72,411.11
2016,8,14,11,0,104.0,435.0,5.6,26.0,528.0,544.59,408.75
2016,8,14,11,15,57.5,327.0,5.45,26.0,378.5,386.27,291.42
2016,8,14,11,30,11.0,219.0,5.3,26.0,229.0,225.16,169.01
2016,8,14,11,45,5.5,165.0,5.15,26.0,170.0,166.34,124.03
2016,8,14,12,0,0.0,111.0,5.0,26.0,111.0,107.91,78.74
2016,8,14,12,15,0.0,86.0,4.8,26.0,86.0,83.51,59.82
2016,8,14,12,30,0.0,61.0,4.6,26.0,61.0,59.18,40.86
2016,8,14,12,45,46.5,266.5,4.45,26.0,311.0,308.95,233.43
2016,8,14,13,0,93.0,472.0,4.3,26.0,561.0,556.85,413.43
2016,8,14,13,15,56.0,396.0,4.1,26.0,449.5,442.8,329.7
2016,8,14,13,30,19.0,320.0,3.9,26.0,338.0,328.59,245.42
2016,8,14,13,45,17.5,307.0,3.7,26.0,323.5,313.55,234.61
2016,8,14,14,0,16.0,294.0,3.5,26.0,309.0,298.61,223.59
2016,8,14,14,15,13.5,261.0,3.35,26.0,273.0,263.65,197.67
2016,8,14,14,30,11.0,228.0,3.2,26.0,237.0,229.02,171.84
2016,8,14,14,45,5.5,184.0,3.1,26.0,189.0,181.9,136.19
2016,8,14,15,0,0.0,140.0,3.0,26.0,141.0,135.36,100.56
2016,8,14,15,15,33.5,232.0,3.0,26.0,257.0,244.32,185.07
2016,8,14,15,30,67.0,324.0,3.0,26.0,373.0,347.44,262.78
2016,8,14,15,45,63.5,301.0,3.0,26.0,345.0,319.03,241.62
2016,8,14,16,0,60.0,278.0,3.0,26.0,317.0,291.02,221.0
2016,8,14,16,15,33.0,226.5,3.0,25.5,248.0,227.33,173.27
2016,8,14,16,30,6.0,175.0,3.0,25.0,179.0,168.94,128.94
2016,8,14,16,45,3.0,117.5,3.0,25.0,119.5,113.8,85.96
2016,8,14,17,0,0.0,60.0,3.0,25.0,60.0,57.99,41.56
2016,8,14,17,15,0.0,51.5,2.95,24.5,51.5,49.75,35.14
2016,8,14,17,30,0.0,43.0,2.9,24.0,43.0,41.53,28.59
2016,8,14,17,45,0.0,35.0,2.85,24.0,35.0,33.79,22.27
2016,8,14,18,0,0.0,27.0,2.8,24.0,27.0,26.05,15.86
2016,8,14,18,15,0.0,20.0,2.6,23.5,20.0,19.29,10.95
2016,8,14,18,30,0.0,13.0,2.4,23.0,13.0,12.53,4.95
2016,8,14,18,45,0.0,7.5,2.25,23.0,7.5,7.23,0.0
2016,8,14,19,0,0.0,2.0,2.1,23.0,2.0,1.97,0.0
2016,8,14,19,15,0.0,1.0,2.0,23.0,1.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,4.5,2.45,22.0,4.5,4.33,0.0
2016,8,15,6,30,0.0,9.0,2.5,22.0,9.0,8.67,1.04
2016,8,15,6,45,0.0,16.5,2.6,22.0,16.5,15.91,7.33
2016,8,15,7,0,0.0,24.0,2.7,22.0,24.0,23.15,13.52
2016,8,15,7,15,0.0,32.5,2.75,22.0,32.5,31.37,20.46
2016,8,15,7,30,0.0,41.0,2.8,22.0,41.0,39.59,27.3
2016,8,15,7,45,0.0,75.0,2.85,22.5,75.0,72.65,54.37
2016,8,15,8,0,0.0,109.0,2.9,23.0,109.0,106.78,81.74
2016,8,15,8,15,0.0,104.5,2.9,23.0,104.5,101.81,77.38
2016,8,15,8,30,0.0,100.0,2.9,23.0,100.0,97.08,73.29
2016,8,15,8,45,4.0,146.5,2.95,23.0,149.0,146.46,112.5
2016,8,15,9,0,8.0,193.0,3.0,23.0,198.0,196.56,151.51
2016,8,15,9,15,12.0,216.5,2.9,23.0,225.0,223.52,171.97
2016,8,15,9,30,16.0,240.0,2.8,23.0,252.0,250.74,192.44
2016,8,15,9,45,10.5,210.0,2.75,23.5,218.5,215.56,164.4
2016,8,15,10,0,5.0,180.0,2.7,24.0,185.0,180.61,136.72
2016,8,15,10,15,2.5,155.5,2.6,24.0,158.0,153.98,115.84
2016,8,15,10,30,0.0,131.0,2.5,24.0,131.0,127.46,94.99
2016,8,15,10,45,0.0,132.5,2.45,24.5,133.0,128.95,95.83
2016,8,15,11,0,0.0,134.0,2.4,25.0,135.0,130.43,96.64
2016,8,15,11,15,6.5,195.0,2.3,25.0,201.5,196.98,147.73
2016,8,15,11,30,13.0,256.0,2.2,25.0,268.0,263.89,197.9
2016,8,15,11,45,11.5,228.0,2.15,25.0,239.0,234.48,175.53
2016,8,15,12,0,10.0,200.0,2.1,25.0,210.0,205.2,153.45
2016,8,15,12,15,10.5,206.0,2.05,25.0,216.0,211.43,158.17
2016,8,15,12,30,11.0,212.0,2.0,25.0,222.0,217.58,162.73
2016,8,15,12,45,12.5,237.5,2.0,25.0,249.5,243.74,182.34
2016,8,15,13,0,14.0,263.0,2.0,25.0,277.0,269.71,201.63
2016,8,15,13,15,11.5,227.0,1.95,25.0,238.0,231.58,173.1
2016,8,15,13,30,9.0,191.0,1.9,25.0,199.0,193.72,144.71
2016,8,15,13,45,10.5,218.5,1.9,25.0,228.0,221.34,165.77
2016,8,15,14,0,12.0,246.0,1.9,25.0,257.0,248.69,186.35
2016,8,15,14,15,17.5,282.0,1.9,25.0,297.5,287.2,215.24
2016,8,15,14,30,23.0,318.0,1.9,25.0,338.0,324.91,243.27
2016,8,15,14,45,19.5,292.0,1.9,25.0,308.5,295.81,221.91
2016,8,15,15,0,16.0,266.0,1.9,25.0,279.0,267.1,200.94
2016,8,15,15,15,48.0,298.0,1.9,25.0,333.5,315.75,238.36
2016,8,15,15,30,80.0,330.0,1.9,25.0,388.0,360.75,272.21
2016,8,15,15,45,104.0,312.5,1.95,25.0,383.0,351.93,266.27
2016,8,15,16,0,128.0,295.0,2.0,25.0,378.0,338.66,256.92
2016,8,15,16,15,88.5,260.5,1.95,24.5,316.0,282.59,215.27
2016,8,15,16,30,49.0,226.0,1.9,24.0,254.0,229.29,175.45
2016,8,15,16,45,67.0,208.0,1.9,24.0,241.5,214.49,164.08
2016,8,15,17,0,85.0,190.0,1.9,24.0,229.0,197.52,150.4
2016,8,15,17,15,76.0,165.5,1.85,23.5,197.0,167.01,126.75
2016,8,15,17,30,67.0,141.0,1.8,23.0,165.0,137.74,103.96
2016,8,15,17,45,54.5,117.0,1.75,23.0,134.0,109.8,82.21
2016,8,15,18,0,42.0,93.0,1.7,23.0,103.0,83.68,62.07
2016,8,15,18,15,24.5,69.5,1.65,23.0,75.0,61.17,46.78
2016,8,15,18,30,7.0,46.0,1.6,23.0,47.0,42.71,30.3
2016,8,15,18,45,3.5,26.0,1.55,23.0,26.5,24.65,12.68
2016,8,15,19,0,0.0,6.0,1.5,23.0,6.0,5.9,0.0
2016,8,15,19,15,0.0,3.0,1.55,22.5,3.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,10.0,16.0,2.55,21.0,17.0,17.89,0.0
2016,8,16,6,30,20.0,32.0,2.6,21.0,34.0,38.38,23.24
2016,8,16,6,45,48.5,54.0,2.65,21.5,63.0,71.21,51.04
2016,8,16,7,0,77.0,76.0,2.7,22.0,92.0,110.56,83.9
2016,8,16,7,15,94.5,99.5,2.75,22.0,125.5,146.86,114.47
2016,8,16,7,30,112.0,123.0,2.8,22.0,159.0,184.85,145.94
2016,8,16,7,45,67.0,137.5,2.85,22.5,160.5,176.83,139.23
2016,8,16,8,0,22.0,152.0,2.9,23.0,162.0,164.16,128.06
2016,8,16,8,15,11.0,150.5,2.85,23.0,155.5,155.74,120.77
2016,8,16,8,30,0.0,149.0,2.8,23.0,149.0,146.65,112.83
2016,8,16,8,45,25.5,201.5,2.8,23.5,217.0,224.1,173.68
2016,8,16,9,0,51.0,254.0,2.8,24.0,285.0,299.77,231.37
2016,8,16,9,15,36.0,253.5,2.7,24.0,276.5,287.99,221.0
2016,8,16,9,30,21.0,253.0,2.6,24.0,268.0,268.28,204.92
2016,8,16,9,45,36.5,294.0,2.55,24.5,321.5,331.89,252.29
2016,8,16,10,0,52.0,335.0,2.5,25.0,375.0,389.29,293.74
2016,8,16,10,15,57.0,347.5,2.35,25.0,393.5,407.29,305.97
2016,8,16,10,30,62.0,360.0,2.2,25.0,412.0,425.31,318.29
2016,8,16,10,45,63.0,373.0,2.1,25.5,427.5,439.97,327.39
2016,8,16,11,0,64.0,386.0,2.0,26.0,443.0,454.35,336.23
2016,8,16,11,15,50.0,373.5,1.9,26.0,418.5,427.11,315.7
2016,8,16,11,30,36.0,361.0,1.8,26.0,394.0,399.6,295.19
2016,8,16,11,45,36.5,366.0,1.7,26.5,400.0,404.35,297.69
2016,8,16,12,0,37.0,371.0,1.6,27.0,406.0,408.86,299.87
2016,8,16,12,15,33.0,376.5,1.55,27.0,408.5,409.17,299.61
2016,8,16,12,30,29.0,382.0,1.5,27.0,411.0,409.28,299.29
2016,8,16,12,45,19.0,287.0,1.5,27.0,306.0,298.73,220.13
2016,8,16,13,0,9.0,192.0,1.5,27.0,201.0,195.42,144.3
2016,8,16,13,15,4.5,150.0,1.55,27.0,154.5,149.92,110.28
2016,8,16,13,30,0.0,108.0,1.6,27.0,108.0,104.79,75.85
2016,8,16,13,45,0.0,98.0,1.7,27.0,98.0,95.04,68.49
2016,8,16,14,0,0.0,88.0,1.8,27.0,88.0,85.32,61.07
2016,8,16,14,15,0.0,63.0,1.85,27.0,63.0,61.05,42.31
2016,8,16,14,30,0.0,38.0,1.9,27.0,38.0,36.8,23.39
2016,8,16,14,45,0.0,31.5,2.0,27.0,31.5,30.49,18.48
2016,8,16,15,0,0.0,25.0,2.1,27.0,25.0,24.19,13.54
2016,8,16,15,15,0.0,41.0,2.2,26.5,41.0,39.67,25.9
2016,8,16,15,30,0.0,57.0,2.3,26.0,57.0,55.16,38.31
2016,8,16,15,45,0.0,68.0,2.4,26.0,68.0,65.8,46.85
2016,8,16,16,0,0.0,79.0,2.5,26.0,79.0,76.44,55.43
2016,8,16,16,15,0.0,113.5,2.5,25.5,113.5,109.48,81.91
2016,8,16,16,30,0.0,148.0,2.5,25.0,148.0,141.56,107.68
2016,8,16,16,45,0.0,114.5,2.55,25.0,114.5,109.95,82.99
2016,8,16,17,0,0.0,81.0,2.6,25.0,81.0,78.34,58.0
2016,8,16,17,15,0.0,70.0,2.45,24.5,70.0,67.67,49.72
2016,8,16,17,30,0.0,59.0,2.3,24.0,59.0,57.01,41.28
2016,8,16,17,45,0.0,48.0,2.2,24.0,48.0,46.36,32.61
2016,8,16,18,0,0.0,37.0,2.1,24.0,37.0,35.72,23.8
2016,8,16,18,15,0.0,27.0,1.95,23.5,27.0,26.05,16.73
2016,8,16,18,30,0.0,17.0,1.8,23.0,17.0,16.39,8.17
2016,8,16,18,45,0.0,9.5,1.7,23.0,9.5,9.16,0.94
2016,8,16,19,0,0.0,2.0,1.6,23.0,2.0,1.97,0.0
2016,8,16,19,15,0.0,1.0,1.55,23.0,1.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,12.5,2.3,23.0,12.5,12.06,0.0
2016,8,17,6,30,0.0,25.0,2.4,23.0,25.0,24.21,12.74
2016,8,17,6,45,0.5,46.5,2.5,23.5,47.0,46.47,31.86
2016,8,17,7,0,1.0,68.0,2.6,24.0,69.0,68.41,50.23
2016,8,17,7,15,11.0,90.0,2.7,24.0,94.0,94.64,71.87
2016,8,17,7,30,21.0,112.0,2.8,24.0,119.0,121.87,94.09
2016,8,17,7,45,11.0,123.0,2.95,24.5,127.0,128.03,98.68
2016,8,17,8,0,1.0,134.0,3.1,25.0,135.0,133.31,102.28
2016,8,17,8,15,26.0,171.5,3.15,25.0,185.5,192.3,149.07
2016,8,17,8,30,51.0,209.0,3.2,25.0,236.0,249.62,193.69
2016,8,17,8,45,98.5,242.5,3.25,25.5,301.0,320.66,248.2
2016,8,17,9,0,146.0,276.0,3.3,26.0,366.0,402.81,309.67
2016,8,17,9,15,174.0,299.5,3.3,26.0,414.5,454.91,347.79
2016,8,17,9,30,202.0,323.0,3.3,26.0,463.0,508.51,386.53
2016,8,17,9,45,252.0,336.0,3.3,26.5,522.5,579.1,436.65
2016,8,17,10,0,302.0,349.0,3.3,27.0,582.0,643.9,481.61
2016,8,17,10,15,227.0,379.0,3.3,27.0,559.0,605.37,451.05
2016,8,17,10,30,152.0,409.0,3.3,27.0,536.0,570.43,423.22
2016,8,17,10,45,101.0,400.5,3.3,27.5,486.5,505.52,374.56
2016,8,17,11,0,50.0,392.0,3.3,28.0,437.0,447.09,330.15
2016,8,17,11,15,63.0,416.0,3.3,28.0,473.5,484.29,356.91
2016,8,17,11,30,76.0,440.0,3.3,28.0,510.0,521.28,382.9
2016,8,17,11,45,41.0,303.5,3.3,28.0,341.5,344.97,255.87
2016,8,17,12,0,6.0,167.0,3.3,28.0,173.0,168.75,124.32
2016,8,17,12,15,3.0,146.0,3.3,28.0,149.0,145.09,106.49
2016,8,17,12,30,0.0,125.0,3.3,28.0,125.0,121.54,88.41
2016,8,17,12,45,26.5,279.5,3.3,28.5,305.0,302.52,224.72
2016,8,17,13,0,53.0,434.0,3.3,29.0,485.0,480.69,352.19
2016,8,17,13,15,37.0,383.5,3.25,29.0,419.0,412.72,302.89
2016,8,17,13,30,21.0,333.0,3.2,29.0,353.0,343.12,252.7
2016,8,17,13,45,96.5,392.0,3.2,29.0,479.5,468.69,345.7
2016,8,17,14,0,172.0,451.0,3.2,29.0,606.0,587.55,430.49
2016,8,17,14,15,103.5,400.0,3.15,28.5,492.5,472.5,348.5
2016,8,17,14,30,35.0,349.0,3.1,28.0,379.0,364.45,270.26
2016,8,17,14,45,152.5,360.0,3.1,28.0,482.0,459.33,342.85
2016,8,17,15,0,270.0,371.0,3.1,28.0,585.0,542.32,404.19
2016,8,17,15,15,164.5,343.0,3.05,28.0,471.5,432.9,323.64
2016,8,17,15,30,59.0,315.0,3.0,28.0,358.0,334.01,250.15
2016,8,17,15,45,142.5,301.5,2.95,28.0,395.5,361.44,272.15
2016,8,17,16,0,226.0,288.0,2.9,28.0,433.0,380.97,286.86
2016,8,17,16,15,118.5,236.5,2.8,27.5,312.0,272.27,205.72
2016,8,17,16,30,11.0,185.0,2.7,27.0,191.0,179.93,136.3
2016,8,17,16,45,40.5,184.5,2.65,27.0,203.5,184.82,140.17
2016,8,17,17,0,70.0,184.0,2.6,27.0,216.0,187.73,141.76
2016,8,17,17,15,66.5,159.5,2.45,26.5,186.5,159.39,119.78
2016,8,17,17,30,63.0,135.0,2.3,26.0,157.0,131.64,98.15
2016,8,17,17,45,53.0,111.5,2.15,25.5,127.5,104.73,77.45
2016,8,17,18,0,43.0,88.0,2.0,25.0,98.0,79.33,58.11
2016,8,17,18,15,26.5,65.5,1.9,24.5,71.5,57.98,43.7
2016,8,17,18,30,10.0,43.0,1.8,24.0,45.0,40.05,27.79
2016,8,17,18,45,5.0,24.5,1.75,24.0,25.5,23.21,10.27
2016,8,17,19,0,0.0,6.0,1.7,24.0,6.0,5.9,0.0
2016,8,17,19,15,0.0,3.0,1.8,23.5,3.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,14.5,1.3,22.0,14.5,14.25,0.0
2016,8,18,6,30,0.0,29.0,1.4,22.0,29.0,28.88,16.22
2016,8,18,6,45,19.5,51.0,1.55,22.5,55.0,59.35,41.89
2016,8,18,7,0,39.0,73.0,1.7,23.0,81.0,90.17,67.51
2016,8,18,7,15,54.0,96.5,1.75,23.0,111.0,122.85,94.71
2016,8,18,7,30,69.0,120.0,1.8,23.0,141.0,156.98,122.71
2016,8,18,7,45,35.0,127.0,1.9,23.5,137.5,148.79,115.8
2016,8,18,8,0,1.0,134.0,2.0,24.0,134.0,133.36,102.56
2016,8,18,8,15,0.5,130.5,2.05,24.0,130.5,128.65,98.46
2016,8,18,8,30,0.0,127.0,2.1,24.0,127.0,124.28,94.61
2016,8,18,8,45,2.0,152.0,2.2,24.5,153.5,150.7,114.96
2016,8,18,9,0,4.0,177.0,2.3,25.0,180.0,177.3,135.09
2016,8,18,9,15,14.0,217.5,2.3,25.0,227.5,226.27,172.63
2016,8,18,9,30,24.0,258.0,2.3,25.0,275.0,276.03,210.08
2016,8,18,9,45,56.5,307.5,2.3,25.5,350.5,363.76,275.31
2016,8,18,10,0,89.0,357.0,2.3,26.0,426.0,446.08,334.57
2016,8,18,10,15,98.5,379.5,2.25,26.0,459.0,479.72,357.7
2016,8,18,10,30,108.0,402.0,2.2,26.0,492.0,513.36,380.82
2016,8,18,10,45,103.0,415.5,2.15,26.5,504.0,523.42,385.97
2016,8,18,11,0,98.0,429.0,2.1,27.0,516.0,532.86,390.81
2016,8,18,11,15,180.0,441.0,2.05,27.0,605.0,633.82,462.36
2016,8,18,11,30,262.0,453.0,2.0,27.0,694.0,734.63,531.03
2016,8,18,11,45,193.0,464.5,1.95,27.0,644.0,669.33,483.76
2016,8,18,12,0,124.0,476.0,1.9,27.0,594.0,610.25,441.36
2016,8,18,12,15,132.0,480.5,1.85,27.0,607.0,619.88,448.15
2016,8,18,12,30,140.0,485.0,1.8,27.0,620.0,628.68,453.9
2016,8,18,12,45,140.0,483.5,1.8,27.0,618.0,622.78,449.84
2016,8,18,13,0,140.0,482.0,1.8,27.0,616.0,616.24,445.51
2016,8,18,13,15,210.0,468.0,1.75,27.0,665.5,662.04,478.64
2016,8,18,13,30,280.0,454.0,1.7,27.0,715.0,707.04,510.22
2016,8,18,13,45,211.0,451.5,1.7,27.0,645.5,630.44,456.86
2016,8,18,14,0,142.0,449.0,1.7,27.0,576.0,559.97,407.66
2016,8,18,14,15,71.5,294.5,1.7,27.0,358.5,344.4,255.58
2016,8,18,14,30,1.0,140.0,1.7,27.0,141.0,136.33,100.07
2016,8,18,14,45,38.0,251.5,1.75,27.0,282.0,270.78,203.03
2016,8,18,15,0,75.0,363.0,1.8,27.0,423.0,399.18,297.14
2016,8,18,15,15,46.5,307.0,1.85,26.5,343.5,322.99,241.67
2016,8,18,15,30,18.0,251.0,1.9,26.0,264.0,251.19,189.04
2016,8,18,15,45,19.0,240.5,1.95,26.0,254.0,240.18,181.46
2016,8,18,16,0,20.0,230.0,2.0,26.0,244.0,229.0,173.48
2016,8,18,16,15,115.5,233.5,2.0,26.0,298.5,267.98,203.56
2016,8,18,16,30,211.0,237.0,2.0,26.0,353.0,299.06,225.82
2016,8,18,16,45,149.5,211.5,2.05,26.0,289.5,241.64,182.11
2016,8,18,17,0,88.0,186.0,2.1,26.0,226.0,194.04,146.44
2016,8,18,17,15,83.5,160.5,2.0,25.5,194.5,163.52,122.79
2016,8,18,17,30,79.0,135.0,1.9,25.0,163.0,133.76,99.5
2016,8,18,17,45,67.5,111.5,1.85,25.0,132.0,105.73,77.82
2016,8,18,18,0,56.0,88.0,1.8,25.0,101.0,79.38,57.91
2016,8,18,18,15,37.0,65.5,1.85,24.5,73.0,57.82,43.52
2016,8,18,18,30,18.0,43.0,1.9,24.0,45.0,38.91,26.75
2016,8,18,18,45,9.0,24.5,1.95,24.0,25.5,22.69,9.0
2016,8,18,19,0,0.0,6.0,2.0,24.0,6.0,5.9,0.0
2016,8,18,19,15,0.0,3.0,2.1,23.5,3.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,61.0,17.5,2.0,23.0,23.0,27.93,0.0
2016,8,19,6,30,122.0,35.0,2.2,23.0,46.0,73.08,45.08
2016,8,19,6,45,226.5,50.5,2.4,23.5,89.5,130.85,93.46
2016,8,19,7,0,331.0,66.0,2.6,24.0,133.0,197.2,148.27
2016,8,19,7,15,401.5,77.0,2.8,24.5,184.0,256.42,198.13
2016,8,19,7,30,472.0,88.0,3.0,25.0,235.0,323.13,253.07
2016,8,19,7,45,239.0,113.5,3.2,25.5,188.0,249.75,196.5
2016,8,19,8,0,6.0,139.0,3.4,26.0,141.0,141.52,108.36
2016,8,19,8,15,55.5,180.0,3.5,26.0,208.5,220.09,170.94
2016,8,19,8,30,105.0,221.0,3.6,26.0,276.0,299.05,232.39
2016,8,19,8,45,70.5,230.5,3.7,26.5,269.0,287.83,221.77
2016,8,19,9,0,36.0,240.0,3.8,27.0,262.0,273.64,208.95
2016,8,19,9,15,396.0,181.5,3.8,27.0,454.5,519.22,402.41
2016,8,19,9,30,756.0,123.0,3.8,27.0,647.0,769.45,584.64
2016,8,19,9,45,776.5,122.5,3.8,27.5,690.0,811.04,609.32
2016,8,19,10,0,797.0,122.0,3.8,28.0,733.0,851.18,633.99
2016,8,19,10,15,480.0,265.0,3.75,28.0,638.5,732.96,546.96
2016,8,19,10,30,163.0,408.0,3.7,28.0,544.0,579.97,429.05
2016,8,19,10,45,499.5,267.5,3.7,28.5,703.5,772.07,573.36
2016,8,19,11,0,836.0,127.0,3.7,29.0,863.0,951.56,694.08
2016,8,19,11,15,841.0,128.0,3.65,29.0,884.5,965.86,701.05
2016,8,19,11,30,846.0,129.0,3.6,29.0,906.0,976.94,707.24
2016,8,19,11,45,834.5,139.5,3.6,29.0,916.0,977.96,707.33
2016,8,19,12,0,823.0,150.0,3.6,29.0,926.0,975.44,705.34
2016,8,19,12,15,824.5,150.5,3.55,29.0,931.0,972.47,702.88
2016,8,19,12,30,826.0,151.0,3.5,29.0,936.0,966.26,698.44
2016,8,19,12,45,605.0,286.0,3.45,29.5,860.5,884.51,641.5
2016,8,19,13,0,384.0,421.0,3.4,30.0,785.0,791.8,571.35
2016,8,19,13,15,597.5,287.5,3.35,29.5,845.5,851.51,620.23
2016,8,19,13,30,811.0,154.0,3.3,29.0,906.0,895.09,652.26
2016,8,19,13,45,802.0,155.0,3.25,29.0,885.5,864.51,631.84
2016,8,19,14,0,793.0,156.0,3.2,29.0,865.0,831.67,610.43
2016,8,19,14,15,576.5,268.0,3.1,29.0,775.0,735.4,542.11
2016,8,19,14,30,360.0,380.0,3.0,29.0,685.0,648.63,476.58
2016,8,19,14,45,289.5,379.0,2.95,29.0,618.0,578.16,426.68
2016,8,19,15,0,219.0,378.0,2.9,29.0,551.0,512.9,379.68
2016,8,19,15,15,120.0,318.5,2.7,29.0,412.5,380.84,283.67
2016,8,19,15,30,21.0,259.0,2.5,29.0,274.0,260.46,194.07
2016,8,19,15,45,200.5,256.0,2.4,29.0,384.0,351.35,264.27
2016,8,19,16,0,380.0,253.0,2.3,29.0,494.0,423.24,316.52
2016,8,19,16,15,323.0,240.5,2.15,28.5,433.5,363.53,271.52
2016,8,19,16,30,266.0,228.0,2.0,28.0,373.0,309.61,231.04
2016,8,19,16,45,343.5,188.5,1.9,28.0,355.5,282.43,207.88
2016,8,19,17,0,421.0,149.0,1.8,28.0,338.0,243.61,173.94
2016,8,19,17,15,468.5,119.5,1.7,27.5,302.5,200.47,136.47
2016,8,19,17,30,516.0,90.0,1.6,27.0,267.0,151.56,94.52
2016,8,19,17,45,457.0,80.0,1.55,27.0,215.5,104.78,61.34
2016,8,19,18,0,398.0,70.0,1.5,27.0,164.0,64.59,39.05
2016,8,19,18,15,307.0,56.5,1.55,26.5,117.5,42.09,29.9
2016,8,19,18,30,216.0,43.0,1.6,26.0,71.0,32.99,21.55
2016,8,19,18,45,108.0,21.5,1.7,26.0,35.5,16.63,4.12
2016,8,19,19,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,6.0,1.85,23.0,6.0,5.9,0.0
2016,8,20,6,30,0.0,12.0,1.9,23.0,12.0,11.57,2.94
2016,8,20,6,45,0.0,24.5,2.0,23.5,24.5,23.64,13.44
2016,8,20,7,0,0.0,37.0,2.1,24.0,37.0,35.73,23.63
2016,8,20,7,15,0.0,52.0,2.15,24.0,52.0,50.24,35.74
2016,8,20,7,30,0.0,67.0,2.2,24.0,67.0,64.98,47.86
2016,8,20,7,45,0.0,71.5,2.3,24.5,71.5,69.18,51.08
