Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,8,0,0.0,76.0,2.4,25.0,76.0,73.49,54.29
2016,8,20,8,15,0.0,98.5,2.5,25.0,98.5,95.82,72.03
2016,8,20,8,30,0.0,121.0,2.6,25.0,121.0,118.24,89.58
2016,8,20,8,45,2.5,151.5,2.75,25.5,153.0,150.6,114.58
2016,8,20,9,0,5.0,182.0,2.9,26.0,185.0,183.23,139.36
2016,8,20,9,15,4.5,178.5,2.9,26.0,181.5,179.01,135.59
2016,8,20,9,30,4.0,175.0,2.9,26.0,178.0,174.91,132.05
2016,8,20,9,45,6.5,196.0,2.95,26.0,201.5,198.1,149.61
2016,8,20,10,0,9.0,217.0,3.0,26.0,225.0,221.42,167.09
2016,8,20,10,15,14.0,254.5,2.95,26.0,267.0,263.81,198.84
2016,8,20,10,30,19.0,292.0,2.9,26.0,309.0,306.42,230.28
2016,8,20,10,45,23.5,319.0,2.9,26.5,340.0,337.99,252.75
2016,8,20,11,0,28.0,346.0,2.9,27.0,371.0,377.87,280.98
2016,8,20,11,15,26.0,346.5,2.85,27.0,370.5,375.78,278.87
2016,8,20,11,30,24.0,347.0,2.8,27.0,370.0,366.02,271.44
2016,8,20,11,45,21.0,329.0,2.8,27.0,349.0,344.55,255.62
2016,8,20,12,0,18.0,311.0,2.8,27.0,328.0,323.16,239.88
2016,8,20,12,15,16.5,300.0,2.7,27.0,316.0,310.27,230.3
2016,8,20,12,30,15.0,289.0,2.6,27.0,304.0,297.4,220.73
2016,8,20,12,45,17.0,307.0,2.55,27.5,323.5,316.52,234.32
2016,8,20,13,0,19.0,325.0,2.5,28.0,343.0,335.41,247.53
2016,8,20,13,15,21.0,333.5,2.45,28.0,353.0,344.7,254.27
2016,8,20,13,30,23.0,342.0,2.4,28.0,363.0,353.74,260.87
2016,8,20,13,45,19.0,310.0,2.35,28.0,327.5,317.78,234.82
2016,8,20,14,0,15.0,278.0,2.3,28.0,292.0,282.22,209.01
2016,8,20,14,15,7.5,179.5,2.15,27.5,186.5,179.95,133.3
2016,8,20,14,30,0.0,81.0,2.0,27.0,81.0,78.49,55.89
2016,8,20,14,45,0.0,79.5,1.95,27.0,79.5,77.01,54.94
2016,8,20,15,0,0.0,78.0,1.9,27.0,78.0,75.54,53.91
2016,8,20,15,15,0.0,50.5,1.75,26.5,50.5,48.87,33.16
2016,8,20,15,30,0.0,23.0,1.6,26.0,23.0,22.24,12.15
2016,8,20,15,45,0.0,18.5,1.45,26.0,18.5,17.88,8.72
2016,8,20,16,0,0.0,14.0,1.3,26.0,14.0,13.53,5.26
2016,8,20,16,15,0.0,12.0,1.15,26.0,12.0,11.59,3.73
2016,8,20,16,30,0.0,10.0,1.0,26.0,10.0,9.65,2.19
2016,8,20,16,45,0.0,8.5,0.85,26.0,8.5,8.2,1.04
2016,8,20,17,0,0.0,7.0,0.7,26.0,7.0,6.75,0.0
2016,8,20,17,15,0.0,6.0,0.6,25.5,6.0,5.79,0.0
2016,8,20,17,30,0.0,5.0,0.5,25.0,5.0,4.82,0.0
2016,8,20,17,45,0.0,4.0,0.4,25.0,4.0,3.86,0.0
2016,8,20,18,0,0.0,3.0,0.3,25.0,3.0,2.89,0.0
2016,8,20,18,15,0.0,2.0,0.35,24.5,2.0,1.93,0.0
2016,8,20,18,30,0.0,1.0,0.4,24.0,1.0,0.96,0.0
2016,8,20,18,45,0.0,0.5,0.45,24.0,0.5,0.48,0.0
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,4.0,2.65,21.0,4.0,3.93,0.0
2016,8,21,6,30,0.0,8.0,2.6,21.0,8.0,7.71,0.05
2016,8,21,6,45,0.0,15.5,2.6,21.0,15.5,14.95,6.52
2016,8,21,7,0,0.0,23.0,2.6,21.0,23.0,22.19,12.75
2016,8,21,7,15,0.0,32.0,2.55,21.0,32.0,30.88,20.14
2016,8,21,7,30,0.0,41.0,2.5,21.0,41.0,39.59,27.43
2016,8,21,7,45,0.0,65.5,2.5,21.5,65.5,63.31,46.92
2016,8,21,8,0,0.0,90.0,2.5,22.0,90.0,87.56,66.49
2016,8,21,8,15,0.0,100.5,2.55,22.0,100.5,97.85,74.56
2016,8,21,8,30,0.0,111.0,2.6,22.0,111.0,108.17,82.57
2016,8,21,8,45,8.0,161.5,2.65,22.5,166.5,164.75,127.36
2016,8,21,9,0,16.0,212.0,2.7,23.0,222.0,222.44,171.89
2016,8,21,9,15,82.5,267.0,2.6,23.0,323.5,339.89,263.12
2016,8,21,9,30,149.0,322.0,2.5,23.0,425.0,464.03,355.88
2016,8,21,9,45,100.5,327.0,2.45,23.5,398.5,422.95,322.13
2016,8,21,10,0,52.0,332.0,2.4,24.0,372.0,386.68,292.55
2016,8,21,10,15,116.5,369.5,2.1,24.0,464.0,494.32,371.69
2016,8,21,10,30,181.0,407.0,1.8,24.0,556.0,596.04,442.78
2016,8,21,10,45,146.5,419.5,1.5,24.5,543.5,578.06,425.26
2016,8,21,11,0,112.0,432.0,1.2,25.0,531.0,549.97,401.76
2016,8,21,11,15,70.0,395.5,0.95,25.0,458.0,470.13,343.79
2016,8,21,11,30,28.0,359.0,0.7,25.0,385.0,389.98,285.26
2016,8,21,11,45,73.0,415.5,0.45,25.5,484.0,492.0,355.68
2016,8,21,12,0,118.0,472.0,0.2,26.0,583.0,600.4,424.55
2016,8,21,12,15,71.0,414.0,0.5,26.0,481.0,485.25,348.39
2016,8,21,12,30,24.0,356.0,0.8,26.0,379.0,372.63,271.69
2016,8,21,12,45,19.0,313.5,1.1,26.0,332.0,324.88,239.31
2016,8,21,13,0,14.0,271.0,1.4,26.0,285.0,277.56,205.7
2016,8,21,13,15,22.5,323.0,1.55,26.0,344.5,339.31,251.4
2016,8,21,13,30,31.0,375.0,1.7,26.0,404.0,396.65,292.91
2016,8,21,13,45,26.5,350.0,1.9,26.0,374.5,365.84,271.01
2016,8,21,14,0,22.0,325.0,2.1,26.0,345.0,333.71,248.29
2016,8,21,14,15,46.0,358.0,2.2,26.0,397.5,384.88,286.76
2016,8,21,14,30,70.0,391.0,2.3,26.0,450.0,431.77,321.41
2016,8,21,14,45,90.5,382.5,2.45,26.0,455.5,433.92,324.0
2016,8,21,15,0,111.0,374.0,2.6,26.0,461.0,434.06,325.25
2016,8,21,15,15,72.0,327.5,2.6,25.5,383.0,358.34,270.21
2016,8,21,15,30,33.0,281.0,2.6,25.0,305.0,286.68,217.33
2016,8,21,15,45,48.5,275.5,2.65,25.0,307.5,286.68,218.22
2016,8,21,16,0,64.0,270.0,2.7,25.0,310.0,284.76,217.25
2016,8,21,16,15,36.5,223.5,2.65,25.0,246.0,225.47,172.23
2016,8,21,16,30,9.0,177.0,2.6,25.0,182.0,171.61,131.1
2016,8,21,16,45,16.0,169.0,2.55,25.0,176.5,164.97,126.26
2016,8,21,17,0,23.0,161.0,2.5,25.0,171.0,157.26,120.3
2016,8,21,17,15,18.0,139.0,2.35,24.5,146.5,133.78,102.23
2016,8,21,17,30,13.0,117.0,2.2,24.0,122.0,111.0,84.52
2016,8,21,17,45,6.5,95.5,2.1,24.0,98.0,89.28,67.3
2016,8,21,18,0,0.0,74.0,2.0,24.0,74.0,68.55,50.48
2016,8,21,18,15,0.0,52.5,1.9,23.5,52.5,49.07,36.15
2016,8,21,18,30,0.0,31.0,1.8,23.0,31.0,29.67,18.9
2016,8,21,18,45,0.0,15.5,1.7,23.0,15.5,14.96,0.71
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.1,22.5,1.0,0.96,0.0
2016,8,22,7,0,0.0,2.0,2.3,23.0,2.0,1.93,0.0
2016,8,22,7,15,0.0,3.5,2.35,23.5,3.5,3.37,0.0
2016,8,22,7,30,0.0,5.0,2.4,24.0,5.0,4.82,0.0
2016,8,22,7,45,12.0,77.5,2.45,24.5,83.0,81.45,61.27
2016,8,22,8,0,24.0,150.0,2.5,25.0,161.0,163.6,126.81
2016,8,22,8,15,25.5,170.5,2.6,25.5,183.0,186.04,143.73
2016,8,22,8,30,27.0,191.0,2.7,26.0,205.0,214.5,165.11
2016,8,22,8,45,17.0,189.0,2.85,26.5,198.0,199.53,152.43
2016,8,22,9,0,7.0,187.0,3.0,27.0,191.0,189.93,144.0
2016,8,22,9,15,10.5,209.0,3.05,27.0,216.0,214.95,162.87
2016,8,22,9,30,14.0,231.0,3.1,27.0,241.0,240.18,181.66
2016,8,22,9,45,34.0,281.5,3.2,27.5,307.0,317.04,239.08
2016,8,22,10,0,54.0,332.0,3.3,28.0,373.0,388.58,291.1
2016,8,22,10,15,172.0,359.5,3.35,28.0,500.0,534.57,399.47
2016,8,22,10,30,290.0,387.0,3.4,28.0,627.0,685.51,507.02
2016,8,22,10,45,304.0,399.0,3.45,28.0,658.0,715.46,526.47
2016,8,22,11,0,318.0,411.0,3.5,28.0,689.0,744.53,545.93
2016,8,22,11,15,319.0,422.0,3.5,28.0,707.5,758.66,554.69
2016,8,22,11,30,320.0,433.0,3.5,28.0,726.0,771.31,562.56
2016,8,22,11,45,589.5,280.0,3.55,28.5,829.0,887.65,648.86
2016,8,22,12,0,859.0,127.0,3.6,29.0,932.0,986.12,713.18
2016,8,22,12,15,860.0,127.5,3.6,29.0,937.5,982.46,709.81
2016,8,22,12,30,861.0,128.0,3.6,29.0,943.0,975.41,705.16
2016,8,22,12,45,618.5,275.0,3.6,29.0,859.5,885.17,644.68
2016,8,22,13,0,376.0,422.0,3.6,29.0,776.0,784.37,569.47
2016,8,22,13,15,616.5,273.5,3.6,29.0,845.0,853.69,625.1
2016,8,22,13,30,857.0,125.0,3.6,29.0,914.0,901.97,658.75
2016,8,22,13,45,852.5,124.0,3.6,29.0,895.0,872.6,639.35
2016,8,22,14,0,848.0,123.0,3.6,29.0,876.0,840.55,618.66
2016,8,22,14,15,640.5,231.5,3.6,29.0,790.0,749.81,556.03
2016,8,22,14,30,433.0,340.0,3.6,29.0,704.0,666.27,492.98
2016,8,22,14,45,624.0,229.0,3.6,29.0,728.5,680.47,508.5
2016,8,22,15,0,815.0,118.0,3.6,29.0,753.0,677.08,510.22
2016,8,22,15,15,419.0,190.0,3.6,29.0,515.5,451.15,342.09
2016,8,22,15,30,23.0,262.0,3.6,29.0,278.0,264.32,197.58
2016,8,22,15,45,386.0,186.0,3.6,29.0,428.5,383.73,291.76
2016,8,22,16,0,749.0,110.0,3.6,29.0,579.0,470.09,354.67
2016,8,22,16,15,726.5,106.0,3.4,28.5,529.0,414.23,309.81
2016,8,22,16,30,704.0,102.0,3.2,28.0,479.0,357.53,263.69
2016,8,22,16,45,671.0,97.5,3.05,28.0,425.5,300.6,216.1
2016,8,22,17,0,638.0,93.0,2.9,28.0,372.0,246.8,170.52
2016,8,22,17,15,595.0,87.0,2.7,27.5,318.0,193.02,126.04
2016,8,22,17,30,552.0,81.0,2.5,27.0,264.0,144.11,87.26
2016,8,22,17,45,486.0,72.5,2.35,27.0,211.0,96.18,54.16
2016,8,22,18,0,420.0,64.0,2.2,27.0,158.0,56.38,34.14
2016,8,22,18,15,323.0,51.5,2.25,26.5,111.5,38.49,26.76
2016,8,22,18,30,226.0,39.0,2.3,26.0,65.0,30.06,18.8
2016,8,22,18,45,113.0,19.5,2.35,25.5,32.5,15.2,0.0
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,65.0,16.0,3.7,24.0,21.5,27.0,0.0
2016,8,23,6,30,130.0,32.0,3.8,24.0,43.0,71.44,41.3
2016,8,23,6,45,237.0,48.0,3.9,24.0,87.0,131.15,92.89
2016,8,23,7,0,344.0,64.0,4.0,24.0,131.0,199.32,149.72
2016,8,23,7,15,417.5,74.5,4.2,24.5,182.5,259.8,201.06
2016,8,23,7,30,491.0,85.0,4.4,25.0,234.0,330.5,259.68
2016,8,23,7,45,550.0,90.5,4.6,25.5,289.5,393.85,311.44
2016,8,23,8,0,609.0,96.0,4.8,26.0,345.0,462.17,365.73
2016,8,23,8,15,327.5,149.5,4.9,26.0,285.5,367.04,290.09
2016,8,23,8,30,46.0,203.0,5.0,26.0,226.0,240.4,186.21
2016,8,23,8,45,398.0,155.5,5.1,26.5,393.0,460.67,363.03
2016,8,23,9,0,750.0,108.0,5.2,27.0,560.0,691.42,537.59
2016,8,23,9,15,518.0,206.5,5.2,27.0,530.5,642.78,495.96
2016,8,23,9,30,286.0,305.0,5.2,27.0,501.0,567.23,433.5
2016,8,23,9,45,558.0,208.5,5.2,27.5,622.5,717.42,548.54
2016,8,23,10,0,830.0,112.0,5.2,28.0,744.0,863.61,650.38
2016,8,23,10,15,840.5,114.0,5.2,28.0,780.5,896.19,670.77
2016,8,23,10,30,851.0,116.0,5.2,28.0,817.0,926.16,689.93
2016,8,23,10,45,861.5,115.5,5.25,28.5,847.5,950.68,704.27
2016,8,23,11,0,872.0,115.0,5.3,29.0,878.0,972.24,716.62
2016,8,23,11,15,877.0,116.0,5.25,29.0,899.5,986.83,725.15
2016,8,23,11,30,882.0,117.0,5.2,29.0,921.0,998.02,731.54
2016,8,23,11,45,883.5,118.5,5.2,29.5,934.5,1002.79,732.64
2016,8,23,12,0,885.0,120.0,5.2,30.0,948.0,1004.03,731.56
2016,8,23,12,15,886.5,120.5,5.2,30.0,953.5,1000.72,729.14
2016,8,23,12,30,888.0,121.0,5.2,30.0,959.0,993.9,724.56
2016,8,23,12,45,887.0,121.0,5.2,30.5,956.0,980.69,714.4
2016,8,23,13,0,886.0,121.0,5.2,31.0,953.0,964.13,702.2
2016,8,23,13,15,883.5,120.5,5.15,31.0,941.0,942.41,687.8
2016,8,23,13,30,881.0,120.0,5.1,31.0,929.0,917.56,671.41
2016,8,23,13,45,876.0,119.5,5.1,31.0,909.5,887.52,651.87
2016,8,23,14,0,871.0,119.0,5.1,31.0,890.0,854.74,630.46
2016,8,23,14,15,864.5,117.5,5.05,31.0,862.0,817.2,605.45
2016,8,23,14,30,858.0,116.0,5.0,31.0,834.0,777.37,578.78
2016,8,23,14,45,839.5,119.0,4.95,31.0,797.5,730.99,547.37
2016,8,23,15,0,821.0,122.0,4.9,31.0,761.0,683.46,514.34
2016,8,23,15,15,808.5,119.5,4.8,30.5,720.0,633.76,478.73
2016,8,23,15,30,796.0,117.0,4.7,30.0,679.0,583.27,441.63
2016,8,23,15,45,774.0,116.0,4.65,30.0,631.5,528.53,399.64
2016,8,23,16,0,752.0,115.0,4.6,30.0,584.0,474.49,357.14
2016,8,23,16,15,729.0,111.0,4.35,29.5,533.0,416.15,310.84
2016,8,23,16,30,706.0,107.0,4.1,29.0,482.0,361.03,265.78
2016,8,23,16,45,670.0,103.0,3.9,29.0,427.5,303.48,217.71
2016,8,23,17,0,634.0,99.0,3.7,29.0,373.0,249.42,172.06
2016,8,23,17,15,589.0,92.0,3.4,28.5,318.5,194.64,127.03
2016,8,23,17,30,544.0,85.0,3.1,28.0,264.0,145.0,88.02
2016,8,23,17,45,476.0,76.0,2.85,27.5,210.5,97.16,55.51
2016,8,23,18,0,408.0,67.0,2.6,27.0,157.0,57.11,35.7
2016,8,23,18,15,307.0,53.5,2.55,26.5,110.0,40.23,28.17
2016,8,23,18,30,206.0,40.0,2.5,26.0,63.0,31.02,19.42
2016,8,23,18,45,103.0,20.0,2.5,25.5,31.5,15.7,0.0
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,114.0,14.0,2.75,22.5,23.5,33.47,0.0
2016,8,24,6,30,228.0,28.0,3.0,23.0,47.0,93.16,53.03
2016,8,24,6,45,346.0,39.0,3.3,23.5,93.5,153.57,107.83
2016,8,24,7,0,464.0,50.0,3.6,24.0,140.0,226.94,169.46
2016,8,24,7,15,533.0,57.5,3.75,24.5,193.5,289.77,223.51
2016,8,24,7,30,602.0,65.0,3.9,25.0,247.0,359.57,281.88
2016,8,24,7,45,655.5,68.5,4.1,25.5,304.0,423.36,334.14
2016,8,24,8,0,709.0,72.0,4.3,26.0,361.0,490.25,387.21
2016,8,24,8,15,739.5,76.0,4.3,26.0,416.0,548.8,432.77
2016,8,24,8,30,770.0,80.0,4.3,26.0,471.0,608.5,477.89
2016,8,24,8,45,796.0,81.5,4.35,26.5,524.0,662.97,515.92
2016,8,24,9,0,822.0,83.0,4.4,27.0,577.0,713.56,549.65
2016,8,24,9,15,837.5,85.5,4.4,27.5,625.0,760.34,579.92
2016,8,24,9,30,853.0,88.0,4.4,28.0,673.0,805.64,608.66
2016,8,24,9,45,581.0,215.0,4.4,28.5,625.0,743.81,560.69
2016,8,24,10,0,309.0,342.0,4.4,29.0,577.0,643.13,480.0
2016,8,24,10,15,602.0,218.0,4.4,29.0,703.5,797.45,596.53
2016,8,24,10,30,895.0,94.0,4.4,29.0,830.0,943.39,694.41
2016,8,24,10,45,901.0,95.0,4.4,29.5,859.0,966.1,706.07
2016,8,24,11,0,907.0,96.0,4.4,30.0,888.0,985.53,716.39
2016,8,24,11,15,911.0,97.0,4.35,30.0,909.5,999.59,724.43
2016,8,24,11,30,915.0,98.0,4.3,30.0,931.0,1010.12,730.28
2016,8,24,11,45,910.0,103.5,4.3,30.0,942.0,1012.8,731.46
2016,8,24,12,0,905.0,109.0,4.3,30.0,953.0,1011.75,730.4
2016,8,24,12,15,905.5,109.0,4.25,30.0,958.0,1006.85,726.72
2016,8,24,12,30,906.0,109.0,4.2,30.0,963.0,998.38,720.87
2016,8,24,12,45,903.0,110.0,4.2,30.5,958.5,984.03,710.18
2016,8,24,13,0,900.0,111.0,4.2,31.0,954.0,966.3,697.46
2016,8,24,13,15,897.5,110.5,4.15,31.0,942.0,944.26,683.18
2016,8,24,13,30,895.0,110.0,4.1,31.0,930.0,919.05,666.89
2016,8,24,13,45,887.5,111.0,4.1,31.0,909.0,887.89,646.93
2016,8,24,14,0,880.0,112.0,4.1,31.0,888.0,854.07,625.17
2016,8,24,14,15,873.0,110.5,4.05,31.0,860.0,815.77,600.07
2016,8,24,14,30,866.0,109.0,4.0,31.0,832.0,775.2,573.31
2016,8,24,14,45,845.0,114.0,3.95,31.0,794.5,728.59,542.19
2016,8,24,15,0,824.0,119.0,3.9,31.0,757.0,680.95,509.54
2016,8,24,15,15,811.5,116.5,3.85,30.5,716.0,631.07,474.34
2016,8,24,15,30,799.0,114.0,3.8,30.0,675.0,580.39,437.57
2016,8,24,15,45,779.0,112.0,3.75,30.0,628.0,525.61,395.87
2016,8,24,16,0,759.0,110.0,3.7,30.0,581.0,471.32,353.46
2016,8,24,16,15,736.5,106.0,3.5,29.5,530.0,414.88,308.77
2016,8,24,16,30,714.0,102.0,3.3,29.0,479.0,357.57,262.22
2016,8,24,16,45,680.5,97.5,3.1,29.0,425.0,299.95,214.11
2016,8,24,17,0,647.0,93.0,2.9,29.0,371.0,245.52,168.13
2016,8,24,17,15,603.0,86.0,2.6,28.5,316.0,190.25,122.71
2016,8,24,17,30,559.0,79.0,2.3,28.0,261.0,139.97,83.31
2016,8,24,17,45,490.0,71.0,2.05,27.5,207.5,92.17,51.29
2016,8,24,18,0,421.0,63.0,1.8,27.0,154.0,52.91,33.08
2016,8,24,18,15,322.5,50.0,1.75,26.5,107.0,37.55,25.89
2016,8,24,18,30,224.0,37.0,1.7,26.0,60.0,28.65,17.34
2016,8,24,18,45,112.0,18.5,1.65,26.0,30.0,14.52,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,109.0,13.5,1.4,22.5,22.5,32.05,0.0
2016,8,25,6,30,218.0,27.0,1.6,23.0,45.0,89.41,49.69
2016,8,25,6,45,324.5,40.0,1.8,23.5,90.0,148.29,103.85
2016,8,25,7,0,431.0,53.0,2.0,24.0,135.0,218.57,162.68
2016,8,25,7,15,501.0,61.5,2.1,24.0,188.5,281.12,216.24
2016,8,25,7,30,571.0,70.0,2.2,24.0,242.0,350.77,274.34
2016,8,25,7,45,616.0,77.0,2.3,24.5,297.0,412.57,324.36
2016,8,25,8,0,661.0,84.0,2.4,25.0,352.0,477.9,375.34
2016,8,25,8,15,693.5,88.5,2.4,25.0,406.5,535.82,419.66
2016,8,25,8,30,726.0,93.0,2.4,25.0,461.0,593.53,462.55
2016,8,25,8,45,751.5,96.0,2.4,25.5,513.0,647.41,500.09
2016,8,25,9,0,777.0,99.0,2.4,26.0,565.0,701.33,535.36
2016,8,25,9,15,794.0,102.0,2.35,26.0,612.5,748.23,565.77
2016,8,25,9,30,811.0,105.0,2.3,26.0,660.0,793.85,594.84
2016,8,25,9,45,826.5,106.0,2.25,26.5,703.0,829.66,615.63
2016,8,25,10,0,842.0,107.0,2.2,27.0,746.0,868.16,637.95
2016,8,25,10,15,851.0,109.0,2.15,27.0,781.5,899.64,656.57
2016,8,25,10,30,860.0,111.0,2.1,27.0,817.0,928.38,673.33
2016,8,25,10,45,867.0,112.0,2.05,27.5,846.0,951.24,684.88
2016,8,25,11,0,874.0,113.0,2.0,28.0,875.0,970.97,694.41
2016,8,25,11,15,550.5,283.5,1.95,28.0,767.5,848.09,611.34
2016,8,25,11,30,227.0,454.0,1.9,28.0,660.0,693.6,498.61
2016,8,25,11,45,560.0,283.5,1.9,28.5,802.0,860.85,619.98
2016,8,25,12,0,893.0,113.0,1.9,29.0,944.0,1003.16,709.48
2016,8,25,12,15,893.5,113.0,1.9,29.0,948.5,998.22,704.63
2016,8,25,12,30,894.0,113.0,1.9,29.0,953.0,989.76,699.33
2016,8,25,12,45,627.0,270.5,1.9,29.0,859.0,887.06,633.49
2016,8,25,13,0,360.0,428.0,1.9,29.0,765.0,774.28,552.45
2016,8,25,13,15,622.5,270.0,1.9,29.0,843.0,853.65,614.07
2016,8,25,13,30,885.0,112.0,1.9,29.0,921.0,910.72,651.83
2016,8,25,13,45,880.0,111.0,1.9,29.0,900.5,879.95,632.03
2016,8,25,14,0,875.0,110.0,1.9,29.0,880.0,846.44,611.24
2016,8,25,14,15,681.0,214.0,1.9,29.0,802.0,762.39,556.04
2016,8,25,14,30,487.0,318.0,1.9,29.0,724.0,684.72,499.32
2016,8,25,14,45,428.0,327.0,1.95,29.0,672.5,627.38,460.04
2016,8,25,15,0,369.0,336.0,2.0,29.0,621.0,573.62,422.39
2016,8,25,15,15,337.0,322.5,2.0,29.0,571.5,520.73,385.29
2016,8,25,15,30,305.0,309.0,2.0,29.0,522.0,470.17,349.23
2016,8,25,15,45,359.0,272.0,2.0,29.0,506.0,446.8,332.97
2016,8,25,16,0,413.0,235.0,2.0,29.0,490.0,416.29,310.36
2016,8,25,16,15,508.5,184.0,1.9,28.5,470.0,385.38,286.37
2016,8,25,16,30,604.0,133.0,1.8,28.0,450.0,343.5,251.92
2016,8,25,16,45,620.5,112.5,1.75,28.0,406.5,293.03,209.47
2016,8,25,17,0,637.0,92.0,1.7,28.0,363.0,240.22,164.07
2016,8,25,17,15,592.5,85.0,1.55,27.5,309.0,185.54,119.37
2016,8,25,17,30,548.0,78.0,1.4,27.0,255.0,135.92,80.74
2016,8,25,17,45,481.0,69.5,1.3,26.5,202.0,88.65,49.3
2016,8,25,18,0,414.0,61.0,1.2,26.0,149.0,49.66,31.59
2016,8,25,18,15,316.5,47.5,1.2,25.5,103.0,35.67,24.39
2016,8,25,18,30,219.0,34.0,1.2,25.0,57.0,26.27,15.31
2016,8,25,18,45,109.5,17.0,1.2,25.0,28.5,13.33,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,63.0,14.5,0.7,23.0,19.5,25.07,0.0
2016,8,26,6,30,126.0,29.0,0.8,23.0,39.0,69.92,38.09
2016,8,26,6,45,226.5,45.5,0.9,23.5,81.5,125.32,88.03
2016,8,26,7,0,327.0,62.0,1.0,24.0,124.0,191.05,142.15
2016,8,26,7,15,398.0,74.0,1.0,24.0,175.0,251.16,192.49
2016,8,26,7,30,469.0,86.0,1.0,24.0,226.0,318.85,247.76
2016,8,26,7,45,520.0,94.5,1.05,24.5,279.5,382.31,297.9
2016,8,26,8,0,571.0,103.0,1.1,25.0,333.0,447.85,347.94
2016,8,26,8,15,606.5,109.5,1.0,25.0,386.5,505.53,390.39
2016,8,26,8,30,642.0,116.0,0.9,25.0,440.0,565.09,432.6
2016,8,26,8,45,501.0,177.0,0.85,25.5,447.0,557.02,421.98
2016,8,26,9,0,360.0,238.0,0.8,26.0,454.0,530.42,398.32
2016,8,26,9,15,351.5,263.5,0.7,26.0,488.5,564.71,420.34
2016,8,26,9,30,343.0,289.0,0.6,26.0,523.0,597.08,439.82
2016,8,26,9,45,388.0,293.0,0.5,26.5,574.0,650.2,473.3
2016,8,26,10,0,433.0,297.0,0.4,27.0,625.0,712.85,511.39
2016,8,26,10,15,612.0,220.5,0.45,27.0,708.5,808.77,577.27
2016,8,26,10,30,791.0,144.0,0.5,27.0,792.0,904.15,636.09
2016,8,26,10,45,556.0,275.5,0.6,27.5,739.0,833.43,587.83
2016,8,26,11,0,321.0,407.0,0.7,28.0,686.0,743.12,523.52
2016,8,26,11,15,323.5,417.5,0.8,28.0,705.0,758.16,534.94
2016,8,26,11,30,326.0,428.0,0.9,28.0,724.0,771.72,544.18
2016,8,26,11,45,348.5,423.5,1.0,28.5,744.5,787.93,554.89
2016,8,26,12,0,371.0,419.0,1.1,29.0,765.0,802.69,564.61
2016,8,26,12,15,605.0,282.0,1.2,29.0,848.5,895.16,631.85
2016,8,26,12,30,839.0,145.0,1.3,29.0,932.0,967.42,678.61
2016,8,26,12,45,837.0,145.5,1.4,29.0,928.0,954.0,670.96
2016,8,26,13,0,835.0,146.0,1.5,29.0,924.0,937.44,662.34
2016,8,26,13,15,471.5,299.5,1.55,29.0,738.0,742.32,533.58
2016,8,26,13,30,108.0,453.0,1.6,29.0,552.0,543.21,390.59
2016,8,26,13,45,108.5,442.5,1.7,29.0,540.0,528.19,382.46
2016,8,26,14,0,109.0,432.0,1.8,29.0,528.0,512.86,372.74
2016,8,26,14,15,321.0,368.5,1.9,29.0,637.5,619.05,452.72
2016,8,26,14,30,533.0,305.0,2.0,29.0,747.0,706.68,516.92
2016,8,26,14,45,530.0,287.5,2.1,29.0,711.0,663.12,487.43
2016,8,26,15,0,527.0,270.0,2.2,29.0,675.0,618.52,457.54
2016,8,26,15,15,438.0,283.0,2.25,28.5,607.0,547.03,407.1
2016,8,26,15,30,349.0,296.0,2.3,28.0,539.0,483.21,361.29
2016,8,26,15,45,235.5,286.5,2.35,28.0,446.0,394.59,296.12
2016,8,26,16,0,122.0,277.0,2.4,28.0,353.0,316.39,238.03
2016,8,26,16,15,160.0,251.0,2.35,27.5,340.5,299.86,226.19
2016,8,26,16,30,198.0,225.0,2.3,27.0,328.0,279.06,209.98
2016,8,26,16,45,185.0,199.5,2.25,27.0,287.5,238.55,178.34
2016,8,26,17,0,172.0,174.0,2.2,27.0,247.0,199.59,147.66
2016,8,26,17,15,160.5,149.5,2.1,26.5,209.5,163.41,119.24
2016,8,26,17,30,149.0,125.0,2.0,26.0,172.0,128.78,92.27
2016,8,26,17,45,128.5,101.5,1.9,25.5,136.0,95.94,67.96
2016,8,26,18,0,108.0,78.0,1.8,25.0,100.0,65.94,50.55
2016,8,26,18,15,75.0,55.5,1.8,24.5,68.5,47.09,34.01
2016,8,26,18,30,42.0,33.0,1.8,24.0,37.0,28.84,17.15
2016,8,26,18,45,21.0,16.5,1.85,24.0,18.5,16.22,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,76.0,13.5,0.6,22.0,19.5,26.28,0.0
2016,8,27,6,30,152.0,27.0,0.7,22.0,39.0,73.13,38.6
2016,8,27,6,45,255.0,42.5,0.8,22.5,82.0,129.99,91.16
2016,8,27,7,0,358.0,58.0,0.9,23.0,125.0,197.12,146.79
2016,8,27,7,15,428.0,68.5,0.9,23.5,176.0,258.9,198.41
2016,8,27,7,30,498.0,79.0,0.9,24.0,227.0,326.78,253.48
2016,8,27,7,45,546.5,87.0,0.9,24.5,281.0,387.66,301.5
2016,8,27,8,0,595.0,95.0,0.9,25.0,335.0,452.53,350.67
2016,8,27,8,15,629.5,101.0,0.75,25.0,388.0,510.14,392.42
2016,8,27,8,30,664.0,107.0,0.6,25.0,441.0,569.52,433.51
2016,8,27,8,45,690.5,111.5,0.45,25.5,492.5,622.94,467.64
2016,8,27,9,0,717.0,116.0,0.3,26.0,544.0,676.67,499.63
2016,8,27,9,15,736.0,120.0,0.4,26.5,591.0,721.6,527.6
2016,8,27,9,30,755.0,124.0,0.5,27.0,638.0,767.82,556.19
2016,8,27,9,45,767.5,128.0,0.6,27.5,679.5,807.18,580.01
2016,8,27,10,0,780.0,132.0,0.7,28.0,721.0,844.56,602.45
2016,8,27,10,15,791.0,134.5,0.8,28.0,756.5,876.76,622.72
2016,8,27,10,30,802.0,137.0,0.9,28.0,792.0,906.49,641.49
2016,8,27,10,45,808.0,140.0,1.05,28.0,820.5,929.3,656.84
2016,8,27,11,0,814.0,143.0,1.2,28.0,849.0,949.09,670.41
2016,8,27,11,15,536.5,294.5,1.3,28.0,764.5,845.27,602.21
2016,8,27,11,30,259.0,446.0,1.4,28.0,680.0,724.4,516.08
2016,8,27,11,45,166.5,445.0,1.5,28.5,596.5,622.97,446.97
2016,8,27,12,0,74.0,444.0,1.6,29.0,513.0,521.23,375.26
2016,8,27,12,15,455.0,295.0,1.65,29.0,720.5,759.53,549.65
2016,8,27,12,30,836.0,146.0,1.7,29.0,928.0,964.52,683.9
2016,8,27,12,45,601.5,284.5,1.8,29.0,846.0,875.1,624.35
2016,8,27,13,0,367.0,423.0,1.9,29.0,764.0,775.14,553.48
2016,8,27,13,15,595.5,284.5,1.95,29.0,830.0,841.36,605.81
2016,8,27,13,30,824.0,146.0,2.0,29.0,896.0,889.99,639.81
2016,8,27,13,45,515.0,291.0,2.05,29.0,756.0,740.79,538.08
2016,8,27,14,0,206.0,436.0,2.1,29.0,616.0,599.91,435.08
2016,8,27,14,15,161.5,419.5,2.1,29.0,558.0,538.35,392.93
2016,8,27,14,30,117.0,403.0,2.1,29.0,500.0,479.71,351.64
2016,8,27,14,45,204.5,377.5,2.15,29.0,538.0,511.21,376.85
2016,8,27,15,0,292.0,352.0,2.2,29.0,576.0,534.98,395.53
2016,8,27,15,15,515.0,243.5,2.15,28.5,611.5,557.72,416.35
2016,8,27,15,30,738.0,135.0,2.1,28.0,647.0,559.35,420.41
2016,8,27,15,45,716.5,132.5,2.1,28.0,600.0,504.56,379.04
2016,8,27,16,0,695.0,130.0,2.1,28.0,553.0,451.94,338.42
2016,8,27,16,15,669.5,124.5,2.0,28.0,503.0,395.95,294.01
2016,8,27,16,30,644.0,119.0,1.9,28.0,453.0,341.81,249.96
2016,8,27,16,45,611.5,112.0,1.85,28.0,400.5,286.29,204.25
2016,8,27,17,0,579.0,105.0,1.8,28.0,348.0,234.0,160.69
2016,8,27,17,15,532.5,96.5,1.65,27.5,294.5,181.21,118.05
2016,8,27,17,30,486.0,88.0,1.5,27.0,241.0,133.87,81.79
2016,8,27,17,45,422.0,76.5,1.4,26.5,189.5,87.84,51.42
2016,8,27,18,0,358.0,65.0,1.3,26.0,138.0,49.58,36.5
2016,8,27,18,15,264.0,49.0,1.3,25.5,93.5,37.13,25.5
2016,8,27,18,30,170.0,33.0,1.3,25.0,49.0,25.66,14.24
2016,8,27,18,45,85.0,16.5,1.3,25.0,24.5,16.22,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,64.0,13.5,1.7,21.5,18.0,24.2,0.0
2016,8,28,6,30,128.0,27.0,1.9,22.0,36.0,67.39,34.34
2016,8,28,6,45,224.0,44.0,2.1,22.5,78.5,122.95,86.48
2016,8,28,7,0,320.0,61.0,2.3,23.0,121.0,187.45,140.41
2016,8,28,7,15,390.0,73.5,2.35,23.5,171.5,247.25,191.02
2016,8,28,7,30,460.0,86.0,2.4,24.0,222.0,314.54,246.6
2016,8,28,7,45,510.0,95.0,2.45,24.5,275.0,377.43,297.32
2016,8,28,8,0,560.0,104.0,2.5,25.0,328.0,442.41,348.08
2016,8,28,8,15,596.0,111.0,2.6,25.0,381.0,500.38,392.86
2016,8,28,8,30,632.0,118.0,2.7,25.0,434.0,560.31,437.98
2016,8,28,8,45,662.5,121.5,2.8,25.5,485.5,614.07,476.67
2016,8,28,9,0,693.0,125.0,2.9,26.0,537.0,668.5,514.76
2016,8,28,9,15,712.5,129.0,2.95,26.0,584.0,715.13,546.19
2016,8,28,9,30,732.0,133.0,3.0,26.0,631.0,760.88,576.68
2016,8,28,9,45,752.5,134.0,3.15,26.5,673.5,800.43,601.91
2016,8,28,10,0,773.0,135.0,3.3,27.0,716.0,841.2,627.77
2016,8,28,10,15,517.0,262.0,3.35,27.0,659.5,762.62,569.19
2016,8,28,10,30,261.0,389.0,3.4,27.0,603.0,660.71,489.85
2016,8,28,10,45,241.0,408.5,3.45,27.5,611.5,657.05,485.74
2016,8,28,11,0,221.0,428.0,3.5,28.0,620.0,660.19,485.69
2016,8,28,11,15,265.0,430.0,3.5,28.0,665.5,713.93,523.32
2016,8,28,11,30,309.0,432.0,3.5,28.0,711.0,758.92,554.44
2016,8,28,11,45,566.5,291.0,3.55,28.5,811.5,873.52,639.1
2016,8,28,12,0,824.0,150.0,3.6,29.0,912.0,975.97,707.1
2016,8,28,12,15,825.0,150.0,3.65,29.0,917.0,965.61,699.66
2016,8,28,12,30,826.0,150.0,3.7,29.0,922.0,957.79,694.86
2016,8,28,12,45,829.5,147.0,3.75,29.0,919.5,946.17,687.64
2016,8,28,13,0,833.0,144.0,3.8,29.0,917.0,931.29,678.39
2016,8,28,13,15,830.5,143.0,3.8,29.0,905.0,909.64,664.45
2016,8,28,13,30,828.0,142.0,3.8,29.0,893.0,885.06,648.64
2016,8,28,13,45,827.5,138.0,3.85,29.0,874.0,856.47,630.4
2016,8,28,14,0,827.0,134.0,3.9,29.0,855.0,825.08,610.21
2016,8,28,14,15,819.5,132.5,3.9,29.0,827.5,787.81,585.68
2016,8,28,14,30,812.0,131.0,3.9,29.0,800.0,749.36,560.2
2016,8,28,14,45,548.5,241.0,3.95,29.0,684.5,630.02,472.55
2016,8,28,15,0,285.0,351.0,4.0,29.0,569.0,528.73,394.83
2016,8,28,15,15,262.5,334.0,3.95,28.5,525.5,482.43,362.31
2016,8,28,15,30,240.0,317.0,3.9,28.0,482.0,438.54,330.77
2016,8,28,15,45,468.5,222.0,3.85,28.0,516.0,455.15,345.13
2016,8,28,16,0,697.0,127.0,3.8,28.0,550.0,448.25,339.01
2016,8,28,16,15,672.0,121.5,3.65,27.5,500.0,392.38,294.28
2016,8,28,16,30,647.0,116.0,3.5,27.0,450.0,338.31,249.94
2016,8,28,16,45,614.5,109.0,3.4,27.0,397.0,282.66,203.27
2016,8,28,17,0,582.0,102.0,3.3,27.0,344.0,230.24,158.91
2016,8,28,17,15,535.5,94.0,2.9,26.5,290.5,177.83,116.04
2016,8,28,17,30,489.0,86.0,2.5,26.0,237.0,130.87,79.84
2016,8,28,17,45,422.0,74.5,2.15,26.0,186.0,84.73,49.46
2016,8,28,18,0,355.0,63.0,1.8,26.0,135.0,46.66,34.01
2016,8,28,18,15,259.5,47.5,1.65,25.5,90.5,36.05,24.52
2016,8,28,18,30,164.0,32.0,1.5,25.0,46.0,24.94,13.27
2016,8,28,18,45,82.0,16.0,1.4,24.5,23.0,15.73,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,63.0,13.0,2.9,22.0,17.5,23.5,0.0
2016,8,29,6,30,126.0,26.0,3.1,22.0,35.0,65.45,31.86
2016,8,29,6,45,233.0,41.5,3.3,22.5,77.5,122.58,85.92
2016,8,29,7,0,340.0,57.0,3.5,23.0,120.0,189.68,142.06
2016,8,29,7,15,412.5,68.0,3.65,23.0,170.5,249.9,193.89
2016,8,29,7,30,485.0,79.0,3.8,23.0,221.0,320.52,253.36
2016,8,29,7,45,545.0,84.0,3.95,23.5,276.0,383.3,305.05
2016,8,29,8,0,605.0,89.0,4.1,24.0,331.0,451.16,359.27
2016,8,29,8,15,639.5,95.0,4.2,24.5,384.5,509.2,404.22
2016,8,29,8,30,674.0,101.0,4.3,25.0,438.0,568.99,449.18
2016,8,29,8,45,372.5,178.0,4.4,25.5,368.0,467.09,366.17
2016,8,29,9,0,71.0,255.0,4.5,26.0,298.0,317.49,244.45
2016,8,29,9,15,103.5,285.0,4.55,26.0,352.5,376.98,290.08
2016,8,29,9,30,136.0,315.0,4.6,26.0,407.0,446.68,342.03
2016,8,29,9,45,150.0,338.0,4.65,26.5,446.0,486.61,370.12
2016,8,29,10,0,164.0,361.0,4.7,27.0,485.0,526.77,398.1
2016,8,29,10,15,224.0,372.0,4.7,27.0,549.5,595.96,448.87
2016,8,29,10,30,284.0,383.0,4.7,27.0,614.0,675.78,506.04
2016,8,29,10,45,274.0,401.0,4.75,27.5,630.5,688.98,512.89
2016,8,29,11,0,264.0,419.0,4.8,28.0,647.0,700.53,518.9
2016,8,29,11,15,143.0,375.0,4.8,28.0,499.0,528.72,394.11
2016,8,29,11,30,22.0,331.0,4.8,28.0,351.0,348.18,259.02
2016,8,29,11,45,453.5,219.0,4.8,28.5,637.5,687.99,519.11
2016,8,29,12,0,885.0,107.0,4.8,29.0,924.0,985.34,721.69
2016,8,29,12,15,492.0,284.5,4.8,29.0,739.5,784.06,580.08
2016,8,29,12,30,99.0,462.0,4.8,29.0,555.0,559.47,410.43
2016,8,29,12,45,87.0,453.0,4.85,29.0,534.5,535.61,394.18
2016,8,29,13,0,75.0,444.0,4.9,29.0,514.0,511.87,377.19
2016,8,29,13,15,186.5,440.0,4.9,29.0,610.0,610.92,451.29
2016,8,29,13,30,298.0,436.0,4.9,29.0,706.0,702.6,518.17
2016,8,29,13,45,579.5,273.0,4.9,29.0,782.5,777.57,579.31
2016,8,29,14,0,861.0,110.0,4.9,29.0,859.0,828.42,617.6
2016,8,29,14,15,474.0,249.5,4.9,28.5,660.0,626.23,472.37
2016,8,29,14,30,87.0,389.0,4.9,28.0,461.0,442.16,330.28
2016,8,29,14,45,454.0,248.5,4.9,28.0,596.5,568.24,432.47
2016,8,29,15,0,821.0,108.0,4.9,28.0,732.0,659.62,504.65
2016,8,29,15,15,808.0,105.5,4.8,27.5,690.5,609.79,467.46
2016,8,29,15,30,795.0,103.0,4.7,27.0,649.0,557.94,428.5
2016,8,29,15,45,774.5,101.5,4.65,27.0,602.0,503.5,385.77
2016,8,29,16,0,754.0,100.0,4.6,27.0,555.0,449.62,342.39
2016,8,29,16,15,730.5,96.0,4.4,26.5,504.5,393.02,296.27
2016,8,29,16,30,707.0,92.0,4.2,26.0,454.0,337.94,250.2
2016,8,29,16,45,353.5,109.0,4.05,26.0,290.0,202.95,148.22
2016,8,29,17,0,0.0,126.0,3.9,26.0,126.0,119.43,90.84
2016,8,29,17,15,0.0,106.5,3.55,25.5,106.5,100.83,76.42
2016,8,29,17,30,0.0,87.0,3.2,25.0,87.0,82.35,61.74
2016,8,29,17,45,0.0,68.0,2.85,25.0,68.0,64.45,47.1
2016,8,29,18,0,0.0,49.0,2.5,25.0,49.0,46.76,34.22
2016,8,29,18,15,0.0,32.5,2.35,24.5,32.5,31.39,20.67
2016,8,29,18,30,0.0,16.0,2.2,24.0,16.0,15.44,5.77
2016,8,29,18,45,0.0,8.0,2.05,24.0,8.0,7.86,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,75.0,12.5,2.15,22.0,17.5,25.02,0.0
2016,8,30,6,30,150.0,25.0,2.4,22.0,35.0,69.42,32.14
2016,8,30,6,45,256.5,39.5,2.65,22.5,77.5,126.93,88.52
2016,8,30,7,0,363.0,54.0,2.9,23.0,120.0,194.04,144.9
2016,8,30,7,15,434.5,64.5,2.95,23.5,171.0,256.87,198.46
2016,8,30,7,30,506.0,75.0,3.0,24.0,222.0,325.66,255.74
