Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,7,45,364.5,116.0,3.05,24.5,234.0,323.55,255.52
2016,8,30,8,0,223.0,157.0,3.1,25.0,246.0,301.49,237.46
2016,8,30,8,15,450.0,128.5,3.15,25.0,341.0,426.31,337.15
2016,8,30,8,30,677.0,100.0,3.2,25.0,436.0,569.61,447.71
2016,8,30,8,45,559.5,157.0,3.25,25.5,455.5,575.97,448.18
2016,8,30,9,0,442.0,214.0,3.3,26.0,475.0,573.36,441.96
2016,8,30,9,15,605.5,164.0,3.35,26.0,554.0,668.57,514.19
2016,8,30,9,30,769.0,114.0,3.4,26.0,633.0,767.41,583.59
2016,8,30,9,45,573.0,216.5,3.5,26.5,617.0,734.42,555.72
2016,8,30,10,0,377.0,319.0,3.6,27.0,601.0,678.56,509.0
2016,8,30,10,15,424.0,315.5,3.65,27.0,648.0,733.97,548.42
2016,8,30,10,30,471.0,312.0,3.7,27.0,695.0,782.47,582.16
2016,8,30,10,45,350.5,368.5,3.75,27.5,659.0,727.09,538.25
2016,8,30,11,0,230.0,425.0,3.8,28.0,623.0,665.68,490.42
2016,8,30,11,15,218.5,438.5,3.8,28.0,630.5,669.29,492.24
2016,8,30,11,30,207.0,452.0,3.8,28.0,638.0,671.65,492.9
2016,8,30,11,45,326.0,420.0,3.85,28.5,718.5,761.34,557.09
2016,8,30,12,0,445.0,388.0,3.9,29.0,799.0,848.21,617.36
2016,8,30,12,15,386.0,417.5,3.9,29.0,775.0,810.14,589.16
2016,8,30,12,30,327.0,447.0,3.9,29.0,751.0,776.78,564.69
2016,8,30,12,45,180.0,413.5,3.95,29.0,581.0,589.86,433.18
2016,8,30,13,0,33.0,380.0,4.0,29.0,411.0,408.1,300.27
2016,8,30,13,15,436.0,256.5,3.95,29.0,650.5,664.15,496.71
2016,8,30,13,30,839.0,133.0,3.9,29.0,890.0,883.25,649.81
2016,8,30,13,45,525.5,282.0,3.9,29.0,752.5,738.47,546.4
2016,8,30,14,0,212.0,431.0,3.9,29.0,615.0,599.16,440.88
2016,8,30,14,15,118.5,370.5,3.8,28.5,473.0,456.23,339.1
2016,8,30,14,30,25.0,310.0,3.7,28.0,331.0,318.36,237.39
2016,8,30,14,45,54.0,330.0,3.65,28.0,372.0,356.64,267.06
2016,8,30,15,0,83.0,350.0,3.6,28.0,413.0,390.87,292.94
2016,8,30,15,15,232.0,315.0,3.45,28.0,477.0,444.91,335.36
2016,8,30,15,30,381.0,280.0,3.3,28.0,541.0,483.46,364.68
2016,8,30,15,45,344.5,266.0,3.2,28.0,489.0,429.24,323.76
2016,8,30,16,0,308.0,252.0,3.1,28.0,437.0,378.26,285.13
2016,8,30,16,15,343.5,220.0,2.85,27.5,408.5,344.36,258.91
2016,8,30,16,30,379.0,188.0,2.6,27.0,380.0,306.33,228.21
2016,8,30,16,45,346.0,169.5,2.4,27.0,329.5,255.62,187.62
2016,8,30,17,0,313.0,151.0,2.2,27.0,279.0,208.55,149.87
2016,8,30,17,15,281.5,132.5,1.95,26.5,234.0,165.54,115.94
2016,8,30,17,30,250.0,114.0,1.7,26.0,189.0,126.25,86.09
2016,8,30,17,45,207.5,93.0,1.45,26.0,146.5,88.18,59.58
2016,8,30,18,0,165.0,72.0,1.2,26.0,104.0,57.05,42.66
2016,8,30,18,15,107.5,50.0,1.15,25.5,68.0,40.53,28.08
2016,8,30,18,30,50.0,28.0,1.1,25.0,32.0,24.59,11.75
2016,8,30,18,45,25.0,14.0,1.05,25.0,16.0,13.76,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,42.0,12.5,1.95,22.0,15.0,19.39,0.0
2016,8,31,6,30,84.0,25.0,2.1,22.0,30.0,50.78,21.36
2016,8,31,6,45,183.5,43.5,2.3,22.5,71.5,111.02,77.7
2016,8,31,7,0,283.0,62.0,2.5,23.0,113.0,175.87,131.61
2016,8,31,7,15,354.5,76.0,2.45,23.5,163.0,235.72,182.08
2016,8,31,7,30,426.0,90.0,2.4,24.0,213.0,303.27,237.76
2016,8,31,7,45,489.0,97.0,2.35,24.5,267.5,365.78,288.19
2016,8,31,8,0,552.0,104.0,2.3,25.0,322.0,437.39,343.9
2016,8,31,8,15,399.5,155.0,2.35,25.5,325.0,424.5,332.0
2016,8,31,8,30,247.0,206.0,2.4,26.0,328.0,391.38,303.78
2016,8,31,8,45,472.0,164.0,2.5,27.0,430.5,521.82,403.66
2016,8,31,9,0,697.0,122.0,2.6,28.0,533.0,667.37,509.48
2016,8,31,9,15,717.0,126.0,2.65,28.0,580.0,714.45,540.21
2016,8,31,9,30,737.0,130.0,2.7,28.0,627.0,758.07,568.84
2016,8,31,9,45,486.5,241.0,2.75,28.5,578.0,686.61,512.92
2016,8,31,10,0,236.0,352.0,2.8,29.0,529.0,580.85,430.44
2016,8,31,10,15,184.0,374.0,2.8,29.0,516.0,561.77,415.18
2016,8,31,10,30,132.0,396.0,2.8,29.0,503.0,539.38,397.03
2016,8,31,10,45,179.5,410.5,2.85,29.5,561.5,600.72,440.02
2016,8,31,11,0,227.0,425.0,2.9,30.0,620.0,662.75,482.22
2016,8,31,11,15,243.5,433.5,2.9,30.0,647.5,688.33,499.1
2016,8,31,11,30,260.0,442.0,2.9,30.0,675.0,720.91,520.7
2016,8,31,11,45,227.5,454.5,2.9,30.0,661.0,692.77,500.22
2016,8,31,12,0,195.0,467.0,2.9,30.0,647.0,671.27,484.46
2016,8,31,12,15,265.5,453.5,2.9,30.0,699.5,729.17,525.61
2016,8,31,12,30,336.0,440.0,2.9,30.0,752.0,778.03,559.8
2016,8,31,12,45,330.5,441.5,2.95,30.5,747.5,766.76,550.92
2016,8,31,13,0,325.0,443.0,3.0,31.0,743.0,754.25,541.68
2016,8,31,13,15,303.0,440.5,3.0,31.0,717.0,721.54,519.51
2016,8,31,13,30,281.0,438.0,3.0,31.0,691.0,688.68,497.25
2016,8,31,13,45,533.5,299.0,3.0,31.0,765.0,761.14,554.58
2016,8,31,14,0,786.0,160.0,3.0,31.0,839.0,813.99,594.42
2016,8,31,14,15,777.5,158.0,2.95,31.0,811.0,775.97,568.99
2016,8,31,14,30,769.0,156.0,2.9,31.0,783.0,736.12,542.83
2016,8,31,14,45,760.5,152.0,2.85,31.0,748.5,692.71,513.17
2016,8,31,15,0,752.0,148.0,2.8,31.0,714.0,647.91,481.54
2016,8,31,15,15,737.0,144.0,2.7,30.5,672.5,596.84,445.53
2016,8,31,15,30,722.0,140.0,2.6,30.0,631.0,546.16,408.83
2016,8,31,15,45,704.0,135.0,2.55,30.0,585.0,492.92,368.6
2016,8,31,16,0,686.0,130.0,2.5,30.0,539.0,440.21,327.68
2016,8,31,16,15,659.5,124.5,2.35,29.5,488.5,384.33,283.79
2016,8,31,16,30,633.0,119.0,2.2,29.0,438.0,330.47,240.3
2016,8,31,16,45,599.5,111.5,2.05,29.0,385.0,275.01,194.51
2016,8,31,17,0,566.0,104.0,1.9,29.0,332.0,222.95,151.23
2016,8,31,17,15,517.0,95.0,1.7,28.5,278.5,170.48,109.37
2016,8,31,17,30,468.0,86.0,1.5,28.0,225.0,123.47,74.28
2016,8,31,17,45,401.0,73.5,1.3,27.5,174.5,78.33,45.91
2016,8,31,18,0,334.0,61.0,1.1,27.0,124.0,45.44,32.71
2016,8,31,18,15,235.5,44.0,1.05,26.5,81.0,33.6,22.16
2016,8,31,18,30,137.0,27.0,1.0,26.0,38.0,21.08,8.38
2016,8,31,18,45,68.5,13.5,0.95,26.0,19.0,13.27,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,62.0,12.0,1.6,22.5,16.0,22.26,0.0
2016,9,1,6,30,124.0,24.0,1.9,23.0,32.0,61.81,24.69
2016,9,1,6,45,221.0,41.5,2.25,23.5,73.5,119.38,82.77
2016,9,1,7,0,318.0,59.0,2.6,24.0,115.0,184.4,137.16
2016,9,1,7,15,389.0,71.5,2.5,24.5,166.0,244.32,187.8
2016,9,1,7,30,460.0,84.0,2.4,25.0,217.0,311.86,243.44
2016,9,1,7,45,511.0,93.5,2.35,25.5,270.5,375.7,294.67
2016,9,1,8,0,562.0,103.0,2.3,26.0,324.0,441.75,345.86
2016,9,1,8,15,598.0,110.0,2.3,26.5,377.0,499.75,389.41
2016,9,1,8,30,634.0,117.0,2.3,27.0,430.0,559.68,432.94
2016,9,1,8,45,659.5,123.0,2.35,28.0,481.0,612.66,469.34
2016,9,1,9,0,685.0,129.0,2.4,29.0,532.0,665.89,504.77
2016,9,1,9,15,705.5,133.5,2.4,29.0,579.0,713.42,536.13
2016,9,1,9,30,726.0,138.0,2.4,29.0,626.0,760.16,566.35
2016,9,1,9,45,404.5,241.0,2.4,29.5,516.0,616.36,459.18
2016,9,1,10,0,83.0,344.0,2.4,30.0,406.0,428.39,316.03
2016,9,1,10,15,138.5,370.0,2.4,30.0,479.5,516.14,379.97
2016,9,1,10,30,194.0,396.0,2.4,30.0,553.0,597.19,436.55
2016,9,1,10,45,194.0,412.0,2.45,30.5,573.5,616.11,447.52
2016,9,1,11,0,194.0,428.0,2.5,31.0,594.0,634.12,458.2
2016,9,1,11,15,216.5,436.5,2.5,31.0,626.5,665.14,479.17
2016,9,1,11,30,239.0,445.0,2.5,31.0,659.0,695.54,499.49
2016,9,1,11,45,275.5,443.0,2.55,31.0,693.0,735.26,526.59
2016,9,1,12,0,312.0,441.0,2.6,31.0,727.0,765.93,547.62
2016,9,1,12,15,319.0,443.5,2.6,31.0,737.0,770.83,550.57
2016,9,1,12,30,326.0,446.0,2.6,31.0,747.0,774.16,552.75
2016,9,1,12,45,567.0,304.5,2.65,31.0,826.0,857.84,616.21
2016,9,1,13,0,808.0,163.0,2.7,31.0,905.0,926.32,663.55
2016,9,1,13,15,805.0,162.0,2.7,31.0,892.5,903.79,648.73
2016,9,1,13,30,802.0,161.0,2.7,31.0,880.0,878.43,632.86
2016,9,1,13,45,793.0,161.5,2.7,31.0,858.5,846.68,612.82
2016,9,1,14,0,784.0,162.0,2.7,31.0,837.0,812.72,591.26
2016,9,1,14,15,775.5,159.5,2.65,31.0,808.5,774.2,566.25
2016,9,1,14,30,767.0,157.0,2.6,31.0,780.0,733.87,539.88
2016,9,1,14,45,698.0,186.5,2.6,31.0,733.5,679.6,501.55
2016,9,1,15,0,629.0,216.0,2.6,31.0,687.0,628.68,464.76
2016,9,1,15,15,591.0,215.0,2.5,30.5,637.5,572.31,425.07
2016,9,1,15,30,553.0,214.0,2.4,30.0,588.0,517.56,385.71
2016,9,1,15,45,437.5,229.5,2.35,30.0,512.5,441.16,328.87
2016,9,1,16,0,322.0,245.0,2.3,30.0,437.0,376.65,280.48
2016,9,1,16,15,198.5,227.0,2.15,29.5,342.0,291.31,217.41
2016,9,1,16,30,75.0,209.0,2.0,29.0,247.0,220.16,165.16
2016,9,1,16,45,66.5,186.0,1.9,29.0,216.5,190.75,142.9
2016,9,1,17,0,58.0,163.0,1.8,29.0,186.0,162.42,121.18
2016,9,1,17,15,48.0,138.0,1.6,28.5,155.0,133.31,98.99
2016,9,1,17,30,38.0,113.0,1.4,28.0,124.0,105.67,77.82
2016,9,1,17,45,25.0,88.5,1.25,27.5,95.0,79.83,58.07
2016,9,1,18,0,12.0,64.0,1.1,27.0,66.0,58.6,43.67
2016,9,1,18,15,6.0,40.5,1.05,26.5,41.5,37.86,25.54
2016,9,1,18,30,0.0,17.0,1.0,26.0,17.0,16.41,4.38
2016,9,1,18,45,0.0,8.5,1.0,26.0,8.5,8.36,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,4.5,1.75,22.0,4.5,4.42,0.0
2016,9,2,6,30,0.0,9.0,1.9,22.0,9.0,8.68,0.0
2016,9,2,6,45,0.0,25.0,2.1,22.5,25.0,24.13,13.56
2016,9,2,7,0,0.0,41.0,2.3,23.0,41.0,39.71,26.8
2016,9,2,7,15,0.0,60.5,2.3,23.5,60.5,59.37,43.19
2016,9,2,7,30,0.0,80.0,2.3,24.0,80.0,78.93,59.22
2016,9,2,7,45,0.0,101.0,2.3,24.5,101.0,100.02,76.12
2016,9,2,8,0,0.0,122.0,2.3,25.0,122.0,121.06,92.61
2016,9,2,8,15,3.0,141.0,2.2,25.0,142.5,141.79,108.78
2016,9,2,8,30,6.0,160.0,2.1,25.0,163.0,162.8,124.94
2016,9,2,8,45,3.0,135.5,2.05,25.5,137.0,134.99,102.33
2016,9,2,9,0,0.0,111.0,2.0,26.0,111.0,107.93,80.48
2016,9,2,9,15,11.0,178.5,1.9,26.5,186.0,184.5,139.89
2016,9,2,9,30,22.0,246.0,1.8,27.0,261.0,262.81,198.53
2016,9,2,9,45,28.0,272.5,1.7,27.5,293.0,303.37,227.47
2016,9,2,10,0,34.0,299.0,1.6,28.0,325.0,336.71,250.7
2016,9,2,10,15,101.5,347.5,1.5,28.0,428.5,449.61,332.96
2016,9,2,10,30,169.0,396.0,1.4,28.0,532.0,573.96,419.27
2016,9,2,10,45,251.5,396.0,1.35,28.5,607.0,662.14,478.37
2016,9,2,11,0,334.0,396.0,1.3,29.0,682.0,743.26,531.24
2016,9,2,11,15,518.0,309.5,1.3,29.0,766.0,840.56,598.63
2016,9,2,11,30,702.0,223.0,1.3,29.0,850.0,934.31,660.3
2016,9,2,11,45,698.5,229.5,1.3,29.5,861.0,937.46,659.39
2016,9,2,12,0,695.0,236.0,1.3,30.0,872.0,937.57,657.79
2016,9,2,12,15,696.5,236.5,1.35,30.0,876.5,933.42,655.75
2016,9,2,12,30,698.0,237.0,1.4,30.0,881.0,926.34,652.03
2016,9,2,12,45,514.5,335.5,1.45,30.0,809.0,838.47,592.57
2016,9,2,13,0,331.0,434.0,1.5,30.0,737.0,749.98,531.12
2016,9,2,13,15,298.0,436.5,1.5,30.0,706.5,712.2,506.58
2016,9,2,13,30,265.0,439.0,1.5,30.0,676.0,674.73,481.55
2016,9,2,13,45,243.0,431.5,1.55,30.0,645.5,634.74,455.43
2016,9,2,14,0,221.0,424.0,1.6,30.0,615.0,598.76,431.62
2016,9,2,14,15,448.0,317.0,1.65,30.0,685.0,667.27,485.07
2016,9,2,14,30,675.0,210.0,1.7,30.0,755.0,714.77,522.25
2016,9,2,14,45,506.5,269.5,1.8,30.0,668.5,621.43,455.6
2016,9,2,15,0,338.0,329.0,1.9,30.0,582.0,540.08,396.91
2016,9,2,15,15,216.5,318.0,1.95,29.5,476.5,436.43,323.45
2016,9,2,15,30,95.0,307.0,2.0,29.0,371.0,344.87,256.97
2016,9,2,15,45,178.0,281.0,2.05,29.0,390.0,355.6,266.25
2016,9,2,16,0,261.0,255.0,2.1,29.0,409.0,356.74,266.94
2016,9,2,16,15,416.5,196.0,2.05,28.5,415.0,347.74,258.82
2016,9,2,16,30,572.0,137.0,2.0,28.0,421.0,322.27,235.41
2016,9,2,16,45,538.5,127.0,1.95,28.0,369.0,267.75,190.69
2016,9,2,17,0,505.0,117.0,1.9,28.0,317.0,216.95,148.85
2016,9,2,17,15,455.0,106.0,1.75,27.5,264.5,166.15,108.73
2016,9,2,17,30,405.0,95.0,1.6,27.0,212.0,121.14,75.55
2016,9,2,17,45,336.5,79.5,1.5,26.5,162.5,77.45,48.14
2016,9,2,18,0,268.0,64.0,1.4,26.0,113.0,48.2,35.09
2016,9,2,18,15,179.5,44.0,1.3,25.5,71.5,33.88,22.28
2016,9,2,18,30,91.0,24.0,1.2,25.0,30.0,20.1,5.17
2016,9,2,18,45,45.5,12.0,1.2,25.0,15.0,11.8,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,43.0,11.0,1.75,21.5,14.0,18.03,0.0
2016,9,3,6,30,86.0,22.0,1.9,22.0,28.0,47.06,14.23
2016,9,3,6,45,180.0,42.0,2.05,22.5,68.5,108.53,75.31
2016,9,3,7,0,274.0,62.0,2.2,23.0,109.0,172.83,128.97
2016,9,3,7,15,345.0,76.5,2.2,23.5,159.0,232.37,179.17
2016,9,3,7,30,416.0,91.0,2.2,24.0,209.0,299.6,234.6
2016,9,3,7,45,471.0,101.0,2.25,24.5,262.5,360.77,284.03
2016,9,3,8,0,526.0,111.0,2.3,25.0,316.0,426.9,335.76
2016,9,3,8,15,563.0,119.0,2.25,25.5,368.5,487.63,381.41
2016,9,3,8,30,600.0,127.0,2.2,26.0,421.0,547.67,425.06
2016,9,3,8,45,632.0,131.5,2.15,26.5,472.5,602.08,463.27
2016,9,3,9,0,664.0,136.0,2.1,27.0,524.0,657.31,500.91
2016,9,3,9,15,685.0,141.0,2.0,27.5,571.0,704.92,531.24
2016,9,3,9,30,706.0,146.0,1.9,28.0,618.0,751.79,559.71
2016,9,3,9,45,496.5,243.0,1.85,28.5,585.5,696.66,515.11
2016,9,3,10,0,287.0,340.0,1.8,29.0,553.0,621.53,455.78
2016,9,3,10,15,525.5,249.0,1.8,29.0,662.5,754.88,552.98
2016,9,3,10,30,764.0,158.0,1.8,29.0,772.0,889.51,642.05
2016,9,3,10,45,486.0,291.0,1.8,29.0,687.0,780.79,564.51
2016,9,3,11,0,208.0,424.0,1.8,29.0,602.0,643.28,464.04
2016,9,3,11,15,193.5,436.5,1.8,29.0,605.5,642.68,463.64
2016,9,3,11,30,179.0,449.0,1.8,29.0,609.0,640.88,461.44
2016,9,3,11,45,247.5,443.0,1.85,29.5,667.5,707.49,506.96
2016,9,3,12,0,316.0,437.0,1.9,30.0,726.0,765.17,545.34
2016,9,3,12,15,171.0,397.0,1.95,30.0,554.0,572.01,413.04
2016,9,3,12,30,26.0,357.0,2.0,30.0,382.0,381.91,277.4
2016,9,3,12,45,157.5,401.0,2.05,30.0,545.5,555.16,403.84
2016,9,3,13,0,289.0,445.0,2.1,30.0,709.0,721.55,518.12
2016,9,3,13,15,200.5,443.5,2.15,30.0,625.5,626.09,451.06
2016,9,3,13,30,112.0,442.0,2.2,30.0,542.0,535.1,387.34
2016,9,3,13,45,101.0,427.0,2.25,30.5,515.5,505.63,366.9
2016,9,3,14,0,90.0,412.0,2.3,31.0,489.0,476.64,346.35
2016,9,3,14,15,394.5,303.5,2.35,30.5,623.5,611.29,449.92
2016,9,3,14,30,699.0,195.0,2.4,30.0,758.0,716.61,529.03
2016,9,3,14,45,691.5,188.0,2.5,30.0,724.0,673.14,498.68
2016,9,3,15,0,684.0,181.0,2.6,30.0,690.0,628.44,467.82
2016,9,3,15,15,667.5,176.5,2.65,29.5,648.5,579.57,433.75
2016,9,3,15,30,651.0,172.0,2.7,29.0,607.0,530.74,398.66
2016,9,3,15,45,636.0,163.0,2.8,29.0,562.0,478.72,359.6
2016,9,3,16,0,621.0,154.0,2.9,29.0,517.0,427.12,319.66
2016,9,3,16,15,592.5,146.5,2.9,28.5,467.0,372.17,276.58
2016,9,3,16,30,564.0,139.0,2.9,28.0,417.0,319.64,234.25
2016,9,3,16,45,527.0,129.5,2.9,28.0,364.5,264.96,189.35
2016,9,3,17,0,490.0,120.0,2.9,28.0,312.0,214.54,147.77
2016,9,3,17,15,439.0,108.0,2.7,27.5,259.5,163.69,107.63
2016,9,3,17,30,388.0,96.0,2.5,27.0,207.0,118.8,74.62
2016,9,3,17,45,316.5,80.5,2.35,26.5,157.5,76.18,48.13
2016,9,3,18,0,245.0,65.0,2.2,26.0,108.0,49.21,35.88
2016,9,3,18,15,159.5,43.5,2.2,25.5,67.5,35.53,23.49
2016,9,3,18,30,74.0,22.0,2.2,25.0,27.0,18.49,2.36
2016,9,3,18,45,37.0,11.0,2.2,25.0,13.5,10.81,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,32.5,10.5,0.9,22.0,12.5,15.76,0.0
2016,9,4,6,30,65.0,21.0,1.1,22.0,25.0,40.97,9.92
2016,9,4,6,45,148.0,43.0,1.3,22.5,65.0,96.32,66.39
2016,9,4,7,0,231.0,65.0,1.5,23.0,105.0,157.03,116.92
2016,9,4,7,15,299.0,82.0,1.75,23.5,154.0,220.25,169.67
2016,9,4,7,30,367.0,99.0,2.0,24.0,203.0,286.25,223.99
2016,9,4,7,45,419.0,112.0,2.25,25.0,255.5,346.56,272.26
2016,9,4,8,0,471.0,125.0,2.5,26.0,308.0,411.58,322.69
2016,9,4,8,15,509.0,135.0,2.65,26.5,360.5,468.99,366.36
2016,9,4,8,30,547.0,145.0,2.8,27.0,413.0,528.84,410.66
2016,9,4,8,45,576.5,153.0,2.95,27.5,463.0,585.82,451.6
2016,9,4,9,0,606.0,161.0,3.1,28.0,513.0,640.74,490.19
2016,9,4,9,15,628.0,167.0,3.1,28.0,559.5,688.03,523.0
2016,9,4,9,30,650.0,173.0,3.1,28.0,606.0,734.78,554.88
2016,9,4,9,45,450.0,259.5,3.1,28.5,568.5,674.44,505.09
2016,9,4,10,0,250.0,346.0,3.1,29.0,531.0,595.39,442.15
2016,9,4,10,15,233.0,368.0,3.1,29.0,547.5,599.85,444.35
2016,9,4,10,30,216.0,390.0,3.1,29.0,564.0,611.19,450.76
2016,9,4,10,45,476.0,291.0,3.1,29.5,691.0,770.97,567.13
2016,9,4,11,0,736.0,192.0,3.1,30.0,818.0,924.2,670.75
2016,9,4,11,15,488.5,316.5,3.1,30.0,736.5,818.3,593.99
2016,9,4,11,30,241.0,441.0,3.1,30.0,655.0,692.91,501.64
2016,9,4,11,45,511.0,311.0,3.1,30.5,773.0,834.75,605.25
2016,9,4,12,0,781.0,181.0,3.1,31.0,891.0,958.96,687.98
2016,9,4,12,15,535.0,315.0,3.1,31.0,802.0,853.57,614.32
2016,9,4,12,30,289.0,449.0,3.1,31.0,713.0,740.63,531.67
2016,9,4,12,45,539.5,311.5,3.1,31.0,803.0,836.34,604.61
2016,9,4,13,0,790.0,174.0,3.1,31.0,893.0,916.54,660.53
2016,9,4,13,15,502.0,309.5,3.15,31.0,764.5,773.56,561.35
2016,9,4,13,30,214.0,445.0,3.2,31.0,636.0,631.45,457.21
2016,9,4,13,45,497.0,304.0,3.25,31.0,731.5,730.93,535.12
2016,9,4,14,0,780.0,163.0,3.3,31.0,827.0,805.41,590.83
2016,9,4,14,15,519.5,273.0,3.3,31.0,709.0,678.9,499.83
2016,9,4,14,30,259.0,383.0,3.3,31.0,591.0,566.15,415.53
2016,9,4,14,45,250.0,365.5,3.35,31.0,559.0,529.21,390.43
2016,9,4,15,0,241.0,348.0,3.4,31.0,527.0,492.24,364.58
2016,9,4,15,15,462.0,251.5,3.4,30.5,568.5,522.78,391.24
2016,9,4,15,30,683.0,155.0,3.4,30.0,610.0,530.73,399.45
2016,9,4,15,45,663.0,149.0,3.4,30.0,563.5,477.4,358.52
2016,9,4,16,0,643.0,143.0,3.4,30.0,517.0,424.93,317.46
2016,9,4,16,15,614.5,136.5,3.3,29.5,466.5,369.76,273.84
2016,9,4,16,30,586.0,130.0,3.2,29.0,416.0,316.95,231.01
2016,9,4,16,45,550.0,120.5,3.1,29.0,363.5,261.91,185.59
2016,9,4,17,0,514.0,111.0,3.0,29.0,311.0,210.27,142.92
2016,9,4,17,15,461.0,100.5,2.75,28.5,258.0,159.19,102.7
2016,9,4,17,30,408.0,90.0,2.5,28.0,205.0,114.27,70.06
2016,9,4,17,45,334.5,75.5,2.25,27.5,155.5,71.51,44.22
2016,9,4,18,0,261.0,61.0,2.0,27.0,106.0,46.13,33.09
2016,9,4,18,15,166.0,41.0,2.0,26.5,66.0,31.69,20.1
2016,9,4,18,30,71.0,21.0,2.0,26.0,26.0,17.67,0.0
2016,9,4,18,45,35.5,10.5,2.0,25.5,13.0,10.32,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,69.0,10.5,2.05,21.5,15.0,21.85,0.0
2016,9,5,6,30,138.0,21.0,2.3,22.0,30.0,60.34,13.28
2016,9,5,6,45,262.0,34.5,2.55,22.5,72.0,123.85,84.73
2016,9,5,7,0,386.0,48.0,2.8,23.0,114.0,196.26,145.54
2016,9,5,7,15,464.0,57.0,3.0,23.5,166.0,259.6,199.92
2016,9,5,7,30,542.0,66.0,3.2,24.0,218.0,331.02,259.81
2016,9,5,7,45,279.0,101.5,3.4,24.5,181.0,256.7,203.16
2016,9,5,8,0,16.0,137.0,3.6,25.0,144.0,146.25,112.96
2016,9,5,8,15,45.5,170.0,3.65,25.5,192.0,204.79,159.44
2016,9,5,8,30,75.0,203.0,3.7,26.0,240.0,261.17,203.1
2016,9,5,8,45,93.0,230.5,3.8,26.5,281.5,305.71,236.63
2016,9,5,9,0,111.0,258.0,3.9,27.0,323.0,351.48,270.53
2016,9,5,9,15,191.5,277.5,3.9,27.5,400.5,446.39,341.95
2016,9,5,9,30,272.0,297.0,3.9,28.0,478.0,547.42,415.64
2016,9,5,9,45,555.0,198.5,3.95,28.5,598.5,701.37,531.6
2016,9,5,10,0,838.0,100.0,4.0,29.0,719.0,851.0,634.16
2016,9,5,10,15,847.5,102.0,4.0,29.0,754.5,882.28,653.11
2016,9,5,10,30,857.0,104.0,4.0,29.0,790.0,910.82,670.94
2016,9,5,10,45,569.0,256.0,4.0,29.5,718.0,823.7,607.62
2016,9,5,11,0,281.0,408.0,4.0,30.0,646.0,704.64,515.27
2016,9,5,11,15,203.0,425.5,4.0,30.0,600.0,640.12,468.6
2016,9,5,11,30,125.0,443.0,4.0,30.0,554.0,581.83,425.24
2016,9,5,11,45,498.5,280.5,4.05,30.0,731.5,790.18,582.23
2016,9,5,12,0,872.0,118.0,4.1,30.0,909.0,975.89,708.46
2016,9,5,12,15,872.5,118.5,4.1,30.0,912.5,970.68,703.51
2016,9,5,12,30,873.0,119.0,4.1,30.0,916.0,961.99,697.8
2016,9,5,12,45,625.5,262.5,4.15,30.0,832.5,868.26,634.93
2016,9,5,13,0,378.0,406.0,4.2,30.0,749.0,763.89,556.93
2016,9,5,13,15,401.0,389.0,4.2,30.0,748.0,756.53,553.46
2016,9,5,13,30,424.0,372.0,4.2,30.0,747.0,749.91,549.87
2016,9,5,13,45,449.0,353.0,4.2,30.0,742.0,737.01,542.09
2016,9,5,14,0,474.0,334.0,4.2,30.0,737.0,721.2,532.25
2016,9,5,14,15,256.0,333.0,4.15,30.0,550.0,527.96,392.58
2016,9,5,14,30,38.0,332.0,4.1,30.0,363.0,349.96,259.28
2016,9,5,14,45,37.0,316.0,4.1,30.0,345.0,330.81,246.11
2016,9,5,15,0,36.0,300.0,4.1,30.0,327.0,311.77,232.52
2016,9,5,15,15,49.5,294.0,4.05,29.5,328.5,311.01,233.12
2016,9,5,15,30,63.0,288.0,4.0,29.0,330.0,308.68,232.38
2016,9,5,15,45,60.5,265.5,3.95,29.0,303.0,281.49,212.31
2016,9,5,16,0,58.0,243.0,3.9,29.0,276.0,254.61,192.32
2016,9,5,16,15,74.0,224.0,3.75,28.5,262.0,238.46,180.48
2016,9,5,16,30,90.0,205.0,3.6,28.0,248.0,220.4,166.68
2016,9,5,16,45,86.5,179.5,3.5,28.0,217.0,189.4,142.48
2016,9,5,17,0,83.0,154.0,3.4,28.0,186.0,158.95,118.49
2016,9,5,17,15,73.0,129.5,3.15,27.5,154.5,128.92,95.16
2016,9,5,17,30,63.0,105.0,2.9,27.0,123.0,100.33,73.07
2016,9,5,17,45,203.0,78.0,2.7,26.5,115.5,70.91,47.35
2016,9,5,18,0,343.0,51.0,2.5,26.0,108.0,38.21,26.55
2016,9,5,18,15,220.5,36.0,2.5,25.5,67.0,27.69,16.78
2016,9,5,18,30,98.0,21.0,2.5,25.0,26.0,16.55,0.0
2016,9,5,18,45,49.0,10.5,2.55,25.0,13.0,10.32,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,46.5,11.0,2.35,23.0,13.5,18.56,0.0
2016,9,6,6,30,93.0,22.0,2.5,23.0,27.0,48.42,6.7
2016,9,6,6,45,209.5,38.0,2.65,23.5,68.0,112.29,76.55
2016,9,6,7,0,326.0,54.0,2.8,24.0,109.0,181.2,134.0
2016,9,6,7,15,406.0,65.0,2.95,24.5,160.0,243.17,186.63
2016,9,6,7,30,486.0,76.0,3.1,25.0,211.0,316.38,247.34
2016,9,6,7,45,243.0,88.5,3.3,25.5,156.0,223.5,176.12
2016,9,6,8,0,0.0,101.0,3.5,26.0,101.0,99.24,74.78
2016,9,6,8,15,100.0,153.5,3.65,26.5,202.0,225.92,176.63
2016,9,6,8,30,200.0,206.0,3.8,27.0,303.0,353.64,275.85
2016,9,6,8,45,478.5,151.5,3.95,27.5,419.0,511.63,399.23
2016,9,6,9,0,757.0,97.0,4.1,28.0,535.0,679.8,524.06
2016,9,6,9,15,775.0,100.5,4.1,28.0,582.0,726.84,555.15
2016,9,6,9,30,793.0,104.0,4.1,28.0,629.0,772.66,585.62
2016,9,6,9,45,812.5,103.5,4.15,28.5,672.0,813.78,611.47
2016,9,6,10,0,832.0,103.0,4.2,29.0,715.0,848.27,632.51
2016,9,6,10,15,841.5,104.5,4.2,29.0,750.5,878.77,651.77
2016,9,6,10,30,851.0,106.0,4.2,29.0,786.0,906.55,669.18
2016,9,6,10,45,860.5,106.0,4.2,29.5,814.5,929.81,682.19
2016,9,6,11,0,870.0,106.0,4.2,30.0,843.0,950.01,693.17
2016,9,6,11,15,547.0,273.5,4.2,30.0,741.0,828.75,608.56
2016,9,6,11,30,224.0,441.0,4.2,30.0,639.0,676.06,493.37
2016,9,6,11,45,265.5,438.5,4.25,30.0,676.0,719.83,525.14
2016,9,6,12,0,307.0,436.0,4.3,30.0,713.0,754.45,549.61
2016,9,6,12,15,160.5,354.5,4.3,30.0,499.5,517.64,382.22
2016,9,6,12,30,14.0,273.0,4.3,30.0,286.0,280.61,206.79
2016,9,6,12,45,34.5,343.0,4.3,30.5,374.5,374.25,275.82
2016,9,6,13,0,55.0,413.0,4.3,31.0,463.0,461.92,338.18
2016,9,6,13,15,465.0,261.0,4.3,31.0,671.5,689.73,511.85
2016,9,6,13,30,875.0,109.0,4.3,31.0,880.0,879.57,644.45
2016,9,6,13,45,460.0,237.5,4.35,31.0,642.5,631.81,470.08
2016,9,6,14,0,45.0,366.0,4.4,31.0,405.0,394.56,289.97
2016,9,6,14,15,156.0,371.5,4.4,30.5,497.0,485.08,359.91
2016,9,6,14,30,267.0,377.0,4.4,30.0,589.0,565.21,420.1
2016,9,6,14,45,311.5,347.0,4.4,30.0,583.5,553.37,412.67
2016,9,6,15,0,356.0,317.0,4.4,30.0,578.0,537.15,402.1
2016,9,6,15,15,525.5,231.0,4.35,30.0,590.0,539.38,406.41
2016,9,6,15,30,695.0,145.0,4.3,30.0,602.0,523.98,396.24
2016,9,6,15,45,672.5,140.5,4.3,30.0,555.0,470.24,354.58
2016,9,6,16,0,650.0,136.0,4.3,30.0,508.0,417.6,312.87
2016,9,6,16,15,620.0,130.0,4.15,29.5,457.5,362.01,268.46
2016,9,6,16,30,590.0,124.0,4.0,29.0,407.0,308.97,225.03
2016,9,6,16,45,548.5,116.5,3.85,29.0,354.0,254.2,179.63
2016,9,6,17,0,507.0,109.0,3.7,29.0,301.0,203.48,137.73
2016,9,6,17,15,449.0,99.0,3.4,28.5,248.0,152.79,98.13
2016,9,6,17,30,391.0,89.0,3.1,28.0,195.0,108.86,66.81
2016,9,6,17,45,306.0,75.0,2.8,27.5,146.0,67.63,42.78
2016,9,6,18,0,221.0,61.0,2.5,27.0,97.0,48.91,35.28
2016,9,6,18,15,110.5,40.5,2.5,26.5,58.5,33.14,20.84
2016,9,6,18,30,0.0,20.0,2.5,26.0,20.0,18.67,0.0
2016,9,6,18,45,0.0,10.0,2.55,26.0,10.0,9.83,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,29.5,10.5,2.7,24.0,12.0,15.22,0.0
2016,9,7,6,30,59.0,21.0,2.8,24.0,24.0,39.48,1.62
2016,9,7,6,45,162.0,40.0,2.95,24.5,63.5,101.51,68.92
2016,9,7,7,0,265.0,59.0,3.1,25.0,103.0,166.37,122.78
2016,9,7,7,15,346.5,72.0,3.25,25.0,153.5,227.64,174.58
2016,9,7,7,30,428.0,85.0,3.4,25.0,204.0,297.82,233.11
2016,9,7,7,45,484.5,94.5,3.6,25.5,257.5,359.67,283.7
2016,9,7,8,0,541.0,104.0,3.8,26.0,311.0,429.73,339.17
2016,9,7,8,15,309.5,153.0,3.9,26.5,275.5,359.64,282.87
2016,9,7,8,30,78.0,202.0,4.0,27.0,240.0,262.26,203.03
2016,9,7,8,45,382.5,163.5,4.1,27.5,380.5,457.47,357.65
2016,9,7,9,0,687.0,125.0,4.2,28.0,521.0,660.79,510.78
2016,9,7,9,15,471.0,211.5,4.2,28.0,493.5,609.04,466.42
2016,9,7,9,30,255.0,298.0,4.2,28.0,466.0,534.59,405.82
2016,9,7,9,45,209.5,324.5,4.25,28.5,469.0,523.15,394.95
2016,9,7,10,0,164.0,351.0,4.3,29.0,472.0,516.52,387.12
2016,9,7,10,15,104.0,346.0,4.3,29.0,424.5,450.57,337.13
2016,9,7,10,30,44.0,341.0,4.3,29.0,377.0,390.5,290.94
2016,9,7,10,45,426.0,243.0,4.3,29.5,602.0,671.56,504.43
2016,9,7,11,0,808.0,145.0,4.3,30.0,827.0,936.96,686.89
2016,9,7,11,15,813.5,146.0,4.25,30.0,847.5,950.16,692.84
2016,9,7,11,30,819.0,147.0,4.2,30.0,868.0,960.11,698.46
2016,9,7,11,45,840.0,136.5,4.2,30.5,885.0,964.08,699.14
2016,9,7,12,0,861.0,126.0,4.2,31.0,902.0,970.77,701.76
2016,9,7,12,15,861.5,126.0,4.15,31.0,906.0,964.9,697.41
2016,9,7,12,30,862.0,126.0,4.1,31.0,910.0,955.6,691.04
2016,9,7,12,45,859.5,127.0,4.1,31.0,905.0,941.09,681.67
2016,9,7,13,0,857.0,128.0,4.1,31.0,900.0,923.33,670.28
2016,9,7,13,15,853.5,127.0,4.05,31.0,887.0,899.52,654.73
2016,9,7,13,30,850.0,126.0,4.0,31.0,874.0,872.73,637.27
2016,9,7,13,45,842.5,126.5,4.0,31.0,852.0,841.2,616.87
2016,9,7,14,0,835.0,127.0,4.0,31.0,830.0,807.19,594.75
2016,9,7,14,15,827.0,125.0,3.95,31.0,801.0,768.07,568.84
2016,9,7,14,30,819.0,123.0,3.9,31.0,772.0,727.71,541.93
2016,9,7,14,45,796.5,127.0,3.85,31.0,733.5,680.07,509.15
2016,9,7,15,0,774.0,131.0,3.8,31.0,695.0,632.07,474.25
2016,9,7,15,15,758.5,128.0,3.7,31.0,653.0,581.51,436.89
2016,9,7,15,30,743.0,125.0,3.6,31.0,611.0,530.64,398.44
2016,9,7,15,45,720.5,121.5,3.55,31.0,563.5,474.17,355.08
2016,9,7,16,0,698.0,118.0,3.5,31.0,516.0,419.99,312.27
2016,9,7,16,15,669.5,113.0,3.3,30.5,464.5,363.37,267.02
2016,9,7,16,30,641.0,108.0,3.1,30.0,413.0,309.0,222.45
2016,9,7,16,45,597.5,102.5,2.9,30.0,359.0,252.67,175.77
2016,9,7,17,0,554.0,97.0,2.7,30.0,305.0,200.97,133.09
2016,9,7,17,15,497.0,88.5,2.45,29.5,251.5,149.42,92.92
2016,9,7,17,30,440.0,80.0,2.2,29.0,198.0,104.14,61.04
2016,9,7,17,45,354.5,67.5,1.95,28.5,148.0,61.57,37.42
2016,9,7,18,0,269.0,55.0,1.7,28.0,98.0,41.77,29.13
2016,9,7,18,15,134.5,37.5,1.7,27.5,59.0,30.83,18.63
2016,9,7,18,30,0.0,20.0,1.7,27.0,20.0,18.52,0.0
2016,9,7,18,45,0.0,10.0,1.7,26.5,10.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,8.5,9.5,2.8,23.0,10.0,10.75,0.0
2016,9,8,6,30,17.0,19.0,3.1,23.0,20.0,23.49,0.0
2016,9,8,6,45,111.0,42.5,3.4,23.5,60.0,86.13,58.42
2016,9,8,7,0,205.0,66.0,3.7,24.0,100.0,149.94,111.25
2016,9,8,7,15,288.0,82.5,3.75,24.5,150.0,216.38,166.56
2016,9,8,7,30,371.0,99.0,3.8,25.0,200.0,287.79,225.4
2016,9,8,7,45,452.5,104.5,3.85,25.5,256.5,354.66,279.78
2016,9,8,8,0,534.0,110.0,3.9,26.0,313.0,429.29,338.86
2016,9,8,8,15,575.5,117.5,3.9,26.0,367.0,492.35,387.87
2016,9,8,8,30,617.0,125.0,3.9,26.0,421.0,555.2,435.52
2016,9,8,8,45,665.0,123.5,3.9,26.5,476.0,614.77,479.0
2016,9,8,9,0,713.0,122.0,3.9,27.0,531.0,676.29,522.59
2016,9,8,9,15,734.5,126.0,3.9,27.5,579.0,724.8,554.3
2016,9,8,9,30,756.0,130.0,3.9,28.0,627.0,769.69,582.96
2016,9,8,9,45,780.0,128.5,3.9,28.5,671.5,812.35,609.65
2016,9,8,10,0,804.0,127.0,3.9,29.0,716.0,853.6,634.99
2016,9,8,10,15,815.5,129.5,3.9,29.0,752.0,886.19,655.5
2016,9,8,10,30,827.0,132.0,3.9,29.0,788.0,916.17,674.23
2016,9,8,10,45,839.0,131.0,3.95,29.5,817.5,940.01,687.76
2016,9,8,11,0,851.0,130.0,4.0,30.0,847.0,955.17,695.61
2016,9,8,11,15,856.0,131.0,4.0,30.0,868.0,968.34,703.41
2016,9,8,11,30,861.0,132.0,4.0,30.0,889.0,978.13,709.13
2016,9,8,11,45,864.0,133.0,4.0,30.5,901.0,982.53,710.04
2016,9,8,12,0,867.0,134.0,4.0,31.0,913.0,983.43,708.84
2016,9,8,12,15,867.5,134.0,4.0,31.0,917.0,977.38,704.71
2016,9,8,12,30,868.0,134.0,4.0,31.0,921.0,967.87,698.52
2016,9,8,12,45,865.5,134.5,4.05,31.5,915.5,952.63,687.6
2016,9,8,13,0,863.0,135.0,4.1,32.0,910.0,934.13,674.69
2016,9,8,13,15,859.0,134.5,4.1,32.0,896.5,910.12,659.36
2016,9,8,13,30,855.0,134.0,4.1,32.0,883.0,883.12,642.11
2016,9,8,13,45,847.5,134.0,4.1,32.0,860.5,850.82,621.32
2016,9,8,14,0,840.0,134.0,4.1,32.0,838.0,818.01,600.13
2016,9,8,14,15,831.0,132.0,4.05,32.0,808.0,777.31,573.28
2016,9,8,14,30,822.0,130.0,4.0,32.0,778.0,734.67,544.96
2016,9,8,14,45,810.5,127.5,4.0,32.0,741.5,688.08,513.17
2016,9,8,15,0,799.0,125.0,4.0,32.0,705.0,640.22,478.84
2016,9,8,15,15,783.5,122.0,3.95,31.5,661.5,588.47,441.69
2016,9,8,15,30,768.0,119.0,3.9,31.0,618.0,536.36,403.19
2016,9,8,15,45,743.5,116.5,3.85,31.0,569.5,480.17,359.78
2016,9,8,16,0,719.0,114.0,3.8,31.0,521.0,423.29,314.79
2016,9,8,16,15,690.5,109.0,3.6,30.5,468.5,365.55,268.48
2016,9,8,16,30,662.0,104.0,3.4,30.0,416.0,310.04,222.8
2016,9,8,16,45,618.0,99.0,3.2,29.5,361.0,252.91,175.64
2016,9,8,17,0,574.0,94.0,3.0,29.0,306.0,200.45,132.41
2016,9,8,17,15,516.0,85.5,2.7,28.5,251.5,147.7,91.17
2016,9,8,17,30,458.0,77.0,2.4,28.0,197.0,101.5,58.79
2016,9,8,17,45,366.0,65.0,2.15,27.5,146.0,58.41,35.55
2016,9,8,18,0,274.0,53.0,1.9,27.0,95.0,40.3,27.99
2016,9,8,18,15,156.0,34.5,1.85,26.5,56.5,26.83,15.25
2016,9,8,18,30,38.0,16.0,1.8,26.0,18.0,15.73,0.0
2016,9,8,18,45,19.0,8.0,1.8,25.5,9.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,12.5,9.5,2.75,22.5,10.0,11.41,0.0
2016,9,9,6,30,25.0,19.0,3.0,23.0,20.0,27.14,0.0
2016,9,9,6,45,120.0,41.0,3.3,23.5,59.5,86.85,58.51
2016,9,9,7,0,215.0,63.0,3.6,24.0,99.0,149.65,110.75
2016,9,9,7,15,297.5,78.5,3.7,24.5,148.5,215.6,165.79
2016,9,9,7,30,380.0,94.0,3.8,25.0,198.0,286.15,224.11
2016,9,9,7,45,454.0,101.0,3.95,25.5,253.0,351.31,277.3
2016,9,9,8,0,528.0,108.0,4.1,26.0,308.0,423.46,334.64
2016,9,9,8,15,569.0,115.5,4.1,26.5,361.5,485.96,382.63
2016,9,9,8,30,610.0,123.0,4.1,27.0,415.0,548.11,428.99
2016,9,9,8,45,655.0,122.5,4.1,27.5,469.0,606.27,471.38
2016,9,9,9,0,700.0,122.0,4.1,28.0,523.0,666.18,513.92
2016,9,9,9,15,721.0,126.0,4.1,28.0,570.5,713.75,546.13
2016,9,9,9,30,742.0,130.0,4.1,28.0,618.0,760.45,577.36
2016,9,9,9,45,767.5,128.5,4.1,28.5,662.0,801.07,602.79
2016,9,9,10,0,793.0,127.0,4.1,29.0,706.0,843.19,628.94
