Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,10,15,843.5,105.5,1.85,32.0,727.0,868.03,622.8
2016,9,19,10,30,854.0,107.0,1.8,32.0,762.0,895.67,638.57
2016,9,19,10,45,862.5,108.0,1.8,32.5,790.0,917.98,650.14
2016,9,19,11,0,871.0,109.0,1.8,33.0,818.0,937.13,659.76
2016,9,19,11,15,875.5,110.0,1.9,33.0,837.5,949.19,667.52
2016,9,19,11,30,880.0,111.0,2.0,33.0,857.0,957.77,673.28
2016,9,19,11,45,884.5,110.0,2.1,33.5,869.0,960.68,674.28
2016,9,19,12,0,889.0,109.0,2.2,34.0,881.0,960.02,673.19
2016,9,19,12,15,890.0,109.5,2.25,34.0,883.5,954.03,669.79
2016,9,19,12,30,891.0,110.0,2.3,34.0,886.0,944.46,664.31
2016,9,19,12,45,889.5,109.5,2.4,34.5,880.5,928.04,653.73
2016,9,19,13,0,888.0,109.0,2.5,35.0,875.0,908.23,641.1
2016,9,19,13,15,884.5,108.0,2.55,35.0,860.0,882.89,625.88
2016,9,19,13,30,881.0,107.0,2.6,35.0,845.0,854.47,608.67
2016,9,19,13,45,875.5,106.0,2.7,35.0,822.5,821.48,588.74
2016,9,19,14,0,870.0,105.0,2.8,35.0,800.0,785.83,566.86
2016,9,19,14,15,861.5,103.5,2.85,34.5,769.5,744.97,542.11
2016,9,19,14,30,853.0,102.0,2.9,34.0,739.0,702.05,515.59
2016,9,19,14,45,841.0,100.0,2.95,34.0,701.0,654.5,483.3
2016,9,19,15,0,829.0,98.0,3.0,34.0,663.0,605.66,448.47
2016,9,19,15,15,813.5,95.5,3.0,34.0,619.5,552.55,409.52
2016,9,19,15,30,798.0,93.0,3.0,34.0,576.0,499.44,369.44
2016,9,19,15,45,776.0,90.0,3.0,34.0,527.0,442.76,325.59
2016,9,19,16,0,754.0,87.0,3.0,34.0,478.0,386.96,281.11
2016,9,19,16,15,724.5,83.0,2.85,33.5,425.5,328.8,234.16
2016,9,19,16,30,695.0,79.0,2.7,33.0,373.0,271.12,186.63
2016,9,19,16,45,653.5,73.5,2.55,32.5,318.5,213.62,139.3
2016,9,19,17,0,612.0,68.0,2.4,32.0,264.0,160.48,96.41
2016,9,19,17,15,549.0,60.5,2.2,31.0,210.5,107.88,58.15
2016,9,19,17,30,486.0,53.0,2.0,30.0,157.0,62.81,31.79
2016,9,19,17,45,384.0,42.5,1.8,29.5,108.5,31.46,20.43
2016,9,19,18,0,282.0,32.0,1.6,29.0,60.0,25.12,14.02
2016,9,19,18,15,141.0,16.0,1.6,28.5,30.0,12.59,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,37.5,6.0,1.35,22.5,7.0,0.0,0.0
2016,9,20,6,30,75.0,12.0,1.6,23.0,14.0,27.86,0.0
2016,9,20,6,45,213.5,27.5,1.85,23.5,53.0,100.89,60.66
2016,9,20,7,0,352.0,43.0,2.1,24.0,92.0,176.97,127.9
2016,9,20,7,15,439.0,53.0,2.0,24.5,143.5,242.07,183.39
2016,9,20,7,30,526.0,63.0,1.9,25.0,195.0,316.2,244.92
2016,9,20,7,45,586.0,69.0,1.85,26.0,250.0,380.93,297.01
2016,9,20,8,0,646.0,75.0,1.8,27.0,305.0,450.65,350.65
2016,9,20,8,15,683.0,80.0,1.7,27.5,359.5,510.01,394.85
2016,9,20,8,30,720.0,85.0,1.6,28.0,414.0,569.2,437.15
2016,9,20,8,45,747.0,89.0,1.5,29.0,465.5,623.75,473.4
2016,9,20,9,0,774.0,93.0,1.4,30.0,517.0,678.32,506.74
2016,9,20,9,15,793.5,96.0,1.45,30.5,564.5,725.67,536.16
2016,9,20,9,30,813.0,99.0,1.5,31.0,612.0,771.77,564.28
2016,9,20,9,45,826.0,102.0,1.55,31.5,653.5,810.89,587.39
2016,9,20,10,0,839.0,105.0,1.6,32.0,695.0,842.68,605.56
2016,9,20,10,15,849.5,107.0,1.65,32.0,730.5,873.65,624.41
2016,9,20,10,30,860.0,109.0,1.7,32.0,766.0,901.86,641.47
2016,9,20,10,45,866.5,111.0,1.8,32.5,793.5,923.4,653.6
2016,9,20,11,0,873.0,113.0,1.9,33.0,821.0,941.69,663.78
2016,9,20,11,15,877.5,114.0,1.9,33.0,841.0,953.65,670.36
2016,9,20,11,30,882.0,115.0,1.9,33.0,861.0,962.11,674.95
2016,9,20,11,45,888.5,113.0,1.95,33.5,873.0,965.75,675.88
2016,9,20,12,0,895.0,111.0,2.0,34.0,885.0,965.81,674.77
2016,9,20,12,15,895.5,111.0,2.0,34.0,887.5,958.68,670.2
2016,9,20,12,30,896.0,111.0,2.0,34.0,890.0,947.96,663.6
2016,9,20,12,45,894.0,111.0,2.0,34.5,883.5,931.44,652.18
2016,9,20,13,0,892.0,111.0,2.0,35.0,877.0,911.53,638.82
2016,9,20,13,15,888.5,110.5,2.0,35.0,862.5,886.51,623.66
2016,9,20,13,30,885.0,110.0,2.0,35.0,848.0,858.41,606.57
2016,9,20,13,45,878.5,109.0,2.05,35.0,824.5,824.4,586.1
2016,9,20,14,0,872.0,108.0,2.1,35.0,801.0,787.8,563.78
2016,9,20,14,15,863.0,106.5,2.05,35.0,770.0,746.43,537.43
2016,9,20,14,30,854.0,105.0,2.0,35.0,739.0,703.04,509.55
2016,9,20,14,45,826.0,110.5,2.0,35.0,698.0,652.43,475.17
2016,9,20,15,0,798.0,116.0,2.0,35.0,657.0,601.41,439.19
2016,9,20,15,15,574.5,181.5,2.0,34.5,557.5,498.29,365.0
2016,9,20,15,30,351.0,247.0,2.0,34.0,458.0,413.64,303.23
2016,9,20,15,45,532.5,174.5,2.0,34.0,464.0,407.45,298.27
2016,9,20,16,0,714.0,102.0,2.0,34.0,470.0,381.01,275.35
2016,9,20,16,15,682.5,97.0,1.9,33.5,417.5,323.25,229.29
2016,9,20,16,30,651.0,92.0,1.8,33.0,365.0,268.16,184.42
2016,9,20,16,45,604.0,85.5,1.7,32.5,310.5,211.17,138.37
2016,9,20,17,0,557.0,79.0,1.6,32.0,256.0,159.3,97.34
2016,9,20,17,15,491.5,69.5,1.45,31.0,202.5,108.2,60.77
2016,9,20,17,30,426.0,60.0,1.3,30.0,149.0,65.07,35.75
2016,9,20,17,45,322.5,46.5,1.15,29.5,102.0,35.04,23.32
2016,9,20,18,0,219.0,33.0,1.0,29.0,55.0,25.6,14.09
2016,9,20,18,15,109.5,16.5,1.0,28.5,27.5,16.22,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,15,15.5,4.5,0.6,22.5,5.0,0.0,0.0
2016,9,21,6,30,31.0,9.0,0.7,23.0,10.0,15.47,0.0
2016,9,21,6,45,134.0,30.0,0.8,23.5,47.0,82.26,48.55
2016,9,21,7,0,237.0,51.0,0.9,24.0,84.0,147.78,106.78
2016,9,21,7,15,319.0,67.0,0.95,24.5,133.5,209.98,158.7
2016,9,21,7,30,401.0,83.0,1.0,25.0,183.0,281.18,216.88
2016,9,21,7,45,470.0,92.0,1.1,26.0,237.5,346.23,268.64
2016,9,21,8,0,539.0,101.0,1.2,27.0,292.0,420.39,325.38
2016,9,21,8,15,379.0,145.0,1.2,27.5,290.5,397.88,306.88
2016,9,21,8,30,219.0,189.0,1.2,28.0,289.0,346.74,266.11
2016,9,21,8,45,456.5,157.0,1.25,28.5,396.5,497.83,380.39
2016,9,21,9,0,694.0,125.0,1.3,29.0,504.0,657.48,494.29
2016,9,21,9,15,716.0,130.0,1.35,29.0,551.5,705.88,525.35
2016,9,21,9,30,738.0,135.0,1.4,29.0,599.0,753.41,555.87
2016,9,21,9,45,378.0,193.0,1.45,29.5,431.5,536.01,400.15
2016,9,21,10,0,18.0,251.0,1.5,30.0,264.0,265.18,195.7
2016,9,21,10,15,14.0,237.0,1.55,30.5,247.0,246.99,182.53
2016,9,21,10,30,10.0,223.0,1.6,31.0,230.0,228.93,168.52
2016,9,21,10,45,32.5,293.0,1.65,31.5,319.0,329.21,241.63
2016,9,21,11,0,55.0,363.0,1.7,32.0,408.0,424.01,308.02
2016,9,21,11,15,185.5,380.5,1.8,32.0,536.0,573.09,414.51
2016,9,21,11,30,316.0,398.0,1.9,32.0,664.0,722.33,516.52
2016,9,21,11,45,600.0,260.5,2.0,32.5,774.5,854.21,609.37
2016,9,21,12,0,884.0,123.0,2.1,33.0,885.0,965.94,679.92
2016,9,21,12,15,610.0,265.0,2.2,33.0,791.0,857.13,609.06
2016,9,21,12,30,336.0,407.0,2.3,33.0,697.0,733.1,521.31
2016,9,21,12,45,611.0,264.0,2.4,33.0,788.0,835.59,598.56
2016,9,21,13,0,886.0,121.0,2.5,33.0,879.0,914.03,651.15
2016,9,21,13,15,882.5,120.5,2.55,33.0,864.5,889.02,635.19
2016,9,21,13,30,879.0,120.0,2.6,33.0,850.0,860.94,618.1
2016,9,21,13,45,874.5,118.0,2.65,33.5,827.0,827.62,596.29
2016,9,21,14,0,870.0,116.0,2.7,34.0,804.0,791.59,572.66
2016,9,21,14,15,861.5,114.0,2.75,33.5,773.0,750.08,547.49
2016,9,21,14,30,853.0,112.0,2.8,33.0,742.0,706.52,520.54
2016,9,21,14,45,842.5,109.0,2.85,33.0,704.5,659.04,487.66
2016,9,21,15,0,832.0,106.0,2.9,33.0,667.0,609.54,452.31
2016,9,21,15,15,816.0,103.5,2.9,32.5,622.5,556.33,413.98
2016,9,21,15,30,800.0,101.0,2.9,32.0,578.0,502.8,374.12
2016,9,21,15,45,780.5,96.5,2.9,32.0,529.0,445.7,329.62
2016,9,21,16,0,761.0,92.0,2.9,32.0,480.0,389.25,284.26
2016,9,21,16,15,731.0,87.5,2.8,31.5,426.5,330.17,236.26
2016,9,21,16,30,701.0,83.0,2.7,31.0,373.0,271.51,187.62
2016,9,21,16,45,660.5,76.5,2.6,31.0,318.0,213.17,139.03
2016,9,21,17,0,620.0,70.0,2.5,31.0,263.0,159.1,95.18
2016,9,21,17,15,555.5,62.0,2.2,30.0,208.5,105.84,56.92
2016,9,21,17,30,491.0,54.0,1.9,29.0,154.0,60.35,31.34
2016,9,21,17,45,388.5,42.0,1.65,28.0,105.0,31.63,20.61
2016,9,21,18,0,286.0,30.0,1.4,27.0,56.0,23.79,12.45
2016,9,21,18,15,143.0,15.0,1.4,26.5,28.0,14.74,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,28.5,5.0,0.9,20.5,5.5,0.0,0.0
2016,9,22,6,30,57.0,10.0,1.1,21.0,11.0,21.97,0.0
2016,9,22,6,45,172.5,28.0,1.35,21.5,48.5,89.69,52.06
2016,9,22,7,0,288.0,46.0,1.6,22.0,86.0,158.44,115.07
2016,9,22,7,15,372.0,59.5,1.5,22.5,136.0,221.38,168.69
2016,9,22,7,30,456.0,73.0,1.4,23.0,186.0,295.29,229.94
2016,9,22,7,45,509.0,84.0,1.3,24.0,239.0,358.47,280.61
2016,9,22,8,0,562.0,95.0,1.2,25.0,292.0,426.03,332.28
2016,9,22,8,15,601.5,102.0,1.3,26.0,345.5,485.12,376.27
2016,9,22,8,30,641.0,109.0,1.4,27.0,399.0,546.3,420.19
2016,9,22,8,45,667.0,116.0,1.5,28.0,449.5,599.93,457.12
2016,9,22,9,0,693.0,123.0,1.6,29.0,500.0,653.71,493.01
2016,9,22,9,15,714.5,127.5,1.7,29.5,546.5,701.03,523.93
2016,9,22,9,30,736.0,132.0,1.8,30.0,593.0,747.47,553.26
2016,9,22,9,45,750.5,136.5,1.95,30.5,634.0,786.88,577.88
2016,9,22,10,0,765.0,141.0,2.1,31.0,675.0,821.14,598.93
2016,9,22,10,15,776.5,143.5,2.15,31.0,709.5,851.65,617.85
2016,9,22,10,30,788.0,146.0,2.2,31.0,744.0,879.6,635.11
2016,9,22,10,45,796.0,148.5,2.25,31.5,771.0,901.59,647.24
2016,9,22,11,0,804.0,151.0,2.3,32.0,798.0,920.57,657.5
2016,9,22,11,15,520.0,283.0,2.35,32.0,705.5,800.15,575.34
2016,9,22,11,30,236.0,415.0,2.4,32.0,613.0,656.16,471.38
2016,9,22,11,45,525.0,286.5,2.5,32.5,734.5,807.3,581.26
2016,9,22,12,0,814.0,158.0,2.6,33.0,856.0,939.99,668.67
2016,9,22,12,15,814.0,158.0,2.65,33.0,858.0,932.27,662.85
2016,9,22,12,30,814.0,158.0,2.7,33.0,860.0,921.25,656.26
2016,9,22,12,45,619.0,258.5,2.8,33.0,790.0,835.8,600.2
2016,9,22,13,0,424.0,359.0,2.9,33.0,720.0,748.45,537.79
2016,9,22,13,15,610.5,258.5,2.95,33.0,768.0,796.79,576.53
2016,9,22,13,30,797.0,158.0,3.0,33.0,816.0,831.18,602.0
2016,9,22,13,45,786.5,157.5,3.1,33.0,792.0,796.25,579.7
2016,9,22,14,0,776.0,157.0,3.2,33.0,768.0,759.29,556.31
2016,9,22,14,15,539.0,246.5,3.25,33.0,663.0,642.52,472.46
2016,9,22,14,30,302.0,336.0,3.3,33.0,558.0,539.0,395.73
2016,9,22,14,45,494.5,250.0,3.35,33.0,591.0,566.7,419.64
2016,9,22,15,0,687.0,164.0,3.4,33.0,624.0,575.46,428.18
2016,9,22,15,15,345.5,171.0,3.4,32.5,402.5,357.03,267.87
2016,9,22,15,30,4.0,178.0,3.4,32.0,181.0,173.12,128.15
2016,9,22,15,45,6.5,174.0,3.45,32.0,178.0,169.71,126.25
2016,9,22,16,0,9.0,170.0,3.5,32.0,175.0,165.88,123.7
2016,9,22,16,15,4.5,129.5,3.4,31.5,132.0,125.48,93.14
2016,9,22,16,30,0.0,89.0,3.3,31.0,89.0,85.72,62.57
2016,9,22,16,45,0.0,75.5,3.25,30.5,75.5,72.79,52.66
2016,9,22,17,0,0.0,62.0,3.2,30.0,62.0,59.91,42.57
2016,9,22,17,15,0.0,48.0,2.9,29.5,48.0,46.37,31.74
2016,9,22,17,30,0.0,34.0,2.6,29.0,34.0,32.82,20.7
2016,9,22,17,45,0.0,22.5,2.3,28.5,22.5,21.71,12.31
2016,9,22,18,0,0.0,11.0,2.0,28.0,11.0,10.6,2.16
2016,9,22,18,15,0.0,5.5,1.95,27.5,5.5,5.41,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,10.5,4.5,1.8,23.0,5.0,0.0,0.0
2016,9,23,6,30,21.0,9.0,2.1,23.0,10.0,13.3,0.0
2016,9,23,6,45,144.0,27.0,2.4,23.5,45.5,80.3,44.73
2016,9,23,7,0,267.0,45.0,2.7,24.0,81.0,150.29,108.24
2016,9,23,7,15,358.0,57.5,2.85,24.5,130.0,213.42,161.85
2016,9,23,7,30,449.0,70.0,3.0,25.0,179.0,288.69,224.6
2016,9,23,7,45,527.5,74.0,3.2,25.5,234.5,356.26,280.37
2016,9,23,8,0,606.0,78.0,3.4,26.0,290.0,430.58,339.91
2016,9,23,8,15,303.0,88.0,3.45,26.5,194.0,287.32,227.67
2016,9,23,8,30,0.0,98.0,3.5,27.0,98.0,95.56,71.15
2016,9,23,8,45,138.0,163.5,3.6,27.5,238.5,270.09,210.91
2016,9,23,9,0,276.0,229.0,3.7,28.0,379.0,455.91,352.28
2016,9,23,9,15,205.5,258.5,3.75,28.0,376.0,435.71,334.16
2016,9,23,9,30,135.0,288.0,3.8,28.0,373.0,417.72,318.07
2016,9,23,9,45,191.0,306.0,3.85,28.5,434.5,486.42,368.68
2016,9,23,10,0,247.0,324.0,3.9,29.0,496.0,557.68,419.75
2016,9,23,10,15,547.5,215.0,3.9,29.5,621.0,725.95,545.59
2016,9,23,10,30,848.0,106.0,3.9,30.0,746.0,883.27,652.17
2016,9,23,10,45,856.5,106.5,3.95,30.5,773.5,904.57,663.29
2016,9,23,11,0,865.0,107.0,4.0,31.0,801.0,922.73,673.26
2016,9,23,11,15,870.0,108.0,4.0,31.0,820.5,934.86,680.44
2016,9,23,11,30,875.0,109.0,4.0,31.0,840.0,943.52,685.5
2016,9,23,11,45,868.5,115.0,4.0,31.5,848.5,943.12,683.37
2016,9,23,12,0,862.0,121.0,4.0,32.0,857.0,939.12,679.09
2016,9,23,12,15,444.0,227.0,4.05,32.0,606.5,658.4,486.67
2016,9,23,12,30,26.0,333.0,4.1,32.0,356.0,357.99,261.62
2016,9,23,12,45,79.5,379.0,4.15,32.0,447.0,451.68,331.43
2016,9,23,13,0,133.0,425.0,4.2,32.0,538.0,548.06,400.49
2016,9,23,13,15,489.5,273.5,4.2,32.0,677.5,705.12,520.68
2016,9,23,13,30,846.0,122.0,4.2,32.0,817.0,830.46,610.42
2016,9,23,13,45,836.5,122.0,4.25,32.5,793.5,796.01,585.9
2016,9,23,14,0,827.0,122.0,4.3,33.0,770.0,761.0,561.93
2016,9,23,14,15,817.5,120.0,4.3,32.5,739.0,719.78,535.62
2016,9,23,14,30,808.0,118.0,4.3,32.0,708.0,676.75,507.19
2016,9,23,14,45,793.5,116.5,4.35,32.0,670.5,629.4,473.05
2016,9,23,15,0,779.0,115.0,4.4,32.0,633.0,581.17,437.46
2016,9,23,15,15,761.5,111.5,4.35,31.5,589.0,528.71,398.58
2016,9,23,15,30,744.0,108.0,4.3,31.0,545.0,476.23,358.51
2016,9,23,15,45,660.0,122.5,4.3,31.0,485.0,410.18,306.66
2016,9,23,16,0,576.0,137.0,4.3,31.0,425.0,353.01,261.03
2016,9,23,16,15,475.0,140.0,4.15,30.5,359.5,286.75,209.27
2016,9,23,16,30,374.0,143.0,4.0,30.0,294.0,231.88,166.73
2016,9,23,16,45,351.5,123.5,3.85,30.0,248.5,184.84,128.37
2016,9,23,17,0,329.0,104.0,3.7,30.0,203.0,140.36,92.75
2016,9,23,17,15,285.5,85.5,3.4,29.5,158.5,97.52,61.42
2016,9,23,17,30,242.0,67.0,3.1,29.0,114.0,60.02,37.6
2016,9,23,17,45,174.5,48.0,2.8,28.5,76.0,39.05,26.5
2016,9,23,18,0,107.0,29.0,2.5,28.0,38.0,24.12,11.38
2016,9,23,18,15,53.5,14.5,2.55,27.5,19.0,14.25,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,13.0,4.5,2.6,23.0,4.5,0.0,0.0
2016,9,24,6,30,26.0,9.0,2.7,23.0,9.0,14.35,0.0
2016,9,24,6,45,142.5,27.0,2.85,23.5,44.0,79.54,42.87
2016,9,24,7,0,259.0,45.0,3.0,24.0,79.0,147.66,106.16
2016,9,24,7,15,349.0,57.5,3.1,24.0,127.5,209.81,159.36
2016,9,24,7,30,439.0,70.0,3.2,24.0,176.0,283.91,221.79
2016,9,24,7,45,500.0,78.5,3.35,24.5,229.0,347.21,274.42
2016,9,24,8,0,561.0,87.0,3.5,25.0,282.0,415.67,329.53
2016,9,24,8,15,286.0,121.5,3.6,25.5,222.0,307.5,243.79
2016,9,24,8,30,11.0,156.0,3.7,26.0,162.0,163.36,125.5
2016,9,24,8,45,5.5,114.5,3.85,26.5,117.5,115.79,87.42
2016,9,24,9,0,0.0,73.0,4.0,27.0,73.0,70.6,51.0
2016,9,24,9,15,96.5,179.5,4.0,27.0,239.5,264.76,205.52
2016,9,24,9,30,193.0,286.0,4.0,27.0,406.0,461.63,354.46
2016,9,24,9,45,235.5,301.5,4.05,27.5,457.5,518.1,394.73
2016,9,24,10,0,278.0,317.0,4.1,28.0,509.0,585.19,442.28
2016,9,24,10,15,143.5,268.0,4.05,28.0,367.5,409.67,310.95
2016,9,24,10,30,9.0,219.0,4.0,28.0,226.0,224.03,167.81
2016,9,24,10,45,421.0,170.5,4.0,28.5,507.0,583.06,446.25
2016,9,24,11,0,833.0,122.0,4.0,29.0,788.0,907.43,670.82
2016,9,24,11,15,563.0,260.5,4.0,29.0,715.5,814.43,602.57
2016,9,24,11,30,293.0,399.0,4.0,29.0,643.0,700.18,515.17
2016,9,24,11,45,303.0,402.0,4.0,29.5,657.5,710.45,521.74
2016,9,24,12,0,313.0,405.0,4.0,30.0,672.0,719.3,526.69
2016,9,24,12,15,311.0,407.0,4.0,30.0,673.0,714.46,523.08
2016,9,24,12,30,309.0,409.0,4.0,30.0,674.0,708.28,518.7
2016,9,24,12,45,300.0,408.0,4.05,30.0,663.5,691.45,507.08
2016,9,24,13,0,291.0,407.0,4.1,30.0,653.0,673.7,494.89
2016,9,24,13,15,254.0,406.0,4.05,30.0,618.0,631.22,464.54
2016,9,24,13,30,217.0,405.0,4.0,30.0,583.0,585.54,431.93
2016,9,24,13,45,513.0,267.0,4.0,30.0,671.5,682.49,508.9
2016,9,24,14,0,809.0,129.0,4.0,30.0,760.0,751.79,562.14
2016,9,24,14,15,703.0,179.0,4.0,30.0,711.5,693.14,519.74
2016,9,24,14,30,597.0,229.0,4.0,30.0,663.0,637.51,478.0
2016,9,24,14,45,418.5,266.5,4.0,30.0,563.0,530.66,398.71
2016,9,24,15,0,240.0,304.0,4.0,30.0,463.0,436.11,327.48
2016,9,24,15,15,132.5,262.5,3.95,29.5,349.5,324.37,244.78
2016,9,24,15,30,25.0,221.0,3.9,29.0,236.0,224.07,169.1
2016,9,24,15,45,12.5,170.5,3.9,29.0,178.0,168.98,127.33
2016,9,24,16,0,0.0,120.0,3.9,29.0,120.0,115.44,86.08
2016,9,24,16,15,0.0,105.5,3.7,28.5,105.5,101.47,75.57
2016,9,24,16,30,0.0,91.0,3.5,28.0,91.0,87.54,64.9
2016,9,24,16,45,0.0,76.5,3.35,28.0,76.5,73.67,53.96
2016,9,24,17,0,0.0,62.0,3.2,28.0,62.0,59.85,42.9
2016,9,24,17,15,0.0,48.0,3.0,27.5,48.0,46.37,32.0
2016,9,24,17,30,0.0,34.0,2.8,27.0,34.0,32.83,20.85
2016,9,24,17,45,0.0,22.0,2.6,26.5,22.0,21.23,11.94
2016,9,24,18,0,0.0,10.0,2.4,26.0,10.0,9.64,0.82
2016,9,24,18,15,0.0,5.0,2.4,25.5,5.0,4.91,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,14.5,2.05,23.0,14.5,13.99,3.2
2016,9,25,7,0,0.0,29.0,2.2,23.0,29.0,28.0,16.76
2016,9,25,7,15,0.0,47.5,2.3,23.0,47.5,46.61,32.5
2016,9,25,7,30,0.0,66.0,2.4,23.0,66.0,65.3,48.17
2016,9,25,7,45,0.0,86.5,2.5,23.5,86.5,86.04,65.15
2016,9,25,8,0,0.0,107.0,2.6,24.0,107.0,106.7,81.67
2016,9,25,8,15,1.0,125.5,2.6,24.0,126.0,125.74,96.77
2016,9,25,8,30,2.0,144.0,2.6,24.0,145.0,144.87,111.7
2016,9,25,8,45,71.5,191.5,2.65,24.5,230.0,248.83,194.46
2016,9,25,9,0,141.0,239.0,2.7,25.0,315.0,361.29,280.8
2016,9,25,9,15,93.0,248.0,2.65,25.0,299.5,330.02,254.78
2016,9,25,9,30,45.0,257.0,2.6,25.0,284.0,303.15,232.34
2016,9,25,9,45,101.0,293.0,2.6,25.5,360.5,388.77,297.12
2016,9,25,10,0,157.0,329.0,2.6,26.0,437.0,486.06,368.02
2016,9,25,10,15,257.5,330.0,2.6,26.0,518.5,586.14,441.34
2016,9,25,10,30,358.0,331.0,2.6,26.0,600.0,680.74,509.0
2016,9,25,10,45,317.0,356.0,2.6,26.5,600.5,674.47,500.87
2016,9,25,11,0,276.0,381.0,2.6,27.0,601.0,665.46,491.63
2016,9,25,11,15,145.0,324.0,2.55,27.0,440.0,474.08,353.99
2016,9,25,11,30,14.0,267.0,2.5,27.0,279.0,276.3,205.94
2016,9,25,11,45,12.0,245.0,2.5,27.0,255.5,251.94,188.26
2016,9,25,12,0,10.0,223.0,2.5,27.0,232.0,227.78,170.12
2016,9,25,12,15,23.0,291.0,2.45,27.0,311.0,313.47,234.19
2016,9,25,12,30,36.0,359.0,2.4,27.0,390.0,393.89,292.65
2016,9,25,12,45,161.5,382.5,2.4,27.0,519.0,534.58,396.87
2016,9,25,13,0,287.0,406.0,2.4,27.0,648.0,668.49,492.13
2016,9,25,13,15,291.0,397.0,2.3,27.0,638.0,653.08,480.47
2016,9,25,13,30,295.0,388.0,2.2,27.0,628.0,636.47,469.02
2016,9,25,13,45,225.0,384.5,2.15,27.0,564.5,561.8,415.68
2016,9,25,14,0,155.0,381.0,2.1,27.0,501.0,495.02,367.42
2016,9,25,14,15,233.0,354.0,2.0,26.5,526.0,516.7,385.91
2016,9,25,14,30,311.0,327.0,1.9,26.0,551.0,533.76,400.09
2016,9,25,14,45,166.5,286.0,1.85,26.0,405.5,384.58,290.35
2016,9,25,15,0,22.0,245.0,1.8,26.0,260.0,249.02,188.02
2016,9,25,15,15,11.0,183.5,1.8,25.5,191.0,182.72,138.53
2016,9,25,15,30,0.0,122.0,1.8,25.0,122.0,117.77,88.53
2016,9,25,15,45,0.0,87.5,1.85,25.0,87.5,84.65,62.64
2016,9,25,16,0,0.0,53.0,1.9,25.0,53.0,51.22,36.01
2016,9,25,16,15,0.0,46.5,1.85,24.5,46.5,44.92,31.13
2016,9,25,16,30,0.0,40.0,1.8,24.0,40.0,38.63,26.17
2016,9,25,16,45,0.0,33.5,1.75,24.0,33.5,32.34,21.07
2016,9,25,17,0,0.0,27.0,1.7,24.0,27.0,26.05,15.91
2016,9,25,17,15,0.0,20.5,1.65,23.5,20.5,19.77,10.71
2016,9,25,17,30,0.0,14.0,1.6,23.0,14.0,13.5,5.43
2016,9,25,17,45,0.0,9.0,1.6,23.0,9.0,8.67,1.62
2016,9,25,18,0,0.0,4.0,1.6,23.0,4.0,3.85,0.0
2016,9,25,18,15,0.0,2.0,1.65,23.0,2.0,1.97,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,8.5,3.7,20.0,8.5,8.19,0.0
2016,9,26,7,0,0.0,17.0,3.8,20.0,17.0,16.4,7.6
2016,9,26,7,15,0.0,28.5,3.85,20.0,28.5,27.51,17.14
2016,9,26,7,30,0.0,40.0,3.9,20.0,40.0,38.62,26.63
2016,9,26,7,45,0.0,53.0,4.0,20.0,53.0,51.21,37.22
2016,9,26,8,0,0.0,66.0,4.1,20.0,66.0,63.8,47.65
2016,9,26,8,15,0.0,65.0,4.15,20.0,65.0,62.82,46.72
2016,9,26,8,30,0.0,64.0,4.2,20.0,64.0,61.86,45.76
2016,9,26,8,45,0.0,65.0,4.3,20.0,65.0,62.84,46.39
2016,9,26,9,0,0.0,66.0,4.4,20.0,66.0,63.81,47.02
2016,9,26,9,15,0.0,103.0,4.4,20.0,103.0,100.01,76.33
2016,9,26,9,30,0.0,140.0,4.4,20.0,140.0,137.06,105.92
2016,9,26,9,45,0.0,142.5,4.4,20.5,142.5,139.37,107.22
2016,9,26,10,0,0.0,145.0,4.4,21.0,145.0,141.72,108.61
2016,9,26,10,15,5.0,185.0,4.4,21.0,189.0,186.21,143.73
2016,9,26,10,30,10.0,225.0,4.4,21.0,233.0,231.08,178.66
2016,9,26,10,45,18.0,265.5,4.4,21.5,280.0,279.45,215.57
2016,9,26,11,0,26.0,306.0,4.4,22.0,327.0,336.61,258.52
2016,9,26,11,15,14.0,228.5,4.4,22.0,240.0,237.73,182.31
2016,9,26,11,30,2.0,151.0,4.4,22.0,153.0,149.08,112.98
2016,9,26,11,45,8.5,213.5,4.4,22.0,221.5,217.14,166.26
2016,9,26,12,0,15.0,276.0,4.4,22.0,290.0,285.48,218.72
2016,9,26,12,15,22.0,307.0,4.35,22.0,326.5,322.55,246.85
2016,9,26,12,30,29.0,338.0,4.3,22.0,363.0,365.92,279.53
2016,9,26,12,45,20.5,290.5,4.25,22.5,308.0,303.15,231.42
2016,9,26,13,0,12.0,243.0,4.2,23.0,253.0,247.81,188.85
2016,9,26,13,15,15.0,262.5,4.15,23.0,275.0,269.01,205.33
2016,9,26,13,30,18.0,282.0,4.1,23.0,297.0,289.9,221.37
2016,9,26,13,45,14.0,256.0,4.1,23.0,268.0,260.21,198.81
2016,9,26,14,0,10.0,230.0,4.1,23.0,239.0,230.93,176.54
2016,9,26,14,15,5.0,153.5,4.05,22.5,158.0,152.34,115.91
2016,9,26,14,30,0.0,77.0,4.0,22.0,77.0,74.53,54.5
2016,9,26,14,45,3.0,135.5,3.95,22.0,138.0,133.0,101.42
2016,9,26,15,0,6.0,194.0,3.9,22.0,199.0,190.72,147.2
2016,9,26,15,15,149.5,219.5,3.8,22.0,306.0,292.11,228.31
2016,9,26,15,30,293.0,245.0,3.7,22.0,413.0,376.42,292.97
2016,9,26,15,45,260.5,226.0,3.65,22.0,365.5,326.5,253.31
2016,9,26,16,0,228.0,207.0,3.6,22.0,318.0,280.46,216.74
2016,9,26,16,15,218.5,183.0,3.55,21.5,279.5,240.39,184.56
2016,9,26,16,30,209.0,159.0,3.5,21.0,241.0,201.33,152.64
2016,9,26,16,45,190.0,136.0,3.45,21.0,202.0,162.31,120.58
2016,9,26,17,0,171.0,113.0,3.4,21.0,163.0,125.62,90.81
2016,9,26,17,15,140.5,90.5,3.2,20.5,125.0,90.83,64.23
2016,9,26,17,30,110.0,68.0,3.0,20.0,87.0,60.0,42.26
2016,9,26,17,45,62.0,45.5,2.85,20.0,55.5,38.89,27.04
2016,9,26,18,0,14.0,23.0,2.7,20.0,24.0,21.3,6.09
2016,9,26,18,15,7.0,11.5,2.7,19.5,12.0,11.3,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,19.5,2.95,17.0,19.5,18.89,5.52
2016,9,27,7,0,0.0,39.0,3.0,17.0,39.0,39.5,26.51
2016,9,27,7,15,12.0,62.0,3.05,17.0,65.0,68.01,50.95
2016,9,27,7,30,24.0,85.0,3.1,17.0,91.0,101.3,79.35
2016,9,27,7,45,36.5,108.5,3.2,17.5,120.0,133.33,106.24
2016,9,27,8,0,49.0,132.0,3.3,18.0,149.0,166.42,133.51
2016,9,27,8,15,54.5,156.0,3.3,18.5,177.5,197.03,158.06
2016,9,27,8,30,60.0,180.0,3.3,19.0,206.0,227.95,182.34
2016,9,27,8,45,47.5,194.5,3.35,20.0,217.0,236.11,187.29
2016,9,27,9,0,35.0,209.0,3.4,21.0,228.0,243.25,191.27
2016,9,27,9,15,36.5,229.0,3.3,21.0,250.5,266.11,208.55
2016,9,27,9,30,38.0,249.0,3.2,21.0,273.0,288.95,225.59
2016,9,27,9,45,37.0,263.5,3.1,21.5,288.0,303.62,235.66
2016,9,27,10,0,36.0,278.0,3.0,22.0,303.0,318.13,245.53
2016,9,27,10,15,72.0,317.0,2.9,22.0,369.5,391.43,301.32
2016,9,27,10,30,108.0,356.0,2.8,22.0,436.0,465.9,356.51
2016,9,27,10,45,130.5,373.0,2.7,22.5,474.0,513.7,390.1
2016,9,27,11,0,153.0,390.0,2.6,23.0,512.0,552.44,416.77
2016,9,27,11,15,193.5,398.0,2.55,23.0,555.5,597.85,449.51
2016,9,27,11,30,234.0,406.0,2.5,23.0,599.0,642.86,481.49
2016,9,27,11,45,265.0,405.0,2.45,23.5,626.0,676.48,503.92
2016,9,27,12,0,296.0,404.0,2.4,24.0,653.0,700.57,519.72
2016,9,27,12,15,205.5,411.5,2.4,23.5,584.5,613.22,457.15
2016,9,27,12,30,115.0,419.0,2.4,23.0,516.0,527.68,395.06
2016,9,27,12,45,84.5,397.5,2.4,23.0,468.5,474.75,356.76
2016,9,27,13,0,54.0,376.0,2.4,23.0,421.0,422.94,318.6
2016,9,27,13,15,47.5,360.5,2.4,23.0,400.0,398.96,301.31
2016,9,27,13,30,41.0,345.0,2.4,23.0,379.0,375.34,284.08
2016,9,27,13,45,36.5,327.0,2.4,23.0,356.5,351.22,266.48
2016,9,27,14,0,32.0,309.0,2.4,23.0,334.0,327.48,249.08
2016,9,27,14,15,122.0,324.5,2.35,23.0,413.0,407.1,311.01
2016,9,27,14,30,212.0,340.0,2.3,23.0,492.0,475.74,362.87
2016,9,27,14,45,271.0,309.5,2.3,23.0,492.0,473.47,362.14
2016,9,27,15,0,330.0,279.0,2.3,23.0,492.0,463.57,355.66
2016,9,27,15,15,378.5,245.5,2.2,23.0,474.0,439.11,337.42
2016,9,27,15,30,427.0,212.0,2.1,23.0,456.0,409.62,314.52
2016,9,27,15,45,372.5,201.5,2.05,23.0,400.5,351.08,268.84
2016,9,27,16,0,318.0,191.0,2.0,23.0,345.0,298.06,227.1
2016,9,27,16,15,453.0,143.0,1.85,22.5,333.5,275.76,205.58
2016,9,27,16,30,588.0,95.0,1.7,22.0,322.0,238.4,169.16
2016,9,27,16,45,545.0,85.5,1.55,22.0,270.0,184.26,123.48
2016,9,27,17,0,502.0,76.0,1.4,22.0,218.0,134.91,83.57
2016,9,27,17,15,428.5,65.5,1.2,21.5,167.5,87.32,50.39
2016,9,27,17,30,355.0,55.0,1.0,21.0,117.0,47.88,29.65
2016,9,27,17,45,252.0,39.0,0.85,20.5,74.5,29.92,19.39
2016,9,27,18,0,149.0,23.0,0.7,20.0,32.0,18.05,2.31
2016,9,27,18,15,74.5,11.5,0.7,20.0,16.0,11.3,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,169.5,18.5,1.9,17.5,39.5,75.77,32.92
2016,9,28,7,0,339.0,37.0,2.2,18.0,79.0,164.49,119.35
2016,9,28,7,15,430.0,47.5,2.2,18.5,129.0,229.87,176.92
2016,9,28,7,30,521.0,58.0,2.2,19.0,179.0,304.81,241.12
2016,9,28,7,45,580.0,64.5,2.2,19.5,233.0,368.52,295.0
2016,9,28,8,0,639.0,71.0,2.2,20.0,287.0,437.1,350.73
2016,9,28,8,15,677.5,76.5,2.1,20.5,341.0,496.85,397.3
2016,9,28,8,30,716.0,82.0,2.0,21.0,395.0,556.46,441.94
2016,9,28,8,45,744.0,85.5,1.9,22.0,446.0,610.24,479.55
2016,9,28,9,0,772.0,89.0,1.8,23.0,497.0,664.07,514.57
2016,9,28,9,15,791.5,92.5,1.7,23.5,544.0,711.18,544.1
2016,9,28,9,30,811.0,96.0,1.6,24.0,591.0,757.0,571.94
2016,9,28,9,45,825.5,98.0,1.55,24.5,632.0,795.43,594.54
2016,9,28,10,0,840.0,100.0,1.5,25.0,673.0,826.67,611.99
2016,9,28,10,15,850.5,102.0,1.45,25.5,707.5,856.94,628.61
2016,9,28,10,30,861.0,104.0,1.4,26.0,742.0,884.42,643.18
2016,9,28,10,45,868.5,105.5,1.35,26.5,769.0,905.64,653.6
2016,9,28,11,0,876.0,107.0,1.3,27.0,796.0,923.62,661.96
2016,9,28,11,15,881.0,108.0,1.3,27.0,815.0,935.37,668.48
2016,9,28,11,30,886.0,109.0,1.3,27.0,834.0,943.63,672.98
2016,9,28,11,45,896.5,104.5,1.35,27.5,846.5,947.57,674.36
2016,9,28,12,0,907.0,100.0,1.4,28.0,859.0,947.89,673.63
2016,9,28,12,15,907.5,100.0,1.4,28.0,861.0,940.07,668.6
2016,9,28,12,30,908.0,100.0,1.4,28.0,863.0,928.64,661.51
2016,9,28,12,45,907.0,99.5,1.45,28.0,856.5,911.78,651.8
2016,9,28,13,0,906.0,99.0,1.5,28.0,850.0,891.46,639.96
2016,9,28,13,15,902.5,98.5,1.5,28.0,834.5,865.68,624.03
2016,9,28,13,30,899.0,98.0,1.5,28.0,819.0,836.77,606.11
2016,9,28,13,45,894.0,96.5,1.5,28.5,795.5,802.68,583.6
2016,9,28,14,0,889.0,95.0,1.5,29.0,772.0,765.86,559.28
2016,9,28,14,15,881.0,93.5,1.5,29.0,741.0,724.37,532.8
2016,9,28,14,30,873.0,92.0,1.5,29.0,710.0,680.77,504.5
2016,9,28,14,45,863.0,89.0,1.5,29.0,672.5,632.52,470.61
2016,9,28,15,0,853.0,86.0,1.5,29.0,635.0,582.81,434.75
2016,9,28,15,15,838.0,83.5,1.45,28.5,591.0,529.7,395.87
2016,9,28,15,30,823.0,81.0,1.4,28.0,547.0,474.98,354.48
2016,9,28,15,45,803.5,77.5,1.4,28.0,498.0,418.0,309.5
2016,9,28,16,0,784.0,74.0,1.4,28.0,449.0,361.64,263.5
2016,9,28,16,15,754.5,70.0,1.3,27.5,396.0,302.57,214.61
2016,9,28,16,30,725.0,66.0,1.2,27.0,343.0,245.86,166.68
2016,9,28,16,45,683.5,60.5,1.15,27.0,288.5,188.04,118.32
2016,9,28,17,0,642.0,55.0,1.1,27.0,234.0,134.64,75.73
2016,9,28,17,15,572.0,48.0,1.05,26.5,180.5,80.25,38.88
2016,9,28,17,30,502.0,41.0,1.0,26.0,127.0,36.16,19.22
2016,9,28,17,45,380.5,30.0,0.95,25.5,81.0,22.4,12.65
2016,9,28,18,0,259.0,19.0,0.9,25.0,35.0,14.87,0.0
2016,9,28,18,15,129.5,9.5,0.9,24.5,17.5,9.34,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,201.0,17.0,3.65,15.5,41.5,81.79,32.75
2016,9,29,7,0,402.0,34.0,3.9,16.0,83.0,181.26,132.22
2016,9,29,7,15,494.0,43.0,3.95,16.5,135.0,248.56,193.03
2016,9,29,7,30,586.0,52.0,4.0,17.0,187.0,325.51,260.45
2016,9,29,7,45,643.0,58.0,4.1,17.5,243.0,390.87,317.19
2016,9,29,8,0,700.0,64.0,4.2,18.0,299.0,458.97,374.19
2016,9,29,8,15,737.0,68.5,4.25,18.5,354.5,519.69,423.32
2016,9,29,8,30,774.0,73.0,4.3,19.0,410.0,581.93,471.94
2016,9,29,8,45,801.0,76.0,4.4,20.0,462.5,636.81,512.62
2016,9,29,9,0,828.0,79.0,4.5,21.0,515.0,691.52,550.1
2016,9,29,9,15,846.5,82.0,4.45,21.5,563.0,734.86,578.76
2016,9,29,9,30,865.0,85.0,4.4,22.0,611.0,780.96,608.91
2016,9,29,9,45,879.5,86.5,4.4,22.5,653.0,820.29,634.03
2016,9,29,10,0,894.0,88.0,4.4,23.0,695.0,857.31,657.25
2016,9,29,10,15,904.0,89.5,4.4,23.5,730.5,887.83,675.72
2016,9,29,10,30,914.0,91.0,4.4,24.0,766.0,915.35,692.02
2016,9,29,10,45,921.5,92.0,4.4,24.5,793.5,936.84,704.16
2016,9,29,11,0,929.0,93.0,4.4,25.0,821.0,954.9,714.01
2016,9,29,11,15,934.0,94.0,4.4,25.0,841.0,967.07,721.38
2016,9,29,11,30,939.0,95.0,4.4,25.0,861.0,975.53,726.41
