Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,13,15,960.0,89.5,3.05,25.0,829.0,871.68,650.6
2016,10,9,13,30,956.0,89.0,3.1,25.0,812.0,840.37,630.42
2016,10,9,13,45,948.5,88.5,3.15,25.0,786.5,803.34,606.19
2016,10,9,14,0,941.0,88.0,3.2,25.0,761.0,763.61,579.9
2016,10,9,14,15,932.0,86.5,3.2,25.0,728.0,719.36,549.94
2016,10,9,14,30,923.0,85.0,3.2,25.0,695.0,672.98,516.37
2016,10,9,14,45,908.5,83.5,3.2,25.0,654.0,621.45,477.74
2016,10,9,15,0,894.0,82.0,3.2,25.0,613.0,568.78,437.22
2016,10,9,15,15,876.5,79.5,3.05,24.5,566.5,512.78,393.46
2016,10,9,15,30,859.0,77.0,2.9,24.0,520.0,455.52,347.35
2016,10,9,15,45,832.0,74.5,2.75,23.5,468.0,395.36,297.62
2016,10,9,16,0,805.0,72.0,2.6,23.0,416.0,336.61,247.6
2016,10,9,16,15,768.5,68.0,2.3,22.5,361.0,275.57,194.9
2016,10,9,16,30,732.0,64.0,2.0,22.0,306.0,217.73,144.72
2016,10,9,16,45,673.5,58.5,1.75,21.5,249.5,158.56,95.96
2016,10,9,17,0,615.0,53.0,1.5,21.0,193.0,103.75,54.96
2016,10,9,17,15,521.0,44.0,1.5,20.0,139.5,53.1,26.16
2016,10,9,17,30,427.0,35.0,1.5,19.0,86.0,26.83,16.94
2016,10,9,17,45,213.5,17.5,1.5,18.5,43.0,13.16,0.65
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,173.0,14.5,0.85,12.5,31.0,57.72,0.0
2016,10,10,7,0,346.0,29.0,0.8,13.0,62.0,154.18,105.86
2016,10,10,7,15,452.5,40.0,0.8,13.5,113.5,223.94,171.09
2016,10,10,7,30,559.0,51.0,0.8,14.0,165.0,305.09,241.0
2016,10,10,7,45,625.0,58.0,0.8,15.0,221.0,373.05,298.28
2016,10,10,8,0,691.0,65.0,0.8,16.0,277.0,446.42,357.17
2016,10,10,8,15,732.5,70.5,0.75,17.0,333.0,506.74,403.15
2016,10,10,8,30,774.0,76.0,0.7,18.0,389.0,571.37,449.92
2016,10,10,8,45,804.5,79.5,0.65,19.0,442.5,627.92,488.57
2016,10,10,9,0,835.0,83.0,0.6,20.0,496.0,684.49,524.77
2016,10,10,9,15,855.5,86.0,0.7,20.5,544.0,732.8,556.11
2016,10,10,9,30,876.0,89.0,0.8,21.0,592.0,779.63,586.05
2016,10,10,9,45,891.5,91.0,0.9,22.0,634.5,814.77,606.65
2016,10,10,10,0,907.0,93.0,1.0,23.0,677.0,852.23,628.64
2016,10,10,10,15,917.5,95.0,1.0,23.5,712.5,882.87,645.59
2016,10,10,10,30,928.0,97.0,1.0,24.0,748.0,910.45,660.51
2016,10,10,10,45,936.0,98.0,1.0,24.5,775.5,931.48,671.22
2016,10,10,11,0,944.0,99.0,1.0,25.0,803.0,949.03,679.83
2016,10,10,11,15,949.0,99.5,1.0,25.0,821.5,959.74,685.59
2016,10,10,11,30,954.0,100.0,1.0,25.0,840.0,966.69,689.23
2016,10,10,11,45,958.0,99.5,1.05,25.5,850.5,967.85,689.01
2016,10,10,12,0,962.0,99.0,1.1,26.0,861.0,965.15,686.6
2016,10,10,12,15,962.5,99.0,1.1,26.0,862.0,956.03,680.83
2016,10,10,12,30,963.0,99.0,1.1,26.0,863.0,943.1,672.9
2016,10,10,12,45,961.0,98.5,1.15,26.5,854.5,923.76,660.6
2016,10,10,13,0,959.0,98.0,1.2,27.0,846.0,900.85,646.13
2016,10,10,13,15,954.5,97.5,1.2,27.0,829.0,872.45,628.74
2016,10,10,13,30,950.0,97.0,1.2,27.0,812.0,840.83,609.29
2016,10,10,13,45,943.5,95.5,1.3,27.0,786.0,803.65,587.32
2016,10,10,14,0,937.0,94.0,1.4,27.0,760.0,763.73,563.15
2016,10,10,14,15,927.0,92.5,1.4,27.0,726.5,718.93,534.3
2016,10,10,14,30,917.0,91.0,1.4,27.0,693.0,672.1,501.56
2016,10,10,14,45,904.5,88.5,1.45,27.0,652.0,621.0,465.26
2016,10,10,15,0,892.0,86.0,1.5,27.0,611.0,568.61,426.82
2016,10,10,15,15,873.5,83.0,1.55,26.5,564.0,511.75,384.54
2016,10,10,15,30,855.0,80.0,1.6,26.0,517.0,453.81,339.75
2016,10,10,15,45,830.0,76.5,1.7,26.0,465.0,393.72,291.17
2016,10,10,16,0,805.0,73.0,1.8,26.0,413.0,334.87,241.93
2016,10,10,16,15,767.5,68.5,1.6,25.5,357.5,273.2,189.77
2016,10,10,16,30,730.0,64.0,1.4,25.0,302.0,214.88,140.16
2016,10,10,16,45,674.0,57.5,1.25,24.5,245.5,155.47,92.04
2016,10,10,17,0,618.0,51.0,1.1,24.0,189.0,100.18,51.47
2016,10,10,17,15,523.0,42.0,1.1,23.0,136.0,49.65,23.75
2016,10,10,17,30,428.0,33.0,1.1,22.0,83.0,25.19,15.21
2016,10,10,17,45,214.0,16.5,1.15,21.0,41.5,12.41,0.0
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,161.5,15.0,0.95,14.5,29.5,55.11,0.0
2016,10,11,7,0,323.0,30.0,0.9,15.0,59.0,147.7,99.55
2016,10,11,7,15,431.0,40.5,1.0,15.5,109.0,216.1,163.85
2016,10,11,7,30,539.0,51.0,1.1,16.0,159.0,295.96,232.63
2016,10,11,7,45,603.5,58.0,1.25,17.0,213.5,362.02,288.91
2016,10,11,8,0,668.0,65.0,1.4,18.0,268.0,433.37,347.19
2016,10,11,8,15,710.0,70.0,1.4,19.0,322.5,492.14,393.01
2016,10,11,8,30,752.0,75.0,1.4,20.0,377.0,555.35,440.05
2016,10,11,8,45,782.0,78.5,1.45,21.0,429.0,610.5,479.52
2016,10,11,9,0,812.0,82.0,1.5,22.0,481.0,665.7,517.05
2016,10,11,9,15,832.5,85.0,1.55,23.0,528.0,713.05,546.8
2016,10,11,9,30,853.0,88.0,1.6,24.0,575.0,759.01,574.95
2016,10,11,9,45,869.0,89.5,1.7,25.0,616.5,793.21,595.01
2016,10,11,10,0,885.0,91.0,1.8,26.0,658.0,829.82,616.53
2016,10,11,10,15,895.5,93.0,1.8,26.0,692.5,859.89,634.9
2016,10,11,10,30,906.0,95.0,1.8,26.0,727.0,886.97,651.31
2016,10,11,10,45,914.5,95.5,1.8,26.5,754.0,907.48,662.14
2016,10,11,11,0,923.0,96.0,1.8,27.0,781.0,924.62,670.86
2016,10,11,11,15,927.5,97.0,1.85,27.5,799.0,935.22,676.04
2016,10,11,11,30,932.0,98.0,1.9,28.0,817.0,942.15,679.05
2016,10,11,11,45,937.0,96.5,2.0,28.5,827.5,943.08,678.93
2016,10,11,12,0,942.0,95.0,2.1,29.0,838.0,940.26,676.57
2016,10,11,12,15,942.0,95.0,2.1,29.0,838.5,930.85,670.46
2016,10,11,12,30,942.0,95.0,2.1,29.0,839.0,917.73,662.16
2016,10,11,12,45,941.0,94.0,2.15,29.5,830.5,899.06,649.57
2016,10,11,13,0,940.0,93.0,2.2,30.0,822.0,876.86,634.82
2016,10,11,13,15,935.5,92.5,2.25,30.0,805.0,848.93,617.62
2016,10,11,13,30,931.0,92.0,2.3,30.0,788.0,817.87,598.3
2016,10,11,13,45,925.0,90.5,2.35,30.0,763.0,781.68,575.43
2016,10,11,14,0,919.0,89.0,2.4,30.0,738.0,742.8,550.53
2016,10,11,14,15,909.0,87.5,2.4,30.0,705.0,698.74,521.5
2016,10,11,14,30,899.0,86.0,2.4,30.0,672.0,652.7,488.64
2016,10,11,14,45,879.5,86.0,2.4,30.0,630.5,600.89,450.78
2016,10,11,15,0,860.0,86.0,2.4,30.0,589.0,548.45,411.44
2016,10,11,15,15,841.0,83.5,2.35,29.5,543.0,492.86,369.3
2016,10,11,15,30,822.0,81.0,2.3,29.0,497.0,437.58,325.93
2016,10,11,15,45,796.0,77.5,2.3,29.0,446.5,378.97,278.22
2016,10,11,16,0,770.0,74.0,2.3,29.0,396.0,321.77,230.31
2016,10,11,16,15,732.0,69.0,2.0,28.0,342.0,261.63,180.14
2016,10,11,16,30,694.0,64.0,1.7,27.0,288.0,204.94,132.56
2016,10,11,16,45,636.5,57.5,1.45,26.5,233.0,145.79,85.18
2016,10,11,17,0,579.0,51.0,1.2,26.0,178.0,94.68,48.43
2016,10,11,17,15,482.5,42.0,1.2,25.0,127.0,46.8,22.83
2016,10,11,17,30,386.0,33.0,1.2,24.0,76.0,25.46,15.13
2016,10,11,17,45,193.0,16.5,1.25,23.0,38.0,12.58,0.0
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,6,45,127.0,16.0,1.8,19.0,27.0,47.29,0.0
2016,10,12,7,0,254.0,32.0,2.0,20.0,54.0,128.02,83.61
2016,10,12,7,15,364.5,44.0,2.2,20.5,102.0,195.24,145.8
2016,10,12,7,30,475.0,56.0,2.4,21.0,150.0,274.15,212.99
2016,10,12,7,45,552.0,62.5,2.6,22.0,204.5,342.23,270.43
2016,10,12,8,0,629.0,69.0,2.8,23.0,259.0,416.78,331.09
2016,10,12,8,15,672.5,74.5,2.9,23.5,312.0,477.25,379.38
2016,10,12,8,30,716.0,80.0,3.0,24.0,365.0,539.97,427.72
2016,10,12,8,45,752.5,82.0,3.2,24.5,417.0,593.69,468.27
2016,10,12,9,0,789.0,84.0,3.4,25.0,469.0,650.4,509.66
2016,10,12,9,15,810.0,87.0,3.45,25.5,515.5,697.17,540.93
2016,10,12,9,30,831.0,90.0,3.5,26.0,562.0,742.65,570.77
2016,10,12,9,45,512.5,194.0,3.55,27.0,492.0,629.67,482.87
2016,10,12,10,0,194.0,298.0,3.6,28.0,422.0,479.59,363.82
2016,10,12,10,15,539.5,197.5,3.6,28.0,566.5,678.86,516.86
2016,10,12,10,30,885.0,97.0,3.6,28.0,711.0,868.87,649.05
2016,10,12,10,45,892.5,98.0,3.6,28.5,737.5,888.65,658.76
2016,10,12,11,0,900.0,99.0,3.6,29.0,764.0,905.11,667.49
2016,10,12,11,15,904.5,100.0,3.55,29.5,782.0,915.46,671.95
2016,10,12,11,30,909.0,101.0,3.5,30.0,800.0,922.23,674.17
2016,10,12,11,45,911.0,101.5,3.5,30.5,809.0,922.59,672.61
2016,10,12,12,0,913.0,102.0,3.5,31.0,818.0,919.29,668.84
2016,10,12,12,15,913.0,102.0,3.45,31.0,818.5,910.05,662.38
2016,10,12,12,30,913.0,102.0,3.4,31.0,819.0,897.22,653.73
2016,10,12,12,45,911.0,101.5,3.4,31.0,811.0,878.65,641.71
2016,10,12,13,0,909.0,101.0,3.4,31.0,803.0,856.69,627.54
2016,10,12,13,15,904.5,100.0,3.3,31.0,786.0,828.94,609.03
2016,10,12,13,30,900.0,99.0,3.2,31.0,769.0,798.17,588.54
2016,10,12,13,45,893.0,98.0,3.15,31.5,744.0,762.69,563.95
2016,10,12,14,0,886.0,97.0,3.1,32.0,719.0,724.69,537.64
2016,10,12,14,15,876.0,95.0,3.05,32.0,686.5,681.35,508.06
2016,10,12,14,30,866.0,93.0,3.0,32.0,654.0,636.15,475.39
2016,10,12,14,45,850.5,91.0,2.95,32.0,614.0,586.12,438.52
2016,10,12,15,0,835.0,89.0,2.9,32.0,574.0,534.97,399.9
2016,10,12,15,15,815.5,86.5,2.8,31.5,528.5,480.71,358.59
2016,10,12,15,30,796.0,84.0,2.7,31.0,483.0,426.58,316.05
2016,10,12,15,45,768.0,80.0,2.6,31.0,433.0,368.21,268.56
2016,10,12,16,0,740.0,76.0,2.5,31.0,383.0,311.52,221.29
2016,10,12,16,15,700.5,71.5,2.15,30.0,330.0,253.32,173.06
2016,10,12,16,30,661.0,67.0,1.8,29.0,277.0,197.0,126.34
2016,10,12,16,45,599.5,60.0,1.5,28.5,223.0,140.62,81.88
2016,10,12,17,0,538.0,53.0,1.2,28.0,169.0,91.14,47.01
2016,10,12,17,15,438.5,43.0,1.15,27.0,119.5,45.08,22.77
2016,10,12,17,30,339.0,33.0,1.1,26.0,70.0,25.73,15.03
2016,10,12,17,45,169.5,16.5,1.1,25.5,35.0,12.76,0.0
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,13,6,45,17.0,15.0,1.65,19.0,16.5,18.95,0.0
2016,10,13,7,0,34.0,30.0,1.9,19.0,33.0,48.23,29.15
2016,10,13,7,15,72.5,52.5,1.95,19.5,65.0,89.2,65.81
2016,10,13,7,30,111.0,75.0,2.0,20.0,97.0,133.33,103.33
2016,10,13,7,45,142.0,96.0,2.05,20.5,133.0,175.63,139.07
2016,10,13,8,0,173.0,117.0,2.1,21.0,169.0,220.75,176.35
2016,10,13,8,15,108.5,136.5,2.0,21.5,171.0,213.06,169.49
2016,10,13,8,30,44.0,156.0,1.9,22.0,173.0,192.17,151.3
2016,10,13,8,45,92.0,184.5,1.85,22.5,227.0,255.54,201.58
2016,10,13,9,0,140.0,213.0,1.8,23.0,281.0,330.2,258.96
2016,10,13,9,15,220.0,227.0,1.55,23.5,346.0,406.93,316.7
2016,10,13,9,30,300.0,241.0,1.3,24.0,411.0,497.21,381.85
2016,10,13,9,45,277.5,265.0,1.1,24.5,431.0,513.67,389.61
2016,10,13,10,0,255.0,289.0,0.9,25.0,451.0,527.67,395.77
2016,10,13,10,15,315.5,292.0,0.8,25.5,503.0,585.39,434.97
2016,10,13,10,30,376.0,295.0,0.7,26.0,555.0,644.4,473.34
2016,10,13,10,45,604.5,207.5,0.65,26.5,643.5,763.76,555.7
2016,10,13,11,0,833.0,120.0,0.6,27.0,732.0,871.96,621.87
2016,10,13,11,15,838.0,121.0,0.75,27.5,749.0,882.01,627.48
2016,10,13,11,30,843.0,122.0,0.9,28.0,766.0,888.7,632.37
2016,10,13,11,45,842.0,124.5,1.1,28.5,774.5,888.28,633.54
2016,10,13,12,0,841.0,127.0,1.3,29.0,783.0,884.41,632.44
2016,10,13,12,15,535.0,255.5,1.5,29.0,673.0,743.64,539.89
2016,10,13,12,30,229.0,384.0,1.7,29.0,563.0,592.62,431.8
2016,10,13,12,45,247.0,376.5,1.9,29.5,568.0,593.91,434.51
2016,10,13,13,0,265.0,369.0,2.1,30.0,573.0,599.2,438.66
2016,10,13,13,15,359.5,330.5,2.15,30.0,600.5,625.83,459.94
2016,10,13,13,30,454.0,292.0,2.2,30.0,628.0,650.95,479.63
2016,10,13,13,45,415.5,295.5,2.3,30.0,595.5,605.32,447.73
2016,10,13,14,0,377.0,299.0,2.4,30.0,563.0,565.06,419.48
2016,10,13,14,15,482.5,247.0,2.4,29.5,568.5,569.55,425.85
2016,10,13,14,30,588.0,195.0,2.4,29.0,574.0,561.5,422.42
2016,10,13,14,45,507.5,207.0,2.4,29.0,519.5,498.75,375.68
2016,10,13,15,0,427.0,219.0,2.4,29.0,465.0,441.63,332.78
2016,10,13,15,15,477.0,186.5,2.35,28.5,440.5,411.01,310.1
2016,10,13,15,30,527.0,154.0,2.3,28.0,416.0,374.61,281.58
2016,10,13,15,45,367.5,162.0,2.25,28.0,335.5,292.02,218.29
2016,10,13,16,0,208.0,170.0,2.2,28.0,255.0,226.52,169.04
2016,10,13,16,15,368.0,128.0,2.0,27.5,253.0,214.92,154.46
2016,10,13,16,30,528.0,86.0,1.8,27.0,251.0,185.87,123.41
2016,10,13,16,45,461.5,76.0,1.65,27.0,200.0,134.04,82.89
2016,10,13,17,0,395.0,66.0,1.5,27.0,149.0,88.98,51.13
2016,10,13,17,15,298.0,51.5,1.45,26.0,103.5,47.65,27.82
2016,10,13,17,30,201.0,37.0,1.4,25.0,58.0,28.76,17.3
2016,10,13,17,45,100.5,18.5,1.35,24.5,29.0,14.58,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,88.0,15.5,0.9,19.5,23.0,36.87,0.0
2016,10,14,7,0,176.0,31.0,1.0,20.0,46.0,102.98,64.53
2016,10,14,7,15,283.0,45.0,1.1,20.5,90.0,165.62,122.77
2016,10,14,7,30,390.0,59.0,1.2,21.0,134.0,239.63,185.07
2016,10,14,7,45,195.0,70.0,1.35,21.5,107.5,173.96,136.75
2016,10,14,8,0,0.0,81.0,1.5,22.0,81.0,80.19,60.57
2016,10,14,8,15,0.0,48.5,1.6,22.5,48.5,46.85,33.18
2016,10,14,8,30,0.0,16.0,1.7,23.0,16.0,15.44,7.14
2016,10,14,8,45,0.0,61.0,1.8,23.5,61.0,58.95,42.77
2016,10,14,9,0,0.0,106.0,1.9,24.0,106.0,103.53,78.41
2016,10,14,9,15,16.5,164.5,1.9,24.5,174.0,175.57,135.34
2016,10,14,9,30,33.0,223.0,1.9,25.0,242.0,257.91,198.43
2016,10,14,9,45,35.5,239.0,1.95,25.5,261.0,276.92,211.77
2016,10,14,10,0,38.0,255.0,2.0,26.0,280.0,295.95,225.21
2016,10,14,10,15,110.5,292.5,2.0,26.5,367.5,396.92,301.25
2016,10,14,10,30,183.0,330.0,2.0,27.0,455.0,509.18,382.3
2016,10,14,10,45,182.5,343.5,2.0,27.5,472.5,524.32,390.89
2016,10,14,11,0,182.0,357.0,2.0,28.0,490.0,538.64,399.46
2016,10,14,11,15,507.0,241.0,1.95,28.0,623.5,716.58,531.6
2016,10,14,11,30,832.0,125.0,1.9,28.0,757.0,879.77,641.41
2016,10,14,11,45,653.0,214.0,1.9,28.5,714.0,817.14,596.7
2016,10,14,12,0,474.0,303.0,1.9,29.0,671.0,745.18,542.74
2016,10,14,12,15,667.0,208.5,1.9,29.0,726.5,810.24,592.11
2016,10,14,12,30,860.0,114.0,1.9,29.0,782.0,858.84,623.66
2016,10,14,12,45,860.0,112.5,1.9,29.0,775.0,841.66,612.13
2016,10,14,13,0,860.0,111.0,1.9,29.0,768.0,821.24,599.18
2016,10,14,13,15,855.5,110.5,1.9,29.0,751.5,795.13,582.52
2016,10,14,13,30,851.0,110.0,1.9,29.0,735.0,766.17,563.97
2016,10,14,13,45,844.5,108.0,1.9,29.0,711.0,731.53,541.54
2016,10,14,14,0,838.0,106.0,1.9,29.0,687.0,695.98,518.36
2016,10,14,14,15,827.0,104.0,1.9,29.0,655.0,653.39,488.71
2016,10,14,14,30,816.0,102.0,1.9,29.0,623.0,609.18,457.01
2016,10,14,14,45,801.5,99.5,1.9,29.0,584.5,561.09,421.73
2016,10,14,15,0,787.0,97.0,1.9,29.0,546.0,512.21,384.9
2016,10,14,15,15,766.0,93.5,1.9,29.0,501.5,458.7,343.62
2016,10,14,15,30,745.0,90.0,1.9,29.0,457.0,405.61,301.43
2016,10,14,15,45,714.5,86.0,1.95,29.0,408.5,347.99,254.84
2016,10,14,16,0,684.0,82.0,2.0,29.0,360.0,293.46,209.47
2016,10,14,16,15,642.0,76.5,1.85,28.5,308.5,236.91,162.43
2016,10,14,16,30,600.0,71.0,1.7,28.0,257.0,184.38,118.8
2016,10,14,16,45,536.0,63.5,1.55,27.5,205.0,131.22,77.34
2016,10,14,17,0,472.0,56.0,1.4,27.0,153.0,85.36,45.6
2016,10,14,17,15,369.0,44.5,1.3,26.0,106.0,42.51,23.23
2016,10,14,17,30,266.0,33.0,1.2,25.0,59.0,26.33,15.11
2016,10,14,17,45,133.0,16.5,1.1,24.5,29.5,16.22,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,15,6,45,97.0,15.0,2.95,19.5,23.0,38.46,0.0
2016,10,15,7,0,194.0,30.0,3.1,20.0,46.0,106.34,65.09
2016,10,15,7,15,306.0,43.0,3.25,20.5,91.0,170.97,126.91
2016,10,15,7,30,418.0,56.0,3.4,21.0,136.0,248.49,193.01
2016,10,15,7,45,493.0,64.5,3.6,21.5,187.5,314.48,249.6
2016,10,15,8,0,568.0,73.0,3.8,22.0,239.0,386.86,309.85
2016,10,15,8,15,614.0,79.0,3.95,23.0,291.0,446.08,357.39
2016,10,15,8,30,660.0,85.0,4.1,24.0,343.0,507.86,405.19
2016,10,15,8,45,477.0,140.5,4.35,25.0,340.0,476.47,377.62
2016,10,15,9,0,294.0,196.0,4.6,26.0,337.0,423.66,332.86
2016,10,15,9,15,286.0,219.0,4.6,26.5,367.5,453.02,353.69
2016,10,15,9,30,278.0,242.0,4.6,27.0,398.0,480.73,372.57
2016,10,15,9,45,148.5,236.0,4.65,27.5,320.0,370.45,285.76
2016,10,15,10,0,19.0,230.0,4.7,28.0,242.0,245.29,186.14
2016,10,15,10,15,24.5,250.5,4.65,28.0,267.0,270.89,205.57
2016,10,15,10,30,30.0,271.0,4.6,28.0,292.0,305.42,231.28
2016,10,15,10,45,109.5,312.5,4.6,28.5,392.0,427.03,323.22
2016,10,15,11,0,189.0,354.0,4.6,29.0,492.0,541.14,406.64
2016,10,15,11,15,206.5,362.0,4.6,29.5,516.0,564.5,422.1
2016,10,15,11,30,224.0,370.0,4.6,30.0,540.0,587.12,437.28
2016,10,15,11,45,553.0,238.0,4.6,30.5,663.5,749.59,560.01
2016,10,15,12,0,882.0,106.0,4.6,31.0,787.0,888.13,655.15
2016,10,15,12,15,608.0,231.5,4.55,31.0,701.0,780.81,579.11
2016,10,15,12,30,334.0,357.0,4.5,31.0,615.0,659.22,487.06
2016,10,15,12,45,609.5,229.5,4.5,31.0,694.0,757.14,563.7
2016,10,15,13,0,885.0,102.0,4.5,31.0,773.0,829.46,615.35
2016,10,15,13,15,880.0,101.0,4.5,31.0,756.5,801.86,596.47
2016,10,15,13,30,875.0,100.0,4.5,31.0,740.0,771.37,576.15
2016,10,15,13,45,870.0,97.5,4.5,31.5,716.0,736.62,551.7
2016,10,15,14,0,865.0,95.0,4.5,32.0,692.0,699.31,525.46
2016,10,15,14,15,854.5,93.5,4.45,32.0,659.5,657.04,495.41
2016,10,15,14,30,844.0,92.0,4.4,32.0,627.0,613.02,462.81
2016,10,15,14,45,824.5,91.5,4.4,32.0,587.0,563.49,425.54
2016,10,15,15,0,805.0,91.0,4.4,32.0,547.0,513.03,386.69
2016,10,15,15,15,784.0,88.0,4.3,31.5,502.5,459.26,344.99
2016,10,15,15,30,763.0,85.0,4.2,31.0,458.0,405.85,302.31
2016,10,15,15,45,732.5,81.5,4.15,31.0,408.5,349.15,255.53
2016,10,15,16,0,702.0,78.0,4.1,31.0,359.0,293.07,208.36
2016,10,15,16,15,659.5,72.5,3.75,30.5,307.0,235.56,160.23
2016,10,15,16,30,617.0,67.0,3.4,30.0,255.0,182.1,115.72
2016,10,15,16,45,552.5,59.5,3.1,29.5,203.0,128.11,73.74
2016,10,15,17,0,488.0,52.0,2.8,29.0,151.0,81.42,41.82
2016,10,15,17,15,381.0,41.5,2.55,28.0,104.0,38.79,20.58
2016,10,15,17,30,274.0,31.0,2.3,27.0,57.0,24.61,13.29
2016,10,15,17,45,137.0,15.5,2.05,26.5,28.5,15.24,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,21.5,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,6,45,84.5,15.5,3.9,21.5,22.0,35.77,0.0
2016,10,16,7,0,169.0,31.0,4.0,22.0,44.0,99.5,58.62
2016,10,16,7,15,284.0,45.5,4.2,22.5,89.0,166.11,122.24
2016,10,16,7,30,399.0,60.0,4.4,23.0,134.0,243.47,187.79
2016,10,16,7,45,484.5,67.5,4.65,23.5,187.0,312.94,246.95
2016,10,16,8,0,570.0,75.0,4.9,24.0,240.0,389.03,310.18
2016,10,16,8,15,618.0,81.0,5.0,24.5,292.5,449.38,359.32
2016,10,16,8,30,666.0,87.0,5.1,25.0,345.0,512.41,409.02
2016,10,16,8,45,710.5,88.5,5.25,26.0,397.0,570.2,452.67
2016,10,16,9,0,755.0,90.0,5.4,27.0,449.0,627.04,494.4
2016,10,16,9,15,778.0,93.0,5.35,27.5,495.0,673.61,526.64
2016,10,16,9,30,801.0,96.0,5.3,28.0,541.0,719.09,556.94
2016,10,16,9,45,826.5,95.0,5.3,28.5,583.0,760.58,584.04
2016,10,16,10,0,852.0,94.0,5.3,29.0,625.0,800.43,609.61
2016,10,16,10,15,863.0,95.5,5.2,29.0,658.5,824.24,624.42
2016,10,16,10,30,874.0,97.0,5.1,29.0,692.0,850.1,640.68
2016,10,16,10,45,886.5,96.0,5.1,29.5,719.0,871.47,653.02
2016,10,16,11,0,899.0,95.0,5.1,30.0,746.0,889.7,663.22
2016,10,16,11,15,904.0,96.0,5.05,30.5,763.5,900.22,667.92
2016,10,16,11,30,909.0,97.0,5.0,31.0,781.0,907.18,670.34
2016,10,16,11,45,916.0,95.0,5.0,31.5,791.5,909.02,669.77
2016,10,16,12,0,923.0,93.0,5.0,32.0,802.0,907.19,666.9
2016,10,16,12,15,923.0,93.0,4.95,32.0,802.0,897.74,660.15
2016,10,16,12,30,923.0,93.0,4.9,32.0,802.0,884.68,651.14
2016,10,16,12,45,921.0,92.5,4.85,32.5,794.0,865.87,637.07
2016,10,16,13,0,919.0,92.0,4.8,33.0,786.0,843.66,620.89
2016,10,16,13,15,914.5,91.0,4.7,33.0,769.0,815.68,601.89
2016,10,16,13,30,910.0,90.0,4.6,33.0,752.0,784.65,581.05
2016,10,16,13,45,902.5,89.0,4.6,33.0,727.0,748.58,557.05
2016,10,16,14,0,895.0,88.0,4.6,33.0,702.0,710.0,531.19
2016,10,16,14,15,885.0,86.5,4.55,32.5,669.0,666.98,501.96
2016,10,16,14,30,875.0,85.0,4.5,32.0,636.0,622.09,469.71
2016,10,16,14,45,861.5,82.5,4.45,32.0,596.5,572.57,432.34
2016,10,16,15,0,848.0,80.0,4.4,32.0,557.0,521.98,393.24
2016,10,16,15,15,828.0,77.5,4.25,31.5,512.0,466.92,350.36
2016,10,16,15,30,808.0,75.0,4.1,31.0,467.0,412.33,306.52
2016,10,16,15,45,779.5,72.0,4.0,31.0,416.5,354.62,258.64
2016,10,16,16,0,751.0,69.0,3.9,31.0,366.0,298.61,211.13
2016,10,16,16,15,710.5,64.5,3.5,30.5,313.5,240.17,161.87
2016,10,16,16,30,670.0,60.0,3.1,30.0,261.0,185.5,116.1
2016,10,16,16,45,605.5,53.5,2.75,29.5,207.5,127.98,71.39
2016,10,16,17,0,541.0,47.0,2.4,29.0,154.0,79.27,38.52
2016,10,16,17,15,432.0,37.5,2.2,28.0,105.5,34.66,17.55
2016,10,16,17,30,323.0,28.0,2.0,27.0,57.0,21.9,10.87
2016,10,16,17,45,161.5,14.0,1.85,26.0,28.5,13.76,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,77.0,15.0,3.6,21.5,21.0,33.35,0.0
2016,10,17,7,0,154.0,30.0,3.8,22.0,42.0,93.05,52.63
2016,10,17,7,15,268.0,45.0,4.05,22.5,86.5,159.61,117.05
2016,10,17,7,30,382.0,60.0,4.3,23.0,131.0,236.04,181.77
2016,10,17,7,45,471.0,67.5,4.6,23.5,183.5,305.86,241.18
2016,10,17,8,0,560.0,75.0,4.9,24.0,236.0,382.87,305.21
2016,10,17,8,15,608.0,81.5,5.0,24.5,288.0,443.17,354.37
2016,10,17,8,30,656.0,88.0,5.1,25.0,340.0,506.18,404.12
2016,10,17,8,45,705.5,88.0,5.2,26.0,392.5,564.88,448.51
2016,10,17,9,0,755.0,88.0,5.3,27.0,445.0,623.07,491.26
2016,10,17,9,15,777.5,91.5,5.3,27.5,491.0,669.72,523.75
2016,10,17,9,30,800.0,95.0,5.3,28.0,537.0,715.25,554.3
2016,10,17,9,45,825.5,94.0,5.35,28.5,578.5,756.57,581.54
2016,10,17,10,0,851.0,93.0,5.4,29.0,620.0,796.26,607.3
2016,10,17,10,15,862.0,94.5,5.35,29.0,653.5,819.99,622.36
2016,10,17,10,30,873.0,96.0,5.3,29.0,687.0,845.75,638.91
2016,10,17,10,45,885.0,95.5,5.3,29.5,713.5,867.14,651.33
2016,10,17,11,0,897.0,95.0,5.3,30.0,740.0,885.38,661.61
2016,10,17,11,15,902.0,96.0,5.25,30.5,758.0,895.82,666.32
2016,10,17,11,30,907.0,97.0,5.2,31.0,776.0,902.71,668.75
2016,10,17,11,45,909.5,97.0,5.2,31.5,785.0,902.72,666.95
2016,10,17,12,0,912.0,97.0,5.2,32.0,794.0,899.1,662.88
2016,10,17,12,15,912.5,97.0,5.15,32.0,794.5,890.12,656.44
2016,10,17,12,30,913.0,97.0,5.1,32.0,795.0,877.56,647.74
2016,10,17,12,45,911.5,96.5,5.05,32.5,787.0,859.29,633.99
2016,10,17,13,0,910.0,96.0,5.0,33.0,779.0,837.65,618.13
2016,10,17,13,15,595.5,218.0,4.95,33.0,661.0,698.31,519.33
2016,10,17,13,30,281.0,340.0,4.9,33.0,543.0,559.54,414.13
2016,10,17,13,45,281.5,327.0,4.85,33.0,524.5,535.33,397.56
2016,10,17,14,0,282.0,314.0,4.8,33.0,506.0,510.29,379.82
2016,10,17,14,15,574.0,201.0,4.7,33.0,568.0,577.23,433.23
2016,10,17,14,30,866.0,88.0,4.6,33.0,630.0,616.8,464.45
2016,10,17,14,45,849.0,87.0,4.55,33.0,590.0,567.24,426.72
2016,10,17,15,0,832.0,86.0,4.5,33.0,550.0,516.72,387.74
2016,10,17,15,15,811.5,83.0,4.4,32.5,505.0,462.06,345.36
2016,10,17,15,30,791.0,80.0,4.3,32.0,460.0,407.65,301.86
2016,10,17,15,45,761.5,76.5,4.2,32.0,410.0,350.08,254.29
2016,10,17,16,0,732.0,73.0,4.1,32.0,360.0,294.37,207.26
2016,10,17,16,15,690.0,68.0,3.7,31.0,307.5,234.82,157.82
2016,10,17,16,30,648.0,63.0,3.3,30.0,255.0,180.5,112.88
2016,10,17,16,45,583.0,56.0,2.95,29.5,202.0,125.55,70.41
2016,10,17,17,0,518.0,49.0,2.6,29.0,149.0,77.92,38.58
2016,10,17,17,15,407.5,38.5,2.4,28.0,101.0,34.1,18.11
2016,10,17,17,30,297.0,28.0,2.2,27.0,53.0,22.16,10.63
2016,10,17,17,45,148.5,14.0,2.05,26.5,26.5,13.76,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,8.5,3.55,22.5,8.5,8.36,0.0
2016,10,18,7,0,0.0,17.0,3.7,23.0,17.0,16.41,4.73
2016,10,18,7,15,0.0,37.0,3.95,23.5,37.0,37.07,23.87
2016,10,18,7,30,0.0,57.0,4.2,24.0,57.0,57.8,41.35
2016,10,18,7,45,3.5,79.0,4.5,24.5,80.0,82.09,61.49
2016,10,18,8,0,7.0,101.0,4.8,25.0,103.0,106.49,81.41
2016,10,18,8,15,13.5,121.0,4.8,25.5,126.0,130.46,100.65
2016,10,18,8,30,20.0,141.0,4.8,26.0,149.0,154.98,119.98
2016,10,18,8,45,169.0,164.0,4.85,26.5,243.0,288.16,227.38
2016,10,18,9,0,318.0,187.0,4.9,27.0,337.0,428.01,336.56
2016,10,18,9,15,228.5,218.0,4.85,27.5,331.5,401.11,312.57
2016,10,18,9,30,139.0,249.0,4.8,28.0,326.0,375.24,289.36
2016,10,18,9,45,240.5,256.0,4.8,28.5,400.0,463.56,356.92
2016,10,18,10,0,342.0,263.0,4.8,29.0,474.0,565.68,432.39
2016,10,18,10,15,385.0,267.5,4.7,29.0,517.0,611.8,465.32
2016,10,18,10,30,428.0,272.0,4.6,29.0,560.0,666.43,503.83
2016,10,18,10,45,333.0,307.5,4.55,29.5,537.0,620.65,466.64
2016,10,18,11,0,238.0,343.0,4.5,30.0,514.0,570.33,426.62
2016,10,18,11,15,377.0,308.0,4.4,30.5,585.5,661.39,493.76
2016,10,18,11,30,516.0,273.0,4.3,31.0,657.0,752.26,558.27
2016,10,18,11,45,478.0,292.0,4.25,31.5,651.5,736.38,544.04
2016,10,18,12,0,440.0,311.0,4.2,32.0,646.0,718.44,529.09
2016,10,18,12,15,670.5,205.0,4.1,32.0,715.5,801.36,592.1
2016,10,18,12,30,901.0,99.0,4.0,32.0,785.0,866.7,635.65
2016,10,18,12,45,897.5,99.5,3.95,32.0,776.0,848.01,622.64
2016,10,18,13,0,894.0,100.0,3.9,32.0,767.0,826.06,608.07
2016,10,18,13,15,604.5,215.0,3.8,32.0,661.5,700.42,519.41
2016,10,18,13,30,315.0,330.0,3.7,32.0,556.0,574.09,424.37
2016,10,18,13,45,265.5,326.0,3.6,32.0,512.5,522.04,387.08
2016,10,18,14,0,216.0,322.0,3.5,32.0,469.0,469.01,348.47
2016,10,18,14,15,267.0,297.0,3.4,32.0,469.0,469.71,350.15
2016,10,18,14,30,318.0,272.0,3.3,32.0,469.0,462.46,345.53
2016,10,18,14,45,317.5,252.5,3.25,32.0,439.0,426.85,319.46
2016,10,18,15,0,317.0,233.0,3.2,32.0,409.0,390.67,292.58
2016,10,18,15,15,460.0,178.5,3.0,31.5,410.0,387.98,290.42
2016,10,18,15,30,603.0,124.0,2.8,31.0,411.0,369.85,274.46
2016,10,18,15,45,652.5,100.0,2.65,31.0,380.0,330.38,240.49
2016,10,18,16,0,702.0,76.0,2.5,31.0,349.0,284.64,200.13
2016,10,18,16,15,658.0,71.0,2.15,30.0,297.0,227.73,153.06
2016,10,18,16,30,614.0,66.0,1.8,29.0,245.0,175.04,109.79
2016,10,18,16,45,544.5,58.5,1.5,28.5,193.0,121.26,68.73
2016,10,18,17,0,475.0,51.0,1.2,28.0,141.0,75.4,38.48
2016,10,18,17,15,362.0,39.5,1.2,27.5,94.5,33.57,22.07
2016,10,18,17,30,249.0,28.0,1.2,27.0,48.0,22.42,10.27
2016,10,18,17,45,124.5,14.0,1.2,26.5,24.0,13.76,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,75.5,13.5,2.05,22.5,19.0,31.29,0.0
2016,10,19,7,0,151.0,27.0,2.2,23.0,38.0,86.88,43.66
2016,10,19,7,15,267.0,41.5,2.4,23.0,81.0,154.31,111.84
2016,10,19,7,30,383.0,56.0,2.6,23.0,124.0,230.45,176.3
2016,10,19,7,45,469.5,63.0,2.85,23.5,175.5,298.53,233.96
2016,10,19,8,0,556.0,70.0,3.1,24.0,227.0,373.06,295.5
2016,10,19,8,15,370.5,113.0,3.3,24.5,226.5,343.35,272.72
2016,10,19,8,30,185.0,156.0,3.5,25.0,226.0,283.68,224.26
2016,10,19,8,45,289.0,164.0,3.7,25.5,290.5,371.9,294.13
2016,10,19,9,0,393.0,172.0,3.9,26.0,355.0,468.93,368.66
2016,10,19,9,15,352.0,200.5,3.95,26.5,377.0,476.63,372.06
2016,10,19,9,30,311.0,229.0,4.0,27.0,399.0,488.4,378.37
2016,10,19,9,45,376.0,232.5,4.05,27.5,452.5,549.81,423.64
2016,10,19,10,0,441.0,236.0,4.1,28.0,506.0,622.18,475.54
2016,10,19,10,15,325.0,277.0,4.1,28.0,482.0,572.39,435.56
2016,10,19,10,30,209.0,318.0,4.1,28.0,458.0,516.1,390.96
2016,10,19,10,45,113.0,285.0,4.1,28.5,361.5,399.29,302.22
2016,10,19,11,0,17.0,252.0,4.1,29.0,265.0,264.91,198.64
