Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,11,15,165.5,298.0,4.1,29.0,420.5,457.8,346.24
2016,10,19,11,30,314.0,344.0,4.1,29.0,576.0,643.49,481.37
2016,10,19,11,45,593.0,225.0,4.1,29.5,671.0,766.63,573.44
2016,10,19,12,0,872.0,106.0,4.1,30.0,766.0,868.65,642.98
2016,10,19,12,15,872.0,106.0,4.05,30.0,766.0,859.5,635.81
2016,10,19,12,30,872.0,106.0,4.0,30.0,766.0,846.95,627.19
2016,10,19,12,45,689.5,190.5,4.0,30.0,708.5,775.3,578.26
2016,10,19,13,0,507.0,275.0,4.0,30.0,651.0,697.09,519.39
2016,10,19,13,15,475.5,280.5,3.95,30.0,627.0,663.16,495.21
2016,10,19,13,30,444.0,286.0,3.9,30.0,603.0,629.04,470.49
2016,10,19,13,45,429.0,281.0,3.9,30.0,578.5,596.5,447.35
2016,10,19,14,0,414.0,276.0,3.9,30.0,554.0,560.36,421.44
2016,10,19,14,15,491.0,234.0,3.85,29.5,548.5,553.11,418.44
2016,10,19,14,30,568.0,192.0,3.8,29.0,543.0,535.3,407.06
2016,10,19,14,45,495.0,200.0,3.75,29.0,491.5,475.38,361.47
2016,10,19,15,0,422.0,208.0,3.7,29.0,440.0,420.55,319.37
2016,10,19,15,15,518.5,164.0,3.55,29.0,425.0,399.52,302.45
2016,10,19,15,30,615.0,120.0,3.4,29.0,410.0,369.03,276.46
2016,10,19,15,45,580.5,114.0,3.25,29.0,363.5,316.43,233.2
2016,10,19,16,0,546.0,108.0,3.1,29.0,317.0,266.63,191.63
2016,10,19,16,15,509.0,96.5,2.8,28.5,268.5,213.22,147.5
2016,10,19,16,30,472.0,85.0,2.5,28.0,220.0,164.37,107.42
2016,10,19,16,45,413.5,72.0,2.2,27.5,172.5,115.35,69.87
2016,10,19,17,0,355.0,59.0,1.9,27.0,125.0,72.98,41.06
2016,10,19,17,15,254.5,44.0,1.8,26.5,83.0,35.41,23.61
2016,10,19,17,30,154.0,29.0,1.7,26.0,41.0,22.74,9.81
2016,10,19,17,45,77.0,14.5,1.6,25.5,20.5,14.25,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,29.5,13.5,3.8,21.0,15.5,20.27,0.0
2016,10,20,7,0,59.0,27.0,4.2,21.0,31.0,51.24,22.38
2016,10,20,7,15,151.5,48.0,4.5,21.0,71.5,117.17,85.23
2016,10,20,7,30,244.0,69.0,4.8,21.0,112.0,184.81,142.82
2016,10,20,7,45,122.0,46.5,5.1,21.5,68.0,110.88,86.0
2016,10,20,8,0,0.0,24.0,5.4,22.0,24.0,23.15,13.61
2016,10,20,8,15,142.0,84.0,5.7,22.0,137.5,175.64,141.01
2016,10,20,8,30,284.0,144.0,6.0,22.0,251.0,335.0,271.16
2016,10,20,8,45,279.5,167.5,6.3,22.5,284.5,369.48,297.79
2016,10,20,9,0,275.0,191.0,6.6,23.0,318.0,402.6,322.93
2016,10,20,9,15,137.5,100.0,6.7,23.0,163.5,209.88,168.27
2016,10,20,9,30,0.0,9.0,6.8,23.0,9.0,8.69,1.45
2016,10,20,9,45,0.0,31.5,6.9,23.5,31.5,30.44,19.13
2016,10,20,10,0,0.0,54.0,7.0,24.0,54.0,52.21,36.62
2016,10,20,10,15,3.5,127.0,7.0,24.0,129.5,126.72,96.26
2016,10,20,10,30,7.0,200.0,7.0,24.0,205.0,203.63,156.77
2016,10,20,10,45,15.0,234.5,7.0,24.5,245.5,245.57,189.09
2016,10,20,11,0,23.0,269.0,7.0,25.0,286.0,287.7,221.18
2016,10,20,11,15,161.5,306.5,6.95,25.0,425.5,463.19,359.21
2016,10,20,11,30,300.0,344.0,6.9,25.0,565.0,630.56,486.58
2016,10,20,11,45,263.5,355.5,6.9,25.5,551.5,608.71,467.56
2016,10,20,12,0,227.0,367.0,6.9,26.0,538.0,578.37,443.06
2016,10,20,12,15,305.5,348.5,6.9,26.0,579.0,628.36,482.11
2016,10,20,12,30,384.0,330.0,6.9,26.0,620.0,668.05,513.17
2016,10,20,12,45,623.0,222.5,6.9,26.5,686.0,751.5,579.7
2016,10,20,13,0,862.0,115.0,6.9,27.0,752.0,810.47,623.44
2016,10,20,13,15,857.5,114.0,6.9,27.0,735.5,786.53,606.39
2016,10,20,13,30,853.0,113.0,6.9,27.0,719.0,756.6,585.31
2016,10,20,13,45,850.5,109.5,6.9,27.0,695.5,722.83,561.4
2016,10,20,14,0,848.0,106.0,6.9,27.0,672.0,686.44,534.88
2016,10,20,14,15,837.5,104.0,6.85,27.0,640.0,644.02,502.35
2016,10,20,14,30,827.0,102.0,6.8,27.0,608.0,599.93,467.97
2016,10,20,14,45,810.0,99.5,6.8,27.0,569.0,550.33,428.77
2016,10,20,15,0,793.0,97.0,6.8,27.0,530.0,500.15,388.24
2016,10,20,15,15,772.5,93.5,6.7,26.5,485.5,447.09,345.11
2016,10,20,15,30,752.0,90.0,6.6,26.0,441.0,394.41,301.08
2016,10,20,15,45,729.0,83.5,6.5,25.5,393.5,337.37,252.58
2016,10,20,16,0,706.0,77.0,6.4,25.0,346.0,282.62,204.86
2016,10,20,16,15,663.0,71.5,6.1,24.5,294.0,225.57,155.46
2016,10,20,16,30,620.0,66.0,5.8,24.0,242.0,172.62,110.3
2016,10,20,16,45,561.0,57.0,5.5,24.0,190.5,118.84,67.74
2016,10,20,17,0,502.0,48.0,5.2,24.0,139.0,71.69,36.02
2016,10,20,17,15,387.5,36.5,4.85,23.0,92.0,28.9,18.48
2016,10,20,17,30,273.0,25.0,4.5,22.0,45.0,19.91,7.25
2016,10,20,17,45,136.5,12.5,4.2,21.5,22.5,12.29,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,180.0,10.5,2.4,11.5,22.5,52.8,0.0
2016,10,21,7,0,360.0,21.0,2.6,12.0,45.0,136.31,61.43
2016,10,21,7,15,483.0,30.5,2.8,12.5,94.5,212.87,158.89
2016,10,21,7,30,606.0,40.0,3.0,13.0,144.0,297.99,235.28
2016,10,21,7,45,674.5,45.5,3.2,14.0,200.0,366.1,296.14
2016,10,21,8,0,743.0,51.0,3.4,15.0,256.0,439.48,359.02
2016,10,21,8,15,784.5,55.0,3.45,15.5,311.0,501.19,410.77
2016,10,21,8,30,826.0,59.0,3.5,16.0,366.0,564.62,461.84
2016,10,21,8,45,855.0,61.5,3.6,17.0,418.5,615.67,500.93
2016,10,21,9,0,884.0,64.0,3.7,18.0,471.0,670.27,540.52
2016,10,21,9,15,903.0,66.5,3.6,18.5,518.0,717.24,572.29
2016,10,21,9,30,922.0,69.0,3.5,19.0,565.0,762.54,602.14
2016,10,21,9,45,936.0,70.5,3.4,19.5,606.5,800.86,626.33
2016,10,21,10,0,950.0,72.0,3.3,20.0,648.0,836.63,648.32
2016,10,21,10,15,960.0,73.5,3.2,20.0,682.0,866.32,667.0
2016,10,21,10,30,970.0,75.0,3.1,20.0,716.0,892.81,683.34
2016,10,21,10,45,976.5,76.0,3.05,20.5,742.5,912.37,693.89
2016,10,21,11,0,983.0,77.0,3.0,21.0,769.0,928.29,702.0
2016,10,21,11,15,987.0,77.5,2.9,21.0,787.0,937.73,706.78
2016,10,21,11,30,991.0,78.0,2.8,21.0,805.0,943.31,709.08
2016,10,21,11,45,992.0,79.0,2.75,21.5,814.0,942.92,706.59
2016,10,21,12,0,993.0,80.0,2.7,22.0,823.0,938.59,701.66
2016,10,21,12,15,993.0,80.0,2.65,22.0,823.0,928.4,694.35
2016,10,21,12,30,993.0,80.0,2.6,22.0,823.0,914.35,684.65
2016,10,21,12,45,990.5,79.5,2.6,22.5,813.5,893.92,669.92
2016,10,21,13,0,988.0,79.0,2.6,23.0,804.0,869.88,652.9
2016,10,21,13,15,983.5,78.5,2.55,23.0,786.5,840.8,633.43
2016,10,21,13,30,979.0,78.0,2.5,23.0,769.0,808.46,611.74
2016,10,21,13,45,972.0,77.0,2.45,23.5,742.5,770.73,585.15
2016,10,21,14,0,965.0,76.0,2.4,24.0,716.0,730.26,556.64
2016,10,21,14,15,955.0,74.5,2.35,24.0,682.0,684.84,524.24
2016,10,21,14,30,945.0,73.0,2.3,24.0,648.0,637.35,488.79
2016,10,21,14,45,931.5,71.5,2.25,24.0,607.0,586.13,449.68
2016,10,21,15,0,918.0,70.0,2.2,24.0,566.0,533.67,408.53
2016,10,21,15,15,898.5,67.5,2.1,23.5,519.0,476.54,363.23
2016,10,21,15,30,879.0,65.0,2.0,23.0,472.0,419.34,316.35
2016,10,21,15,45,852.0,62.0,1.95,23.0,420.5,359.28,265.44
2016,10,21,16,0,825.0,59.0,1.9,23.0,369.0,299.26,213.41
2016,10,21,16,15,784.5,55.0,1.65,22.0,314.0,237.97,160.76
2016,10,21,16,30,744.0,51.0,1.4,21.0,259.0,180.32,111.67
2016,10,21,16,45,679.0,45.5,1.15,20.5,204.0,122.27,66.16
2016,10,21,17,0,614.0,40.0,0.9,20.0,149.0,71.5,33.14
2016,10,21,17,15,495.5,31.0,0.95,19.0,98.5,24.91,15.43
2016,10,21,17,30,377.0,22.0,1.0,18.0,48.0,18.75,5.71
2016,10,21,17,45,188.5,11.0,1.05,17.5,24.0,10.81,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,175.5,10.5,1.0,10.5,21.5,51.48,0.0
2016,10,22,7,0,351.0,21.0,1.0,11.0,43.0,132.44,52.47
2016,10,22,7,15,476.0,30.0,1.2,11.5,92.5,209.04,155.16
2016,10,22,7,30,601.0,39.0,1.4,12.0,142.0,293.74,230.8
2016,10,22,7,45,667.5,45.5,1.65,13.0,197.0,361.59,291.06
2016,10,22,8,0,734.0,52.0,1.9,14.0,252.0,434.59,353.25
2016,10,22,8,15,776.0,56.0,2.05,15.0,306.5,496.02,403.76
2016,10,22,8,30,818.0,60.0,2.2,16.0,361.0,559.21,453.51
2016,10,22,8,45,845.5,63.5,2.35,17.0,413.0,614.0,494.95
2016,10,22,9,0,873.0,67.0,2.5,18.0,465.0,664.32,531.43
2016,10,22,9,15,892.5,69.5,2.55,18.5,512.0,711.1,563.18
2016,10,22,9,30,912.0,72.0,2.6,19.0,559.0,756.29,593.19
2016,10,22,9,45,925.0,74.0,2.65,20.0,600.0,794.01,616.23
2016,10,22,10,0,938.0,76.0,2.7,21.0,641.0,829.15,637.14
2016,10,22,10,15,948.0,77.5,2.65,21.5,675.0,858.47,654.28
2016,10,22,10,30,958.0,79.0,2.6,22.0,709.0,884.62,669.13
2016,10,22,10,45,963.5,80.5,2.6,22.5,735.0,903.64,679.48
2016,10,22,11,0,969.0,82.0,2.6,23.0,761.0,919.03,687.48
2016,10,22,11,15,973.5,83.0,2.6,23.0,779.0,929.29,693.49
2016,10,22,11,30,978.0,84.0,2.6,23.0,797.0,935.72,697.13
2016,10,22,11,45,978.5,85.0,2.6,23.5,805.5,934.85,694.74
2016,10,22,12,0,979.0,86.0,2.6,24.0,814.0,930.09,689.99
2016,10,22,12,15,979.0,86.0,2.6,24.0,814.0,919.97,683.21
2016,10,22,12,30,979.0,86.0,2.6,24.0,814.0,906.05,674.07
2016,10,22,12,45,975.5,86.5,2.6,24.5,805.0,886.08,659.72
2016,10,22,13,0,972.0,87.0,2.6,25.0,796.0,862.58,643.15
2016,10,22,13,15,967.5,86.0,2.6,25.0,778.0,833.32,624.02
2016,10,22,13,30,963.0,85.0,2.6,25.0,760.0,800.88,602.71
2016,10,22,13,45,954.5,84.5,2.65,25.5,733.5,763.11,576.79
2016,10,22,14,0,946.0,84.0,2.7,26.0,707.0,722.75,548.94
2016,10,22,14,15,935.5,82.5,2.7,25.5,673.5,677.73,517.59
2016,10,22,14,30,925.0,81.0,2.7,25.0,640.0,630.75,483.6
2016,10,22,14,45,908.5,79.5,2.75,25.0,598.5,578.78,444.17
2016,10,22,15,0,892.0,78.0,2.8,25.0,557.0,525.9,402.85
2016,10,22,15,15,872.0,75.0,2.8,25.0,510.0,469.34,357.38
2016,10,22,15,30,852.0,72.0,2.8,25.0,463.0,412.01,309.94
2016,10,22,15,45,822.0,69.0,2.8,25.0,411.5,352.18,259.37
2016,10,22,16,0,792.0,66.0,2.8,25.0,360.0,294.15,209.15
2016,10,22,16,15,749.0,61.0,2.45,24.0,305.5,233.29,157.23
2016,10,22,16,30,706.0,56.0,2.1,23.0,251.0,176.43,109.3
2016,10,22,16,45,636.5,49.5,1.8,22.0,196.0,119.37,65.36
2016,10,22,17,0,567.0,43.0,1.5,21.0,141.0,68.14,32.24
2016,10,22,17,15,443.5,32.5,1.5,20.0,92.5,24.4,14.84
2016,10,22,17,30,320.0,22.0,1.5,19.0,44.0,17.37,3.61
2016,10,22,17,45,160.0,11.0,1.55,18.0,22.0,10.81,0.0
2016,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,6,45,0.0,4.0,1.8,12.5,4.0,3.93,0.0
2016,10,23,7,0,0.0,8.0,2.0,13.0,8.0,7.71,0.0
2016,10,23,7,15,0.0,18.0,2.1,13.5,18.0,17.36,8.53
2016,10,23,7,30,0.0,28.0,2.2,14.0,28.0,27.02,17.14
2016,10,23,7,45,0.0,39.5,2.35,14.5,39.5,38.14,26.82
2016,10,23,8,0,0.0,51.0,2.5,15.0,51.0,49.27,36.36
2016,10,23,8,15,0.0,63.0,2.55,15.5,63.0,60.89,46.13
2016,10,23,8,30,0.0,75.0,2.6,16.0,75.0,72.78,55.94
2016,10,23,8,45,378.0,82.5,2.65,16.5,253.5,339.03,280.84
2016,10,23,9,0,756.0,90.0,2.7,17.0,432.0,617.54,499.71
2016,10,23,9,15,778.5,93.5,2.9,17.5,477.0,660.99,530.28
2016,10,23,9,30,801.0,97.0,3.1,18.0,522.0,705.88,561.66
2016,10,23,9,45,575.0,174.5,3.35,19.0,491.5,641.76,508.72
2016,10,23,10,0,349.0,252.0,3.6,20.0,461.0,554.95,436.98
2016,10,23,10,15,369.5,262.5,3.7,20.5,494.5,589.07,461.85
2016,10,23,10,30,390.0,273.0,3.8,21.0,528.0,622.54,485.35
2016,10,23,10,45,393.0,284.0,3.95,21.5,549.5,640.96,497.39
2016,10,23,11,0,396.0,295.0,4.1,22.0,571.0,657.79,508.3
2016,10,23,11,15,396.5,303.0,4.1,22.0,585.0,667.58,514.7
2016,10,23,11,30,397.0,311.0,4.1,22.0,599.0,675.67,519.95
2016,10,23,11,45,444.5,295.0,4.15,22.5,621.0,703.79,540.19
2016,10,23,12,0,492.0,279.0,4.2,23.0,643.0,722.77,553.81
2016,10,23,12,15,460.0,293.0,4.15,23.0,633.5,703.51,538.6
2016,10,23,12,30,428.0,307.0,4.1,23.0,624.0,682.85,522.63
2016,10,23,12,45,314.0,330.5,4.1,23.5,562.0,599.85,458.98
2016,10,23,13,0,200.0,354.0,4.1,24.0,500.0,519.95,397.17
2016,10,23,13,15,530.0,232.5,4.05,24.0,605.5,650.13,501.23
2016,10,23,13,30,860.0,111.0,4.0,24.0,711.0,751.56,578.64
2016,10,23,13,45,506.5,211.5,3.95,24.0,562.0,576.1,445.56
2016,10,23,14,0,153.0,312.0,3.9,24.0,413.0,414.16,318.37
2016,10,23,14,15,488.0,206.5,3.8,24.0,504.5,518.07,402.82
2016,10,23,14,30,823.0,101.0,3.7,24.0,596.0,588.9,458.07
2016,10,23,14,45,492.5,171.0,3.6,24.0,461.5,439.71,341.7
2016,10,23,15,0,162.0,241.0,3.5,24.0,327.0,315.45,244.14
2016,10,23,15,15,455.5,164.0,3.15,23.5,377.5,365.26,282.59
2016,10,23,15,30,749.0,87.0,2.8,23.0,428.0,383.63,291.84
2016,10,23,15,45,720.0,81.5,2.5,23.0,379.0,326.03,242.41
2016,10,23,16,0,691.0,76.0,2.2,23.0,330.0,271.34,194.82
2016,10,23,16,15,643.5,70.5,2.05,22.5,278.5,214.59,146.49
2016,10,23,16,30,596.0,65.0,1.9,22.0,227.0,162.47,102.81
2016,10,23,16,45,526.5,56.0,1.75,21.5,176.0,109.51,62.16
2016,10,23,17,0,457.0,47.0,1.6,21.0,125.0,64.44,33.04
2016,10,23,17,15,331.0,35.0,1.6,20.5,80.5,26.98,16.85
2016,10,23,17,30,205.0,23.0,1.6,20.0,36.0,18.59,2.56
2016,10,23,17,45,102.5,11.5,1.6,19.5,18.0,11.3,0.0
2016,10,23,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,63.5,11.5,0.85,16.5,15.0,25.99,0.0
2016,10,24,7,0,127.0,23.0,0.9,17.0,30.0,71.63,15.24
2016,10,24,7,15,252.5,37.5,1.1,17.5,72.0,142.99,103.16
2016,10,24,7,30,378.0,52.0,1.3,18.0,114.0,221.3,170.35
2016,10,24,7,45,456.5,61.5,1.5,19.0,164.0,286.32,225.93
2016,10,24,8,0,535.0,71.0,1.7,20.0,214.0,357.98,285.3
2016,10,24,8,15,586.0,77.5,1.95,20.5,264.5,417.65,334.3
2016,10,24,8,30,637.0,84.0,2.2,21.0,315.0,480.29,384.13
2016,10,24,8,45,681.5,86.5,2.5,22.0,365.0,536.76,427.31
2016,10,24,9,0,726.0,89.0,2.8,23.0,415.0,594.65,470.32
2016,10,24,9,15,750.0,92.5,2.75,23.5,459.5,638.0,501.04
2016,10,24,9,30,774.0,96.0,2.7,24.0,504.0,682.95,530.87
2016,10,24,9,45,482.5,185.5,2.65,24.5,446.5,582.48,451.11
2016,10,24,10,0,191.0,275.0,2.6,25.0,389.0,447.75,343.89
2016,10,24,10,15,152.5,290.5,2.5,25.5,384.5,436.34,333.49
2016,10,24,10,30,114.0,306.0,2.4,26.0,380.0,414.05,314.62
2016,10,24,10,45,91.5,310.5,2.35,26.5,371.5,399.96,302.51
2016,10,24,11,0,69.0,315.0,2.3,27.0,363.0,385.13,289.89
2016,10,24,11,15,144.0,332.0,2.3,27.0,435.5,474.76,356.9
2016,10,24,11,30,219.0,349.0,2.3,27.0,508.0,555.67,415.71
2016,10,24,11,45,183.0,355.0,2.3,27.5,489.0,529.2,394.36
2016,10,24,12,0,147.0,361.0,2.3,28.0,470.0,502.21,373.33
2016,10,24,12,15,166.5,361.5,2.3,28.0,484.5,515.65,383.47
2016,10,24,12,30,186.0,362.0,2.3,28.0,499.0,527.98,392.58
2016,10,24,12,45,505.0,243.5,2.3,28.5,609.5,668.41,498.8
2016,10,24,13,0,824.0,125.0,2.3,29.0,720.0,783.52,580.15
2016,10,24,13,15,540.5,226.0,2.3,29.0,612.5,649.83,483.8
2016,10,24,13,30,257.0,327.0,2.3,29.0,505.0,523.43,389.2
2016,10,24,13,45,525.5,223.5,2.35,29.0,570.5,599.98,450.35
2016,10,24,14,0,794.0,120.0,2.4,29.0,636.0,654.36,492.84
2016,10,24,14,15,780.5,117.5,2.4,29.0,604.0,611.72,461.41
2016,10,24,14,30,767.0,115.0,2.4,29.0,572.0,567.85,429.08
2016,10,24,14,45,748.0,112.0,2.45,29.0,533.0,519.19,392.64
2016,10,24,15,0,729.0,109.0,2.5,29.0,494.0,470.43,355.12
2016,10,24,15,15,703.5,105.0,2.5,28.5,450.0,417.87,314.27
2016,10,24,15,30,678.0,101.0,2.5,28.0,406.0,366.34,272.98
2016,10,24,15,45,643.5,95.0,2.55,28.0,358.5,311.16,227.51
2016,10,24,16,0,609.0,89.0,2.6,28.0,311.0,258.64,183.36
2016,10,24,16,15,557.5,82.0,2.3,27.0,261.0,204.27,138.63
2016,10,24,16,30,506.0,75.0,2.0,26.0,211.0,155.15,98.89
2016,10,24,16,45,431.0,64.5,1.75,25.5,162.0,105.66,62.03
2016,10,24,17,0,356.0,54.0,1.5,25.0,113.0,63.83,35.26
2016,10,24,17,15,237.0,38.5,1.45,24.5,71.5,29.68,18.6
2016,10,24,17,30,118.0,23.0,1.4,24.0,30.0,18.13,0.17
2016,10,24,17,45,59.0,11.5,1.35,23.5,15.0,11.3,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,7.0,1.2,16.5,7.0,6.88,0.0
2016,10,25,7,0,0.0,14.0,1.3,17.0,14.0,13.51,0.0
2016,10,25,7,15,3.0,34.5,1.4,17.5,35.0,36.41,23.32
2016,10,25,7,30,6.0,55.0,1.5,18.0,56.0,59.21,43.23
2016,10,25,7,45,18.0,77.0,1.65,18.5,81.5,87.55,67.27
2016,10,25,8,0,30.0,99.0,1.8,19.0,107.0,121.67,95.79
2016,10,25,8,15,38.0,120.0,1.95,19.5,132.5,149.22,118.42
2016,10,25,8,30,46.0,141.0,2.1,20.0,158.0,177.33,141.06
2016,10,25,8,45,115.0,166.5,2.25,21.0,216.0,256.35,204.58
2016,10,25,9,0,184.0,192.0,2.4,22.0,274.0,333.53,264.91
2016,10,25,9,15,273.0,200.0,2.45,22.0,336.0,416.85,329.95
2016,10,25,9,30,362.0,208.0,2.5,22.0,398.0,497.55,391.7
2016,10,25,9,45,314.0,236.0,2.55,22.5,410.0,501.83,391.82
2016,10,25,10,0,266.0,264.0,2.6,23.0,422.0,502.15,389.28
2016,10,25,10,15,247.0,283.5,2.65,23.0,436.0,503.85,389.48
2016,10,25,10,30,228.0,303.0,2.7,23.0,450.0,512.55,394.66
2016,10,25,10,45,298.5,301.0,2.75,23.5,501.5,579.04,443.53
2016,10,25,11,0,369.0,299.0,2.8,24.0,553.0,637.33,485.43
2016,10,25,11,15,341.0,314.5,2.85,24.0,554.0,630.89,479.27
2016,10,25,11,30,313.0,330.0,2.9,24.0,555.0,622.65,472.28
2016,10,25,11,45,381.0,312.0,2.95,24.5,588.5,658.34,498.6
2016,10,25,12,0,449.0,294.0,3.0,25.0,622.0,699.22,527.79
2016,10,25,12,15,414.5,307.5,3.0,25.0,610.5,671.58,507.05
2016,10,25,12,30,380.0,321.0,3.0,25.0,599.0,649.88,490.74
2016,10,25,12,45,368.0,320.0,3.05,25.5,587.0,630.44,476.03
2016,10,25,13,0,356.0,319.0,3.1,26.0,575.0,610.06,460.62
2016,10,25,13,15,385.0,302.5,3.05,26.0,573.5,603.92,457.03
2016,10,25,13,30,414.0,286.0,3.0,26.0,572.0,595.07,451.33
2016,10,25,13,45,418.5,273.0,2.95,26.0,553.0,569.79,433.24
2016,10,25,14,0,423.0,260.0,2.9,26.0,534.0,546.37,416.29
2016,10,25,14,15,369.0,258.0,2.85,26.0,488.5,489.27,373.73
2016,10,25,14,30,315.0,256.0,2.8,26.0,443.0,438.69,335.63
2016,10,25,14,45,471.5,196.0,2.75,26.0,454.0,450.13,345.38
2016,10,25,15,0,628.0,136.0,2.7,26.0,465.0,445.57,341.21
2016,10,25,15,15,323.0,150.5,2.45,25.5,319.5,289.95,222.16
2016,10,25,15,30,18.0,165.0,2.2,25.0,174.0,165.57,126.98
2016,10,25,15,45,14.5,147.0,1.95,25.0,153.5,145.73,111.76
2016,10,25,16,0,11.0,129.0,1.7,25.0,133.0,126.31,96.52
2016,10,25,16,15,5.5,109.5,1.5,24.5,111.5,105.48,80.23
2016,10,25,16,30,0.0,90.0,1.3,24.0,90.0,85.38,64.28
2016,10,25,16,45,0.0,69.5,1.15,23.5,69.5,65.75,48.18
2016,10,25,17,0,0.0,49.0,1.0,23.0,49.0,46.35,31.97
2016,10,25,17,15,0.0,31.0,1.0,22.5,31.0,29.47,18.49
2016,10,25,17,30,0.0,13.0,1.0,22.0,13.0,12.54,0.0
2016,10,25,17,45,0.0,6.5,1.05,21.5,6.5,6.39,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,6,45,71.0,10.0,1.25,15.5,14.0,26.04,0.0
2016,10,26,7,0,142.0,20.0,1.3,16.0,28.0,70.74,0.0
2016,10,26,7,15,269.5,34.0,1.5,16.5,69.0,144.18,103.04
2016,10,26,7,30,397.0,48.0,1.7,17.0,110.0,222.93,171.76
2016,10,26,7,45,478.0,56.0,1.95,18.0,160.0,287.74,227.89
2016,10,26,8,0,559.0,64.0,2.2,19.0,210.0,359.4,288.08
2016,10,26,8,15,608.5,70.5,2.5,20.0,260.5,418.9,337.02
2016,10,26,8,30,658.0,77.0,2.8,21.0,311.0,481.26,386.49
2016,10,26,8,45,692.5,81.5,3.1,22.0,359.0,534.36,427.29
2016,10,26,9,0,727.0,86.0,3.4,23.0,407.0,588.1,467.35
2016,10,26,9,15,750.5,89.5,3.3,23.5,451.5,631.01,498.05
2016,10,26,9,30,774.0,93.0,3.2,24.0,496.0,675.39,527.8
2016,10,26,9,45,790.0,96.0,3.15,25.0,534.0,712.26,550.47
2016,10,26,10,0,806.0,99.0,3.1,26.0,572.0,747.12,571.28
2016,10,26,10,15,818.0,101.0,3.0,26.0,604.5,775.4,589.18
2016,10,26,10,30,830.0,103.0,2.9,26.0,637.0,801.03,605.14
2016,10,26,10,45,837.0,105.0,2.8,26.5,661.5,819.67,615.01
2016,10,26,11,0,844.0,107.0,2.7,27.0,686.0,835.18,622.75
2016,10,26,11,15,560.0,221.5,2.65,27.0,609.5,722.84,542.13
2016,10,26,11,30,276.0,336.0,2.6,27.0,533.0,597.0,446.12
2016,10,26,11,45,576.5,219.0,2.55,27.5,636.5,731.03,547.6
2016,10,26,12,0,877.0,102.0,2.5,28.0,740.0,849.64,627.64
2016,10,26,12,15,877.0,102.0,2.45,28.0,740.0,840.35,619.96
2016,10,26,12,30,877.0,102.0,2.4,28.0,740.0,827.67,611.25
2016,10,26,12,45,875.0,101.0,2.4,28.5,731.5,809.0,597.83
2016,10,26,13,0,873.0,100.0,2.4,29.0,723.0,787.16,582.42
2016,10,26,13,15,501.5,214.5,2.4,29.0,571.0,605.45,453.2
2016,10,26,13,30,130.0,329.0,2.4,29.0,419.0,427.67,318.7
2016,10,26,13,45,186.0,314.0,2.4,29.0,437.0,445.19,333.71
2016,10,26,14,0,242.0,299.0,2.4,29.0,455.0,458.54,344.49
2016,10,26,14,15,532.5,195.5,2.35,29.0,515.5,530.4,400.94
2016,10,26,14,30,823.0,92.0,2.3,29.0,576.0,572.39,433.1
2016,10,26,14,45,796.5,93.0,2.3,29.0,535.5,521.99,394.44
2016,10,26,15,0,770.0,94.0,2.3,29.0,495.0,471.87,355.57
2016,10,26,15,15,746.5,90.5,2.25,28.5,451.0,419.22,314.36
2016,10,26,15,30,723.0,87.0,2.2,28.0,407.0,366.33,271.72
2016,10,26,15,45,691.0,82.0,2.2,28.0,359.5,310.95,225.74
2016,10,26,16,0,659.0,77.0,2.2,28.0,312.0,257.85,180.75
2016,10,26,16,15,610.0,71.0,1.9,27.5,261.5,202.59,134.68
2016,10,26,16,30,561.0,65.0,1.6,27.0,211.0,152.19,93.6
2016,10,26,16,45,488.0,55.5,1.35,26.5,161.5,101.07,55.86
2016,10,26,17,0,415.0,46.0,1.1,26.0,112.0,58.29,29.61
2016,10,26,17,15,287.5,33.0,1.1,25.0,70.0,25.74,15.09
2016,10,26,17,30,160.0,20.0,1.1,24.0,28.0,15.75,0.0
2016,10,26,17,45,80.0,10.0,1.1,23.5,14.0,9.83,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,48.5,10.0,1.45,17.5,12.5,20.82,0.0
2016,10,27,7,0,97.0,20.0,1.6,18.0,25.0,57.64,0.0
2016,10,27,7,15,215.5,36.0,1.75,18.5,64.5,128.1,90.16
2016,10,27,7,30,334.0,52.0,1.9,19.0,104.0,201.9,154.29
2016,10,27,7,45,420.0,62.0,2.05,19.5,153.0,267.86,210.98
2016,10,27,8,0,506.0,72.0,2.2,20.0,202.0,341.35,272.57
2016,10,27,8,15,558.5,79.5,2.05,21.0,252.0,401.18,320.71
2016,10,27,8,30,611.0,87.0,1.9,22.0,302.0,464.15,369.13
2016,10,27,8,45,651.5,91.0,1.8,23.0,351.0,518.43,409.12
2016,10,27,9,0,692.0,95.0,1.7,24.0,400.0,573.86,448.29
2016,10,27,9,15,717.5,99.5,1.5,24.5,444.0,620.28,479.52
2016,10,27,9,30,743.0,104.0,1.3,25.0,488.0,665.99,508.65
2016,10,27,9,45,763.0,106.5,1.15,25.5,527.0,701.54,529.17
2016,10,27,10,0,783.0,109.0,1.0,26.0,566.0,738.19,549.79
2016,10,27,10,15,796.5,111.0,1.05,26.5,598.5,767.11,567.1
2016,10,27,10,30,810.0,113.0,1.1,27.0,631.0,793.49,582.72
2016,10,27,10,45,819.5,115.0,1.2,27.5,656.5,813.84,594.97
2016,10,27,11,0,829.0,117.0,1.3,28.0,682.0,831.17,605.34
2016,10,27,11,15,835.0,118.0,1.4,28.0,699.0,841.3,612.31
2016,10,27,11,30,841.0,119.0,1.5,28.0,716.0,848.14,617.31
2016,10,27,11,45,446.5,219.5,1.65,28.5,537.0,620.45,460.24
2016,10,27,12,0,52.0,320.0,1.8,29.0,358.0,370.65,273.9
2016,10,27,12,15,469.0,210.5,1.85,29.0,550.0,619.06,463.47
2016,10,27,12,30,886.0,101.0,1.9,29.0,742.0,831.21,609.4
2016,10,27,12,45,884.5,100.0,1.95,29.0,734.0,812.8,595.82
2016,10,27,13,0,883.0,99.0,2.0,29.0,726.0,791.17,582.32
2016,10,27,13,15,610.5,201.0,2.0,29.0,629.5,673.99,500.39
2016,10,27,13,30,338.0,303.0,2.0,29.0,533.0,555.34,412.49
2016,10,27,13,45,278.0,301.5,2.05,29.5,486.0,499.54,372.19
2016,10,27,14,0,218.0,300.0,2.1,30.0,439.0,443.24,330.74
2016,10,27,14,15,527.0,195.0,2.1,29.5,508.5,525.01,395.53
2016,10,27,14,30,836.0,90.0,2.1,29.0,578.0,575.44,434.53
2016,10,27,14,45,814.5,89.5,2.15,29.0,538.5,525.74,396.59
2016,10,27,15,0,793.0,89.0,2.2,29.0,499.0,475.85,358.06
2016,10,27,15,15,770.0,85.5,2.2,28.5,454.5,422.43,316.34
2016,10,27,15,30,747.0,82.0,2.2,28.0,410.0,369.65,273.73
2016,10,27,15,45,714.0,77.5,2.25,28.0,361.5,312.4,226.23
2016,10,27,16,0,681.0,73.0,2.3,28.0,313.0,258.41,180.43
2016,10,27,16,15,632.0,67.0,2.05,27.0,262.0,202.12,133.69
2016,10,27,16,30,583.0,61.0,1.8,26.0,211.0,150.63,91.81
2016,10,27,16,45,509.5,52.5,1.55,25.5,161.5,99.35,53.95
2016,10,27,17,0,436.0,44.0,1.3,25.0,112.0,56.42,28.03
2016,10,27,17,15,306.0,31.5,1.25,24.0,69.5,24.5,14.01
2016,10,27,17,30,176.0,19.0,1.2,23.0,27.0,15.36,0.0
2016,10,27,17,45,88.0,9.5,1.2,22.5,13.5,9.34,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,97.0,9.0,0.9,15.5,13.5,8.85,0.0
2016,10,28,7,0,194.0,18.0,0.9,16.0,27.0,81.76,0.0
2016,10,28,7,15,330.5,30.0,1.0,16.5,70.5,159.12,111.48
2016,10,28,7,30,467.0,42.0,1.1,17.0,114.0,241.54,184.37
2016,10,28,7,45,548.5,49.5,1.25,18.0,165.5,308.73,242.45
2016,10,28,8,0,630.0,57.0,1.4,19.0,217.0,382.87,304.21
2016,10,28,8,15,678.0,62.5,1.5,20.0,269.0,443.25,353.08
2016,10,28,8,30,726.0,68.0,1.6,21.0,321.0,503.96,400.27
2016,10,28,8,45,760.0,71.5,1.75,22.0,371.0,558.28,441.07
2016,10,28,9,0,794.0,75.0,1.9,23.0,421.0,612.95,480.72
2016,10,28,9,15,816.5,78.0,2.0,23.5,466.5,659.11,513.24
2016,10,28,9,30,839.0,81.0,2.1,24.0,512.0,704.05,543.17
2016,10,28,9,45,855.5,83.0,2.25,24.5,551.5,741.81,567.92
2016,10,28,10,0,872.0,85.0,2.4,25.0,591.0,772.73,587.71
2016,10,28,10,15,883.5,86.5,2.45,25.5,623.5,801.29,605.14
2016,10,28,10,30,895.0,88.0,2.5,26.0,656.0,827.01,620.55
2016,10,28,10,45,903.0,89.0,2.55,26.5,681.5,846.25,631.54
2016,10,28,11,0,911.0,90.0,2.6,27.0,707.0,862.19,640.4
2016,10,28,11,15,674.5,188.0,2.6,27.0,651.0,782.94,585.69
2016,10,28,11,30,438.0,286.0,2.6,27.0,595.0,685.11,511.97
2016,10,28,11,45,366.0,311.0,2.6,27.5,571.5,641.54,479.16
2016,10,28,12,0,294.0,336.0,2.6,28.0,548.0,604.21,450.04
2016,10,28,12,15,222.5,344.0,2.6,28.0,504.5,541.74,404.34
2016,10,28,12,30,151.0,352.0,2.6,28.0,461.0,487.48,363.93
2016,10,28,12,45,225.5,339.0,2.6,28.5,499.5,528.28,394.67
2016,10,28,13,0,300.0,326.0,2.6,29.0,538.0,571.25,425.79
2016,10,28,13,15,605.5,206.5,2.6,29.0,621.0,673.97,504.95
2016,10,28,13,30,911.0,87.0,2.6,29.0,704.0,747.79,559.24
2016,10,28,13,45,902.0,86.0,2.6,29.0,678.0,711.07,534.03
2016,10,28,14,0,893.0,85.0,2.6,29.0,652.0,672.0,506.92
2016,10,28,14,15,881.5,83.5,2.55,28.5,619.0,628.75,476.16
2016,10,28,14,30,870.0,82.0,2.5,28.0,586.0,583.79,443.34
2016,10,28,14,45,852.5,80.0,2.5,28.0,546.5,533.71,405.15
2016,10,28,15,0,835.0,78.0,2.5,28.0,507.0,482.81,365.28
2016,10,28,15,15,812.5,75.5,2.45,28.0,462.0,428.75,321.81
2016,10,28,15,30,790.0,73.0,2.4,28.0,417.0,375.17,277.5
2016,10,28,15,45,757.0,69.5,2.4,28.0,367.5,317.93,229.56
2016,10,28,16,0,724.0,66.0,2.4,28.0,318.0,262.94,182.58
2016,10,28,16,15,676.0,60.5,2.1,27.0,266.0,205.31,134.46
2016,10,28,16,30,628.0,55.0,1.8,26.0,214.0,150.81,90.0
2016,10,28,16,45,550.0,48.0,1.5,25.5,163.0,98.11,51.4
2016,10,28,17,0,472.0,41.0,1.2,25.0,112.0,54.19,25.68
2016,10,28,17,15,334.0,29.5,1.15,24.0,69.5,22.77,12.45
2016,10,28,17,30,196.0,18.0,1.1,23.0,27.0,14.53,0.0
2016,10,28,17,45,98.0,9.0,1.1,22.5,13.5,8.85,0.0
2016,10,28,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,75.5,9.0,1.5,15.5,12.5,8.85,0.0
2016,10,29,7,0,151.0,18.0,1.6,16.0,25.0,68.84,0.0
2016,10,29,7,15,291.5,31.0,1.85,17.0,66.5,146.71,101.72
2016,10,29,7,30,432.0,44.0,2.1,18.0,108.0,229.38,174.92
2016,10,29,7,45,519.0,51.5,2.4,19.0,159.0,297.12,233.77
2016,10,29,8,0,606.0,59.0,2.7,20.0,210.0,372.27,297.05
2016,10,29,8,15,655.0,64.0,2.75,20.5,261.5,431.35,346.18
2016,10,29,8,30,704.0,69.0,2.8,21.0,313.0,490.73,393.83
2016,10,29,8,45,743.0,71.5,2.9,22.0,362.5,545.94,435.96
2016,10,29,9,0,782.0,74.0,3.0,23.0,412.0,601.92,477.17
2016,10,29,9,15,804.0,77.0,3.05,23.5,457.0,647.2,509.62
