Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,9,30,826.0,80.0,3.1,24.0,502.0,691.28,539.29
2016,10,29,9,45,842.5,82.0,3.15,24.5,541.0,728.58,563.6
2016,10,29,10,0,859.0,84.0,3.2,25.0,580.0,759.12,582.85
2016,10,29,10,15,870.0,86.0,3.2,25.5,612.0,787.51,600.24
2016,10,29,10,30,881.0,88.0,3.2,26.0,644.0,813.09,615.55
2016,10,29,10,45,888.5,89.5,3.25,26.5,668.5,832.23,626.65
2016,10,29,11,0,896.0,91.0,3.3,27.0,693.0,848.12,635.61
2016,10,29,11,15,900.5,91.5,3.3,27.0,710.0,857.01,640.89
2016,10,29,11,30,905.0,92.0,3.3,27.0,727.0,862.42,643.97
2016,10,29,11,45,909.0,91.5,3.35,27.5,735.5,862.76,642.81
2016,10,29,12,0,913.0,91.0,3.4,28.0,744.0,859.53,639.4
2016,10,29,12,15,913.0,91.0,3.4,28.0,744.0,849.95,632.85
2016,10,29,12,30,913.0,91.0,3.4,28.0,744.0,836.87,624.08
2016,10,29,12,45,910.5,90.0,3.45,28.5,735.0,817.29,610.04
2016,10,29,13,0,908.0,89.0,3.5,29.0,726.0,794.44,593.89
2016,10,29,13,15,903.0,88.5,3.5,29.0,709.0,767.09,575.65
2016,10,29,13,30,898.0,88.0,3.5,29.0,692.0,736.84,555.37
2016,10,29,13,45,890.0,86.5,3.55,29.0,666.5,700.74,531.11
2016,10,29,14,0,882.0,85.0,3.6,29.0,641.0,662.28,503.9
2016,10,29,14,15,870.5,83.5,3.6,29.0,608.5,619.52,472.2
2016,10,29,14,30,859.0,82.0,3.6,29.0,576.0,575.09,438.55
2016,10,29,14,45,833.0,83.0,3.6,29.0,535.5,524.34,399.32
2016,10,29,15,0,807.0,84.0,3.6,29.0,495.0,473.22,358.87
2016,10,29,15,15,783.5,81.0,3.55,28.5,450.5,419.66,316.15
2016,10,29,15,30,760.0,78.0,3.5,28.0,406.0,366.75,272.64
2016,10,29,15,45,725.0,74.0,3.45,28.0,357.0,310.05,224.83
2016,10,29,16,0,690.0,70.0,3.4,28.0,308.0,254.64,177.43
2016,10,29,16,15,640.0,64.5,3.0,27.0,257.0,198.47,130.5
2016,10,29,16,30,590.0,59.0,2.6,26.0,206.0,147.18,88.74
2016,10,29,16,45,509.5,50.5,2.25,25.5,156.0,95.23,50.87
2016,10,29,17,0,429.0,42.0,1.9,25.0,106.0,52.42,25.71
2016,10,29,17,15,289.5,29.5,1.75,24.0,65.0,22.96,12.39
2016,10,29,17,30,150.0,17.0,1.6,23.0,24.0,16.71,0.0
2016,10,29,17,45,75.0,8.5,1.5,22.5,12.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,41.5,9.0,1.4,17.5,10.5,0.0,0.0
2016,10,30,7,0,83.0,18.0,1.5,18.0,21.0,40.25,0.0
2016,10,30,7,15,212.0,33.5,1.75,18.5,60.0,123.23,83.85
2016,10,30,7,30,341.0,49.0,2.0,19.0,99.0,199.16,151.09
2016,10,30,7,45,431.5,59.0,2.3,20.0,148.5,266.64,208.94
2016,10,30,8,0,522.0,69.0,2.6,21.0,198.0,342.06,271.95
2016,10,30,8,15,576.0,76.0,2.6,21.5,248.0,402.32,321.63
2016,10,30,8,30,630.0,83.0,2.6,22.0,298.0,465.79,372.08
2016,10,30,8,45,675.5,85.5,2.6,23.0,347.5,521.66,414.35
2016,10,30,9,0,721.0,88.0,2.6,24.0,397.0,578.99,456.18
2016,10,30,9,15,746.0,91.5,2.5,24.5,441.5,624.56,488.35
2016,10,30,9,30,771.0,95.0,2.4,25.0,486.0,666.9,516.75
2016,10,30,9,45,791.5,97.0,2.3,25.5,525.5,705.57,541.1
2016,10,30,10,0,812.0,99.0,2.2,26.0,565.0,742.45,563.68
2016,10,30,10,15,825.0,101.0,2.1,26.5,597.0,771.37,580.35
2016,10,30,10,30,838.0,103.0,2.0,27.0,629.0,797.66,595.01
2016,10,30,10,45,849.5,103.5,1.95,27.5,655.0,818.21,606.07
2016,10,30,11,0,861.0,104.0,1.9,28.0,681.0,835.72,615.09
2016,10,30,11,15,867.0,105.0,1.9,28.0,698.0,841.26,617.94
2016,10,30,11,30,873.0,106.0,1.9,28.0,715.0,848.28,622.02
2016,10,30,11,45,886.5,101.0,1.9,28.5,726.0,851.62,622.55
2016,10,30,12,0,900.0,96.0,1.9,29.0,737.0,851.43,620.94
2016,10,30,12,15,900.5,96.0,1.95,29.0,737.0,842.36,615.37
2016,10,30,12,30,901.0,96.0,2.0,29.0,737.0,829.82,607.69
2016,10,30,12,45,902.0,94.0,2.1,29.5,729.5,812.13,595.9
2016,10,30,13,0,903.0,92.0,2.2,30.0,722.0,791.07,581.92
2016,10,30,13,15,898.5,91.0,2.25,30.0,705.0,763.72,564.5
2016,10,30,13,30,894.0,90.0,2.3,30.0,688.0,733.45,545.06
2016,10,30,13,45,888.5,88.0,2.35,30.0,664.0,698.7,522.41
2016,10,30,14,0,883.0,86.0,2.4,30.0,640.0,661.43,496.56
2016,10,30,14,15,872.5,84.5,2.45,30.0,607.5,619.31,466.17
2016,10,30,14,30,862.0,83.0,2.5,30.0,575.0,575.43,433.72
2016,10,30,14,45,848.0,80.0,2.55,30.0,536.5,526.87,396.97
2016,10,30,15,0,834.0,77.0,2.6,30.0,498.0,476.87,358.04
2016,10,30,15,15,812.5,74.0,2.6,29.5,453.5,423.03,315.61
2016,10,30,15,30,791.0,71.0,2.6,29.0,409.0,369.56,272.06
2016,10,30,15,45,761.0,67.0,2.6,29.0,360.5,313.03,224.58
2016,10,30,16,0,731.0,63.0,2.6,29.0,312.0,258.42,177.84
2016,10,30,16,15,683.5,58.0,2.25,28.0,260.5,201.35,130.23
2016,10,30,16,30,636.0,53.0,1.9,27.0,209.0,148.85,87.59
2016,10,30,16,45,560.0,45.5,1.6,26.5,158.5,94.39,48.03
2016,10,30,17,0,484.0,38.0,1.3,26.0,108.0,49.9,22.64
2016,10,30,17,15,341.5,27.0,1.25,25.0,65.5,20.74,10.38
2016,10,30,17,30,199.0,16.0,1.2,24.0,23.0,15.73,0.0
2016,10,30,17,45,99.5,8.0,1.2,23.0,11.5,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,99.5,7.5,1.1,14.5,11.5,0.0,0.0
2016,10,31,7,0,199.0,15.0,1.1,15.0,23.0,68.43,0.0
2016,10,31,7,15,345.0,27.0,1.35,16.0,66.0,158.64,107.17
2016,10,31,7,30,491.0,39.0,1.6,17.0,109.0,244.14,185.26
2016,10,31,7,45,574.5,45.5,1.9,18.0,161.0,311.39,244.36
2016,10,31,8,0,658.0,52.0,2.2,19.0,213.0,383.19,305.43
2016,10,31,8,15,705.0,57.0,2.25,19.5,265.0,443.55,355.76
2016,10,31,8,30,752.0,62.0,2.3,20.0,317.0,506.2,405.89
2016,10,31,8,45,785.0,65.0,2.4,21.0,367.0,559.91,446.76
2016,10,31,9,0,818.0,68.0,2.5,22.0,417.0,613.84,486.3
2016,10,31,9,15,839.0,71.0,2.6,22.5,461.5,659.48,518.97
2016,10,31,9,30,860.0,74.0,2.7,23.0,506.0,699.37,545.67
2016,10,31,9,45,874.0,76.0,2.8,23.5,545.0,735.52,569.34
2016,10,31,10,0,888.0,78.0,2.9,24.0,584.0,769.36,591.14
2016,10,31,10,15,897.5,79.5,2.9,24.5,615.5,796.53,607.55
2016,10,31,10,30,907.0,81.0,2.9,25.0,647.0,820.75,621.84
2016,10,31,10,45,913.0,82.5,2.95,25.5,671.0,838.98,632.3
2016,10,31,11,0,919.0,84.0,3.0,26.0,695.0,853.84,640.55
2016,10,31,11,15,922.5,84.5,3.05,26.5,711.5,862.03,644.37
2016,10,31,11,30,926.0,85.0,3.1,27.0,728.0,866.65,645.95
2016,10,31,11,45,924.0,87.0,3.15,27.5,735.0,864.74,643.27
2016,10,31,12,0,922.0,89.0,3.2,28.0,742.0,859.21,638.35
2016,10,31,12,15,920.5,89.0,3.2,28.0,741.0,848.35,630.97
2016,10,31,12,30,919.0,89.0,3.2,28.0,740.0,834.0,621.38
2016,10,31,12,45,914.5,89.0,3.25,28.5,730.0,813.88,607.03
2016,10,31,13,0,910.0,89.0,3.3,29.0,720.0,790.55,590.6
2016,10,31,13,15,904.0,88.0,3.3,29.0,702.0,761.97,571.54
2016,10,31,13,30,898.0,87.0,3.3,29.0,684.0,730.55,550.48
2016,10,31,13,45,887.5,86.5,3.35,29.0,658.0,693.92,525.88
2016,10,31,14,0,877.0,86.0,3.4,29.0,632.0,655.1,498.08
2016,10,31,14,15,864.5,84.0,3.4,29.0,599.0,611.55,465.81
2016,10,31,14,30,852.0,82.0,3.4,29.0,566.0,566.45,431.65
2016,10,31,14,45,833.0,80.0,3.4,29.0,526.5,516.85,393.3
2016,10,31,15,0,814.0,78.0,3.4,29.0,487.0,466.28,353.22
2016,10,31,15,15,790.0,75.0,3.3,28.5,442.0,412.44,310.11
2016,10,31,15,30,766.0,72.0,3.2,28.0,397.0,359.28,266.25
2016,10,31,15,45,730.0,69.0,3.15,28.0,348.5,303.26,218.89
2016,10,31,16,0,694.0,66.0,3.1,28.0,300.0,249.84,173.01
2016,10,31,16,15,643.0,60.5,2.7,27.0,249.0,192.43,125.19
2016,10,31,16,30,592.0,55.0,2.3,26.0,198.0,141.17,83.66
2016,10,31,16,45,509.0,47.0,1.9,25.5,149.0,89.79,46.71
2016,10,31,17,0,426.0,39.0,1.5,25.0,100.0,47.79,22.77
2016,10,31,17,15,285.0,27.0,1.45,24.0,60.0,20.9,10.31
2016,10,31,17,30,144.0,15.0,1.4,23.0,20.0,14.74,0.0
2016,10,31,17,45,72.0,7.5,1.35,22.5,10.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,9.0,2.15,19.5,9.0,0.0,0.0
2016,11,1,7,0,0.0,18.0,2.3,20.0,18.0,17.69,0.0
2016,11,1,7,15,174.5,31.5,2.6,20.5,56.0,108.28,70.48
2016,11,1,7,30,349.0,45.0,2.9,21.0,94.0,196.38,147.23
2016,11,1,7,45,439.5,53.5,3.2,21.5,142.0,262.1,204.11
2016,11,1,8,0,530.0,62.0,3.5,22.0,190.0,335.56,266.27
2016,11,1,8,15,583.5,68.5,3.65,22.5,239.5,394.82,315.81
2016,11,1,8,30,637.0,75.0,3.8,23.0,289.0,457.31,366.29
2016,11,1,8,45,680.5,77.5,4.0,24.0,337.5,511.79,408.5
2016,11,1,9,0,724.0,80.0,4.2,25.0,386.0,565.33,448.73
2016,11,1,9,15,378.0,138.5,4.2,25.5,299.5,421.91,333.98
2016,11,1,9,30,32.0,197.0,4.2,26.0,213.0,229.8,177.44
2016,11,1,9,45,152.5,223.5,4.25,26.5,308.5,355.51,276.9
2016,11,1,10,0,273.0,250.0,4.3,27.0,404.0,487.51,377.11
2016,11,1,10,15,556.0,171.5,4.3,27.5,508.5,633.84,489.72
2016,11,1,10,30,839.0,93.0,4.3,28.0,613.0,782.2,595.43
2016,11,1,10,45,847.5,94.0,4.3,28.5,637.5,796.1,602.15
2016,11,1,11,0,856.0,95.0,4.3,29.0,662.0,811.69,610.93
2016,11,1,11,15,861.5,96.0,4.3,29.0,678.5,821.62,617.06
2016,11,1,11,30,867.0,97.0,4.3,29.0,695.0,828.23,621.05
2016,11,1,11,45,440.5,170.0,4.3,29.5,474.0,555.44,423.78
2016,11,1,12,0,14.0,243.0,4.3,30.0,253.0,251.58,187.61
2016,11,1,12,15,174.5,281.0,4.3,30.0,404.0,433.79,328.15
2016,11,1,12,30,335.0,319.0,4.3,30.0,555.0,604.67,453.75
2016,11,1,12,45,608.0,204.5,4.3,30.0,626.5,698.72,526.66
2016,11,1,13,0,881.0,90.0,4.3,30.0,698.0,766.96,576.88
2016,11,1,13,15,876.0,89.0,4.3,30.0,681.0,739.87,558.0
2016,11,1,13,30,871.0,88.0,4.3,30.0,664.0,709.99,537.68
2016,11,1,13,45,561.5,186.5,4.3,30.5,552.5,574.77,435.68
2016,11,1,14,0,252.0,285.0,4.3,31.0,441.0,447.34,336.8
2016,11,1,14,15,126.0,222.5,4.25,30.5,300.5,297.92,225.64
2016,11,1,14,30,0.0,160.0,4.2,30.0,160.0,155.2,115.92
2016,11,1,14,45,397.0,119.5,4.2,30.0,317.0,327.24,251.54
2016,11,1,15,0,794.0,79.0,4.2,30.0,474.0,455.83,345.85
2016,11,1,15,15,397.0,99.0,4.1,30.0,296.5,266.61,201.17
2016,11,1,15,30,0.0,119.0,4.0,30.0,119.0,114.74,85.57
2016,11,1,15,45,335.0,93.0,3.95,30.0,204.5,197.23,144.1
2016,11,1,16,0,670.0,67.0,3.9,30.0,290.0,241.76,166.37
2016,11,1,16,15,618.5,61.0,3.45,29.0,240.5,186.43,120.4
2016,11,1,16,30,567.0,55.0,3.0,28.0,191.0,136.17,80.08
2016,11,1,16,45,478.0,47.5,2.65,27.5,142.5,86.38,44.93
2016,11,1,17,0,389.0,40.0,2.3,27.0,94.0,46.68,22.81
2016,11,1,17,15,248.5,27.0,2.2,26.5,56.0,21.08,9.98
2016,11,1,17,30,108.0,14.0,2.1,26.0,18.0,13.76,0.0
2016,11,1,17,45,54.0,7.0,2.05,25.5,9.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,9.0,6.5,2.4,21.0,7.0,0.0,0.0
2016,11,2,7,0,18.0,13.0,2.5,21.0,14.0,17.56,0.0
2016,11,2,7,15,120.0,33.0,2.7,21.5,49.0,86.69,54.34
2016,11,2,7,30,222.0,53.0,2.9,22.0,84.0,158.44,118.06
2016,11,2,7,45,315.5,65.5,3.15,22.5,130.0,221.72,171.83
2016,11,2,8,0,409.0,78.0,3.4,23.0,176.0,293.97,232.28
2016,11,2,8,15,204.5,44.0,3.55,23.0,93.0,163.8,130.39
2016,11,2,8,30,0.0,10.0,3.7,23.0,10.0,9.64,2.34
2016,11,2,8,45,0.0,23.0,3.85,23.5,23.0,22.2,12.71
2016,11,2,9,0,0.0,36.0,4.0,24.0,36.0,34.76,22.94
2016,11,2,9,15,112.5,126.5,4.05,24.5,182.0,212.14,168.23
2016,11,2,9,30,225.0,217.0,4.1,25.0,328.0,396.63,312.16
2016,11,2,9,45,220.0,236.0,4.15,26.0,352.0,418.96,326.49
2016,11,2,10,0,215.0,255.0,4.2,27.0,376.0,440.19,340.24
2016,11,2,10,15,255.0,265.0,4.15,27.0,416.5,493.75,380.09
2016,11,2,10,30,295.0,275.0,4.1,27.0,457.0,539.3,413.53
2016,11,2,10,45,147.5,184.5,4.05,27.5,275.5,314.43,242.83
2016,11,2,11,0,0.0,94.0,4.0,28.0,94.0,91.0,66.16
2016,11,2,11,15,85.5,213.5,3.9,28.0,272.5,295.3,226.19
2016,11,2,11,30,171.0,333.0,3.8,28.0,451.0,494.35,374.03
2016,11,2,11,45,152.5,336.5,3.75,28.5,442.5,480.73,361.72
2016,11,2,12,0,134.0,340.0,3.7,29.0,434.0,466.66,350.05
2016,11,2,12,15,221.5,331.0,3.6,29.0,486.5,524.53,394.09
2016,11,2,12,30,309.0,322.0,3.5,29.0,539.0,586.35,439.74
2016,11,2,12,45,242.0,327.5,3.4,29.0,496.0,526.41,394.88
2016,11,2,13,0,175.0,333.0,3.3,29.0,453.0,474.71,356.06
2016,11,2,13,15,164.0,324.0,3.15,28.5,434.5,451.21,339.6
2016,11,2,13,30,153.0,315.0,3.0,28.0,416.0,427.83,322.99
2016,11,2,13,45,177.0,302.0,2.95,28.0,414.0,424.1,320.99
2016,11,2,14,0,201.0,289.0,2.9,28.0,412.0,418.35,317.29
2016,11,2,14,15,164.5,273.0,2.8,28.0,371.0,371.16,281.87
2016,11,2,14,30,128.0,257.0,2.7,28.0,330.0,326.53,248.27
2016,11,2,14,45,381.0,192.0,2.65,28.0,385.5,387.56,296.06
2016,11,2,15,0,634.0,127.0,2.6,28.0,441.0,426.46,323.72
2016,11,2,15,15,603.5,121.5,2.45,27.5,398.5,375.8,283.27
2016,11,2,15,30,573.0,116.0,2.3,27.0,356.0,326.91,243.67
2016,11,2,15,45,518.0,112.0,2.2,27.0,308.5,272.65,199.33
2016,11,2,16,0,463.0,108.0,2.1,27.0,261.0,224.51,159.7
2016,11,2,16,15,403.0,97.0,1.9,26.5,214.0,174.07,119.19
2016,11,2,16,30,343.0,86.0,1.7,26.0,167.0,129.91,84.79
2016,11,2,16,45,251.0,71.0,1.55,25.5,122.0,86.6,54.33
2016,11,2,17,0,159.0,56.0,1.4,25.0,77.0,52.94,33.05
2016,11,2,17,15,79.5,33.5,1.5,24.5,44.0,27.6,14.5
2016,11,2,17,30,0.0,11.0,1.6,24.0,11.0,10.81,0.0
2016,11,2,17,45,0.0,5.5,1.7,24.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,4.0,0.95,21.0,4.0,0.0,0.0
2016,11,3,7,0,0.0,8.0,1.0,21.0,8.0,7.86,0.0
2016,11,3,7,15,4.0,27.0,1.2,21.0,27.5,29.13,14.81
2016,11,3,7,30,8.0,46.0,1.4,21.0,47.0,50.97,35.39
2016,11,3,7,45,24.5,67.5,1.6,21.5,72.5,84.64,63.6
2016,11,3,8,0,41.0,89.0,1.8,22.0,98.0,116.37,90.1
2016,11,3,8,15,52.0,110.0,1.85,22.0,125.0,145.89,114.59
2016,11,3,8,30,63.0,131.0,1.9,22.0,152.0,176.17,139.27
2016,11,3,8,45,38.0,140.5,1.95,22.5,154.0,171.97,135.11
2016,11,3,9,0,13.0,150.0,2.0,23.0,156.0,159.92,124.46
2016,11,3,9,15,6.5,146.0,2.0,23.0,149.0,150.25,116.32
2016,11,3,9,30,0.0,142.0,2.0,23.0,142.0,140.76,108.27
2016,11,3,9,45,0.0,145.5,2.0,23.5,145.5,143.78,110.17
2016,11,3,10,0,0.0,149.0,2.0,24.0,149.0,146.91,112.14
2016,11,3,10,15,36.0,211.5,1.9,24.0,234.0,246.86,190.68
2016,11,3,10,30,72.0,274.0,1.8,24.0,319.0,343.93,264.28
2016,11,3,10,45,37.5,228.5,1.75,24.0,252.0,265.5,203.43
2016,11,3,11,0,3.0,183.0,1.7,24.0,185.0,182.79,138.91
2016,11,3,11,15,1.5,107.0,1.6,24.0,108.0,105.06,78.31
2016,11,3,11,30,0.0,31.0,1.5,24.0,31.0,29.97,18.54
2016,11,3,11,45,0.0,31.0,1.45,24.5,31.0,29.97,18.52
2016,11,3,12,0,0.0,31.0,1.4,25.0,31.0,29.98,18.46
2016,11,3,12,15,7.0,136.5,1.3,25.0,141.5,138.52,104.41
2016,11,3,12,30,14.0,242.0,1.2,25.0,252.0,249.55,189.05
2016,11,3,12,45,11.5,227.5,1.2,25.0,235.5,232.41,175.66
2016,11,3,13,0,9.0,213.0,1.2,25.0,219.0,215.48,162.94
2016,11,3,13,15,4.5,124.5,1.25,25.0,127.5,124.14,92.85
2016,11,3,13,30,0.0,36.0,1.3,25.0,36.0,34.8,22.35
2016,11,3,13,45,0.0,24.5,1.4,25.0,24.5,23.68,13.49
2016,11,3,14,0,0.0,13.0,1.5,25.0,13.0,12.56,4.53
2016,11,3,14,15,0.0,29.5,1.55,25.0,29.5,28.5,17.47
2016,11,3,14,30,0.0,46.0,1.6,25.0,46.0,44.46,30.4
2016,11,3,14,45,0.0,27.5,1.65,25.0,27.5,26.56,15.98
2016,11,3,15,0,0.0,9.0,1.7,25.0,9.0,8.69,1.45
2016,11,3,15,15,0.0,12.5,1.65,24.5,12.5,12.06,4.26
2016,11,3,15,30,0.0,16.0,1.6,24.0,16.0,15.44,7.09
2016,11,3,15,45,0.0,14.0,1.6,24.0,14.0,13.51,5.52
2016,11,3,16,0,0.0,12.0,1.6,24.0,12.0,11.57,3.94
2016,11,3,16,15,0.0,9.5,1.5,23.5,9.5,9.16,1.95
2016,11,3,16,30,0.0,7.0,1.4,23.0,7.0,6.75,0.0
2016,11,3,16,45,0.0,5.0,1.3,23.0,5.0,4.82,0.0
2016,11,3,17,0,0.0,3.0,1.2,23.0,3.0,2.89,0.0
2016,11,3,17,15,0.0,1.5,1.15,22.5,1.5,1.44,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,18.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,18.0,4.0,3.93,0.0
2016,11,4,7,15,0.0,15.5,3.25,18.0,15.5,14.95,4.68
2016,11,4,7,30,0.0,27.0,3.3,18.0,27.0,26.07,15.61
2016,11,4,7,45,0.0,42.5,3.4,18.5,42.5,41.27,28.68
2016,11,4,8,0,0.0,58.0,3.5,19.0,58.0,56.98,42.03
2016,11,4,8,15,0.0,74.0,3.55,19.0,74.0,73.14,55.65
2016,11,4,8,30,0.0,90.0,3.6,19.0,90.0,89.25,69.02
2016,11,4,8,45,0.0,112.5,3.7,19.0,112.5,112.36,87.96
2016,11,4,9,0,0.0,135.0,3.8,19.0,135.0,135.42,106.6
2016,11,4,9,15,0.0,136.5,3.8,19.0,136.5,135.86,106.63
2016,11,4,9,30,0.0,138.0,3.8,19.0,138.0,136.63,106.95
2016,11,4,9,45,0.0,112.5,3.8,19.5,112.5,109.87,84.75
2016,11,4,10,0,0.0,87.0,3.8,20.0,87.0,84.17,63.53
2016,11,4,10,15,0.0,104.0,3.75,20.0,104.0,101.01,77.06
2016,11,4,10,30,0.0,121.0,3.7,20.0,121.0,117.95,90.57
2016,11,4,10,45,0.0,111.0,3.65,20.5,111.0,107.87,82.11
2016,11,4,11,0,0.0,101.0,3.6,21.0,101.0,97.91,73.85
2016,11,4,11,15,0.0,100.0,3.55,21.0,100.0,96.91,72.97
2016,11,4,11,30,0.0,99.0,3.5,21.0,99.0,95.92,72.11
2016,11,4,11,45,5.0,161.0,3.5,21.5,165.0,161.59,124.3
2016,11,4,12,0,10.0,223.0,3.5,22.0,231.0,228.02,175.95
2016,11,4,12,15,5.0,145.0,3.45,22.0,149.0,145.34,110.99
2016,11,4,12,30,0.0,67.0,3.4,22.0,67.0,64.83,46.8
2016,11,4,12,45,0.0,110.5,3.35,22.0,110.5,107.18,80.78
2016,11,4,13,0,0.0,154.0,3.3,22.0,154.0,150.02,114.75
2016,11,4,13,15,0.0,85.0,3.25,22.0,85.0,82.27,60.9
2016,11,4,13,30,0.0,16.0,3.2,22.0,16.0,15.46,6.96
2016,11,4,13,45,0.0,54.5,3.2,22.0,54.5,52.7,37.3
2016,11,4,14,0,0.0,93.0,3.2,22.0,93.0,90.01,67.48
2016,11,4,14,15,0.0,122.0,3.15,22.0,122.0,118.25,90.25
2016,11,4,14,30,0.0,151.0,3.1,22.0,151.0,146.46,112.96
2016,11,4,14,45,0.0,128.0,3.1,22.0,128.0,123.95,95.18
2016,11,4,15,0,0.0,105.0,3.1,22.0,105.0,101.57,77.42
2016,11,4,15,15,1.5,122.5,3.0,21.5,123.0,118.96,91.92
2016,11,4,15,30,3.0,140.0,2.9,21.0,141.0,135.9,106.03
2016,11,4,15,45,1.5,122.0,2.85,21.0,122.5,117.68,91.46
2016,11,4,16,0,0.0,104.0,2.8,21.0,104.0,99.7,76.96
2016,11,4,16,15,0.0,85.0,2.6,21.0,85.0,81.35,61.9
2016,11,4,16,30,0.0,66.0,2.4,21.0,66.0,63.13,46.7
2016,11,4,16,45,0.0,48.5,2.25,21.0,48.5,46.43,32.56
2016,11,4,17,0,0.0,31.0,2.1,21.0,31.0,29.93,18.44
2016,11,4,17,15,0.0,17.5,2.0,20.5,17.5,16.89,6.15
2016,11,4,17,30,0.0,4.0,1.9,20.0,4.0,3.93,0.0
2016,11,4,17,45,0.0,2.0,1.85,20.0,2.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.5,3.0,17.0,0.5,0.0,0.0
2016,11,5,7,0,0.0,1.0,3.1,17.0,1.0,0.98,0.0
2016,11,5,7,15,0.0,5.0,3.2,17.0,5.0,4.82,0.0
2016,11,5,7,30,0.0,9.0,3.3,17.0,9.0,8.67,1.44
2016,11,5,7,45,0.0,14.5,3.4,17.0,14.5,13.98,6.06
2016,11,5,8,0,0.0,20.0,3.5,17.0,20.0,19.29,10.66
2016,11,5,8,15,0.0,26.0,3.45,17.0,26.0,25.09,15.64
2016,11,5,8,30,0.0,32.0,3.4,17.0,32.0,30.89,20.55
2016,11,5,8,45,0.0,46.5,3.4,17.5,46.5,44.91,32.27
2016,11,5,9,0,0.0,61.0,3.4,18.0,61.0,58.95,43.84
2016,11,5,9,15,0.0,93.0,3.3,18.5,93.0,90.55,69.76
2016,11,5,9,30,0.0,125.0,3.2,19.0,125.0,123.12,96.01
2016,11,5,9,45,1.0,148.0,3.15,19.5,149.0,147.23,115.03
2016,11,5,10,0,2.0,171.0,3.1,20.0,173.0,171.41,133.86
2016,11,5,10,15,1.0,158.0,3.0,20.0,159.0,156.63,121.69
2016,11,5,10,30,0.0,145.0,2.9,20.0,145.0,142.24,109.93
2016,11,5,10,45,4.5,176.5,2.85,20.5,179.5,177.71,137.88
2016,11,5,11,0,9.0,208.0,2.8,21.0,214.0,213.41,165.49
2016,11,5,11,15,22.5,243.5,2.75,21.0,258.5,260.7,202.4
2016,11,5,11,30,36.0,279.0,2.7,21.0,303.0,316.42,245.17
2016,11,5,11,45,29.5,270.5,2.65,21.5,290.5,300.82,232.22
2016,11,5,12,0,23.0,262.0,2.6,22.0,278.0,278.46,214.44
2016,11,5,12,15,18.0,248.5,2.55,22.0,261.5,259.96,200.13
2016,11,5,12,30,13.0,235.0,2.5,22.0,245.0,241.71,185.98
2016,11,5,12,45,11.0,225.0,2.5,22.0,233.5,229.55,176.65
2016,11,5,13,0,9.0,215.0,2.5,22.0,222.0,217.52,167.41
2016,11,5,13,15,4.5,147.5,2.5,22.0,151.0,146.77,112.18
2016,11,5,13,30,0.0,80.0,2.5,22.0,80.0,77.41,57.06
2016,11,5,13,45,18.5,164.0,2.55,22.0,175.5,171.87,132.9
2016,11,5,14,0,37.0,248.0,2.6,22.0,271.0,269.12,208.95
2016,11,5,14,15,18.5,153.5,2.6,22.0,165.0,159.98,123.48
2016,11,5,14,30,0.0,59.0,2.6,22.0,59.0,57.04,40.98
2016,11,5,14,45,15.5,124.5,2.65,22.0,132.0,128.41,99.04
2016,11,5,15,0,31.0,190.0,2.7,22.0,205.0,199.34,155.63
2016,11,5,15,15,221.0,166.0,2.7,22.0,257.0,254.49,198.32
2016,11,5,15,30,411.0,142.0,2.7,22.0,309.0,288.47,221.11
2016,11,5,15,45,361.0,134.5,2.7,22.0,268.0,242.31,182.8
2016,11,5,16,0,311.0,127.0,2.7,22.0,227.0,200.57,148.38
2016,11,5,16,15,314.5,107.0,2.55,21.5,193.5,163.53,116.4
2016,11,5,16,30,318.0,87.0,2.4,21.0,160.0,125.42,83.93
2016,11,5,16,45,244.5,69.0,2.3,20.5,116.0,82.86,52.81
2016,11,5,17,0,171.0,51.0,2.2,20.0,72.0,48.18,29.92
2016,11,5,17,15,93.0,29.5,2.15,19.5,40.0,24.45,10.81
2016,11,5,17,30,15.0,8.0,2.1,19.0,8.0,7.86,0.0
2016,11,5,17,45,7.5,4.0,2.05,19.0,4.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.0,1.75,15.0,5.0,0.0,0.0
2016,11,6,7,0,0.0,10.0,1.9,15.0,10.0,9.83,0.0
2016,11,6,7,15,133.0,27.0,2.05,15.0,43.5,85.06,46.37
2016,11,6,7,30,266.0,44.0,2.2,15.0,77.0,161.8,121.82
2016,11,6,7,45,349.5,56.5,2.4,15.5,122.0,222.18,175.29
2016,11,6,8,0,433.0,69.0,2.6,16.0,167.0,290.49,234.33
2016,11,6,8,15,490.0,78.0,2.7,16.5,214.0,350.7,285.6
2016,11,6,8,30,547.0,87.0,2.8,17.0,261.0,413.19,337.19
2016,11,6,8,45,273.5,63.5,2.9,17.5,150.5,241.86,198.94
2016,11,6,9,0,0.0,40.0,3.0,18.0,40.0,38.63,26.77
2016,11,6,9,15,17.5,116.0,3.05,18.5,124.5,125.91,99.36
2016,11,6,9,30,35.0,192.0,3.1,19.0,209.0,226.77,180.49
2016,11,6,9,45,23.0,191.5,3.2,19.5,203.0,209.31,165.31
2016,11,6,10,0,11.0,191.0,3.3,20.0,197.0,199.3,156.34
2016,11,6,10,15,32.5,225.5,3.35,20.5,245.0,259.86,204.08
2016,11,6,10,30,54.0,260.0,3.4,21.0,293.0,314.17,245.92
2016,11,6,10,45,27.0,212.5,3.5,21.5,229.5,239.83,186.69
2016,11,6,11,0,0.0,165.0,3.6,22.0,166.0,162.12,124.45
2016,11,6,11,15,0.0,135.5,3.55,22.0,136.0,132.22,100.77
2016,11,6,11,30,0.0,106.0,3.5,22.0,106.0,102.83,77.34
2016,11,6,11,45,0.0,109.0,3.5,22.0,109.0,105.78,79.67
2016,11,6,12,0,0.0,112.0,3.5,22.0,112.0,108.72,81.98
2016,11,6,12,15,0.0,113.5,3.4,22.0,113.5,110.18,83.12
2016,11,6,12,30,0.0,115.0,3.3,22.0,115.0,111.63,84.28
2016,11,6,12,45,0.0,99.0,3.25,22.0,99.0,95.9,71.77
2016,11,6,13,0,0.0,83.0,3.2,22.0,83.0,80.33,59.36
2016,11,6,13,15,0.0,48.0,3.1,21.5,48.0,46.42,32.17
2016,11,6,13,30,0.0,13.0,3.0,21.0,13.0,12.56,4.64
2016,11,6,13,45,0.0,13.5,2.95,21.0,13.5,13.04,5.06
2016,11,6,14,0,0.0,14.0,2.9,21.0,14.0,13.52,5.47
2016,11,6,14,15,0.0,66.0,2.9,21.0,66.0,63.82,46.7
2016,11,6,14,30,0.0,118.0,2.9,21.0,118.0,114.31,87.71
2016,11,6,14,45,26.5,159.0,2.9,21.0,171.5,168.81,131.86
2016,11,6,15,0,53.0,200.0,2.9,21.0,225.0,219.16,171.99
2016,11,6,15,15,49.5,181.5,2.9,20.5,203.5,196.25,154.09
2016,11,6,15,30,46.0,163.0,2.9,20.0,182.0,173.73,136.41
2016,11,6,15,45,41.5,143.0,2.9,20.0,159.0,149.88,117.16
2016,11,6,16,0,37.0,123.0,2.9,20.0,136.0,126.6,98.16
2016,11,6,16,15,28.5,102.5,2.65,20.0,111.0,102.67,78.55
2016,11,6,16,30,20.0,82.0,2.4,20.0,86.0,79.84,59.74
2016,11,6,16,45,10.0,61.0,2.2,20.0,63.0,58.3,41.95
2016,11,6,17,0,0.0,40.0,2.0,20.0,40.0,37.63,24.59
2016,11,6,17,15,0.0,22.5,1.85,19.5,22.5,21.41,8.09
2016,11,6,17,30,0.0,5.0,1.7,19.0,5.0,4.91,0.0
2016,11,6,17,45,0.0,2.5,1.55,19.0,2.5,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,21.0,4.5,1.35,16.5,5.0,0.0,0.0
2016,11,7,7,0,42.0,9.0,1.5,17.0,10.0,19.56,0.0
2016,11,7,7,15,175.5,24.5,1.7,17.0,44.0,93.85,47.21
2016,11,7,7,30,309.0,40.0,1.9,17.0,78.0,171.75,127.58
2016,11,7,7,45,400.0,50.0,2.15,17.5,123.5,235.66,183.92
2016,11,7,8,0,491.0,60.0,2.4,18.0,169.0,307.53,245.61
2016,11,7,8,15,245.5,32.0,2.45,18.5,86.5,170.8,138.02
2016,11,7,8,30,0.0,4.0,2.5,19.0,4.0,3.86,0.0
2016,11,7,8,45,0.0,4.5,2.6,19.5,4.5,4.34,0.0
2016,11,7,9,0,0.0,5.0,2.7,20.0,5.0,4.82,0.0
2016,11,7,9,15,0.0,15.5,2.7,20.0,15.5,14.96,6.85
2016,11,7,9,30,0.0,26.0,2.7,20.0,26.0,25.1,15.25
2016,11,7,9,45,0.0,53.5,2.75,20.5,53.5,51.71,37.09
2016,11,7,10,0,0.0,81.0,2.8,21.0,81.0,78.35,58.63
2016,11,7,10,15,14.0,158.0,2.8,21.0,166.5,166.63,129.86
2016,11,7,10,30,28.0,235.0,2.8,21.0,252.0,257.86,201.47
2016,11,7,10,45,14.0,144.0,2.85,21.5,152.5,152.15,117.42
2016,11,7,11,0,0.0,53.0,2.9,22.0,53.0,51.25,36.02
2016,11,7,11,15,0.0,77.0,2.85,22.0,77.0,74.51,54.79
2016,11,7,11,30,0.0,101.0,2.8,22.0,101.0,97.9,73.45
2016,11,7,11,45,11.5,180.0,2.8,22.5,188.0,185.99,143.16
2016,11,7,12,0,23.0,259.0,2.8,23.0,275.0,275.41,211.89
2016,11,7,12,15,112.5,294.0,2.75,23.0,371.0,396.22,305.52
2016,11,7,12,30,202.0,329.0,2.7,23.0,467.0,500.11,383.73
2016,11,7,12,45,106.5,275.5,2.7,23.0,348.5,365.79,281.67
2016,11,7,13,0,11.0,222.0,2.7,23.0,230.0,226.07,173.24
2016,11,7,13,15,5.5,147.5,2.65,23.0,151.5,147.49,112.4
2016,11,7,13,30,0.0,73.0,2.6,23.0,73.0,70.63,51.43
2016,11,7,13,45,0.0,118.0,2.55,23.0,118.0,114.44,86.58
2016,11,7,14,0,0.0,163.0,2.5,23.0,163.0,158.54,121.57
2016,11,7,14,15,1.0,166.0,2.4,23.0,167.0,161.93,124.39
2016,11,7,14,30,2.0,169.0,2.3,23.0,171.0,165.2,127.22
2016,11,7,14,45,1.0,124.5,2.25,23.0,125.5,121.07,92.46
2016,11,7,15,0,0.0,80.0,2.2,23.0,80.0,77.37,57.58
2016,11,7,15,15,1.0,108.0,2.1,22.5,108.5,104.79,80.14
2016,11,7,15,30,2.0,136.0,2.0,22.0,137.0,131.73,102.23
2016,11,7,15,45,285.0,109.0,1.9,22.0,198.5,192.88,145.21
2016,11,7,16,0,568.0,82.0,1.8,22.0,260.0,222.83,157.76
2016,11,7,16,15,509.5,74.0,1.6,21.5,212.5,170.69,114.19
2016,11,7,16,30,451.0,66.0,1.4,21.0,165.0,124.57,77.35
2016,11,7,16,45,363.0,54.0,1.25,21.0,120.0,77.66,44.0
2016,11,7,17,0,275.0,42.0,1.1,21.0,75.0,41.33,22.71
2016,11,7,17,15,137.5,21.0,1.1,20.5,37.5,16.22,4.14
2016,11,7,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,9.0,3.15,17.0,9.0,8.68,0.0
2016,11,8,7,30,0.0,18.0,3.3,17.0,18.0,17.36,8.41
2016,11,8,7,45,0.0,29.0,3.45,17.0,29.0,27.99,17.7
2016,11,8,8,0,0.0,40.0,3.6,17.0,40.0,38.63,26.92
2016,11,8,8,15,0.0,51.5,3.6,17.0,51.5,49.76,36.45
2016,11,8,8,30,0.0,63.0,3.6,17.0,63.0,60.91,45.86
2016,11,8,8,45,0.0,97.0,3.65,17.5,97.0,96.03,75.01
2016,11,8,9,0,0.0,131.0,3.7,18.0,131.0,131.57,103.97
2016,11,8,9,15,0.0,131.5,3.7,18.0,131.5,130.9,103.1
2016,11,8,9,30,0.0,132.0,3.7,18.0,132.0,130.61,102.57
2016,11,8,9,45,0.0,99.5,3.7,18.0,99.5,96.77,74.62
2016,11,8,10,0,0.0,67.0,3.7,18.0,67.0,64.78,48.16
2016,11,8,10,15,0.0,99.5,3.75,18.0,99.5,96.54,74.14
2016,11,8,10,30,0.0,132.0,3.8,18.0,132.0,129.13,100.46
2016,11,8,10,45,5.5,173.0,3.9,18.5,176.5,175.02,137.17
2016,11,8,11,0,11.0,214.0,4.0,19.0,221.0,221.36,173.62
2016,11,8,11,15,8.5,206.5,4.1,19.0,212.0,211.19,165.24
2016,11,8,11,30,6.0,199.0,4.2,19.0,203.0,201.14,157.1
2016,11,8,11,45,6.0,200.0,4.3,19.0,204.0,201.85,157.62
2016,11,8,12,0,6.0,201.0,4.4,19.0,205.0,202.56,158.15
2016,11,8,12,15,16.0,233.0,4.4,19.0,244.0,242.62,190.07
2016,11,8,12,30,26.0,265.0,4.4,19.0,283.0,282.45,221.47
2016,11,8,12,45,33.0,272.0,4.45,19.0,295.0,300.08,235.41
2016,11,8,13,0,40.0,279.0,4.5,19.0,307.0,310.97,244.17
2016,11,8,13,15,30.0,258.5,4.5,19.0,279.0,280.74,220.46
2016,11,8,13,30,20.0,238.0,4.5,19.0,251.0,247.18,194.12
2016,11,8,13,45,21.0,231.5,4.5,19.0,245.0,240.4,189.08
2016,11,8,14,0,22.0,225.0,4.5,19.0,239.0,233.51,183.91
2016,11,8,14,15,12.5,198.5,4.45,19.0,206.5,200.64,157.85
