Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,14,30,3.0,172.0,4.4,19.0,174.0,168.7,132.43
2016,11,8,14,45,1.5,111.0,4.35,19.0,112.0,108.21,83.68
2016,11,8,15,0,0.0,50.0,4.3,19.0,50.0,48.31,34.59
2016,11,8,15,15,0.0,73.5,4.15,19.0,73.5,71.06,53.6
2016,11,8,15,30,0.0,97.0,4.0,19.0,97.0,93.66,72.44
2016,11,8,15,45,0.0,84.0,3.85,19.0,84.0,81.06,62.15
2016,11,8,16,0,0.0,71.0,3.7,19.0,71.0,68.51,51.79
2016,11,8,16,15,0.0,58.0,3.6,18.5,58.0,56.0,41.42
2016,11,8,16,30,0.0,45.0,3.5,18.0,45.0,43.47,30.83
2016,11,8,16,45,0.0,32.5,3.4,18.0,32.5,31.38,20.41
2016,11,8,17,0,0.0,20.0,3.3,18.0,20.0,19.3,9.91
2016,11,8,17,15,0.0,10.0,3.3,17.5,10.0,9.64,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.0,3.35,14.0,1.0,0.96,0.0
2016,11,9,7,30,0.0,2.0,3.4,14.0,2.0,1.93,0.0
2016,11,9,7,45,0.0,3.5,3.45,14.5,3.5,3.37,0.0
2016,11,9,8,0,0.0,5.0,3.5,15.0,5.0,4.82,0.0
2016,11,9,8,15,0.0,7.0,3.6,15.0,7.0,6.75,0.11
2016,11,9,8,30,0.0,9.0,3.7,15.0,9.0,8.68,1.77
2016,11,9,8,45,0.0,11.0,3.8,15.5,11.0,10.61,3.4
2016,11,9,9,0,0.0,13.0,3.9,16.0,13.0,12.54,5.01
2016,11,9,9,15,0.0,16.0,3.95,16.0,16.0,15.44,7.44
2016,11,9,9,30,0.0,19.0,4.0,16.0,19.0,18.34,9.85
2016,11,9,9,45,0.0,22.5,4.05,16.0,22.5,21.73,12.66
2016,11,9,10,0,0.0,26.0,4.1,16.0,26.0,25.11,15.46
2016,11,9,10,15,0.0,46.0,4.1,16.0,46.0,44.46,31.59
2016,11,9,10,30,0.0,66.0,4.1,16.0,66.0,63.83,47.6
2016,11,9,10,45,0.0,77.0,4.15,16.5,77.0,74.49,56.2
2016,11,9,11,0,0.0,88.0,4.2,17.0,88.0,85.16,64.76
2016,11,9,11,15,0.0,83.0,4.2,17.0,83.0,80.32,60.71
2016,11,9,11,30,0.0,78.0,4.2,17.0,78.0,75.48,56.69
2016,11,9,11,45,0.0,79.0,4.25,17.5,79.0,76.45,57.33
2016,11,9,12,0,0.0,80.0,4.3,18.0,80.0,77.42,57.99
2016,11,9,12,15,0.0,69.0,4.2,18.0,69.0,66.76,49.28
2016,11,9,12,30,0.0,58.0,4.1,18.0,58.0,56.11,40.57
2016,11,9,12,45,1.0,117.0,4.1,18.5,118.0,114.34,87.89
2016,11,9,13,0,2.0,176.0,4.1,19.0,178.0,173.43,135.1
2016,11,9,13,15,1.0,140.5,4.05,19.0,141.5,137.37,106.26
2016,11,9,13,30,0.0,105.0,4.0,19.0,105.0,101.74,77.64
2016,11,9,13,45,0.0,90.0,4.0,19.0,90.0,87.1,65.88
2016,11,9,14,0,0.0,75.0,4.0,19.0,75.0,72.55,54.13
2016,11,9,14,15,0.0,57.0,4.0,19.0,57.0,55.11,39.93
2016,11,9,14,30,0.0,39.0,4.0,19.0,39.0,37.68,25.64
2016,11,9,14,45,0.0,71.0,4.0,19.0,71.0,68.65,51.33
2016,11,9,15,0,0.0,103.0,4.0,19.0,103.0,99.64,76.97
2016,11,9,15,15,0.0,65.5,3.9,18.5,65.5,63.31,47.26
2016,11,9,15,30,0.0,28.0,3.8,18.0,28.0,27.03,17.12
2016,11,9,15,45,0.0,24.0,3.7,18.0,24.0,23.16,13.92
2016,11,9,16,0,0.0,20.0,3.6,18.0,20.0,19.29,10.67
2016,11,9,16,15,0.0,16.0,3.3,17.5,16.0,15.43,7.42
2016,11,9,16,30,0.0,12.0,3.0,17.0,12.0,11.57,4.12
2016,11,9,16,45,0.0,8.5,2.7,17.0,8.5,8.19,1.18
2016,11,9,17,0,0.0,5.0,2.4,17.0,5.0,4.82,0.0
2016,11,9,17,15,0.0,2.5,2.35,16.5,2.5,2.41,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,5.0,19.0,2.3,13.0,19.5,20.23,2.74
2016,11,10,7,30,10.0,38.0,2.3,13.0,39.0,43.27,29.43
2016,11,10,7,45,27.5,59.0,2.35,13.5,64.5,76.63,58.46
2016,11,10,8,0,45.0,80.0,2.4,14.0,90.0,108.23,85.85
2016,11,10,8,15,57.0,101.0,2.35,14.0,116.5,138.36,111.86
2016,11,10,8,30,69.0,122.0,2.3,14.0,143.0,169.28,138.08
2016,11,10,8,45,176.0,138.0,2.25,14.5,204.0,256.42,211.03
2016,11,10,9,0,283.0,154.0,2.2,15.0,265.0,352.7,289.31
2016,11,10,9,15,141.5,131.5,2.2,15.5,187.0,234.94,191.92
2016,11,10,9,30,0.0,109.0,2.2,16.0,109.0,106.79,83.51
2016,11,10,9,45,164.0,165.5,2.25,16.5,253.0,295.17,240.18
2016,11,10,10,0,328.0,222.0,2.3,17.0,397.0,490.3,392.8
2016,11,10,10,15,393.0,221.0,2.25,17.0,443.0,543.27,432.3
2016,11,10,10,30,458.0,220.0,2.2,17.0,489.0,606.08,479.01
2016,11,10,10,45,443.5,235.0,2.2,17.5,504.5,615.9,483.74
2016,11,10,11,0,429.0,250.0,2.2,18.0,520.0,623.43,487.16
2016,11,10,11,15,640.0,176.5,2.2,18.0,590.5,717.27,560.01
2016,11,10,11,30,851.0,103.0,2.2,18.0,661.0,803.81,621.24
2016,11,10,11,45,542.0,211.0,2.2,18.5,568.0,670.02,520.44
2016,11,10,12,0,233.0,319.0,2.2,19.0,475.0,520.92,403.35
2016,11,10,12,15,333.0,296.0,2.3,19.0,519.5,577.83,448.9
2016,11,10,12,30,433.0,273.0,2.4,19.0,564.0,630.26,489.26
2016,11,10,12,45,396.0,279.0,2.5,19.5,542.5,593.44,460.77
2016,11,10,13,0,359.0,285.0,2.6,20.0,521.0,562.55,436.94
2016,11,10,13,15,374.0,273.5,2.7,20.0,513.5,550.6,429.0
2016,11,10,13,30,389.0,262.0,2.8,20.0,506.0,536.72,419.35
2016,11,10,13,45,352.5,258.5,2.9,20.0,473.5,495.48,388.17
2016,11,10,14,0,316.0,255.0,3.0,20.0,441.0,455.48,357.7
2016,11,10,14,15,399.5,221.0,2.95,20.0,443.0,455.88,359.04
2016,11,10,14,30,483.0,187.0,2.9,20.0,445.0,452.13,356.18
2016,11,10,14,45,462.0,176.0,2.9,20.0,408.5,408.09,321.14
2016,11,10,15,0,441.0,165.0,2.9,20.0,372.0,364.84,286.25
2016,11,10,15,15,426.5,151.5,2.75,19.5,336.0,322.8,251.93
2016,11,10,15,30,412.0,138.0,2.6,19.0,300.0,281.39,217.33
2016,11,10,15,45,396.0,121.5,2.5,19.0,260.5,237.47,179.75
2016,11,10,16,0,380.0,105.0,2.4,19.0,221.0,194.73,142.73
2016,11,10,16,15,348.0,89.0,2.05,18.5,180.5,150.72,105.55
2016,11,10,16,30,316.0,73.0,1.7,18.0,140.0,109.98,72.1
2016,11,10,16,45,263.0,56.0,1.4,17.5,101.5,70.12,42.41
2016,11,10,17,0,210.0,39.0,1.1,17.0,63.0,36.27,20.41
2016,11,10,17,15,105.0,19.5,1.05,16.0,31.5,15.1,1.43
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,9.5,18.5,1.75,11.5,19.5,22.18,1.45
2016,11,11,7,30,19.0,37.0,2.0,12.0,39.0,48.05,33.13
2016,11,11,7,45,34.5,57.5,2.25,13.0,64.0,77.67,59.31
2016,11,11,8,0,50.0,78.0,2.5,14.0,89.0,108.07,85.65
2016,11,11,8,15,60.0,99.0,2.35,14.5,115.0,137.47,110.88
2016,11,11,8,30,70.0,120.0,2.2,15.0,141.0,167.45,136.02
2016,11,11,8,45,74.5,141.0,2.05,15.5,166.5,194.84,158.34
2016,11,11,9,0,79.0,162.0,1.9,16.0,192.0,222.31,180.17
2016,11,11,9,15,39.5,112.5,1.95,16.5,127.5,140.74,112.57
2016,11,11,9,30,0.0,63.0,2.0,17.0,63.0,60.89,45.38
2016,11,11,9,45,0.0,104.5,2.05,17.5,104.5,101.91,79.06
2016,11,11,10,0,0.0,146.0,2.1,18.0,146.0,144.23,113.04
2016,11,11,10,15,0.0,135.0,2.1,18.0,135.0,132.5,103.23
2016,11,11,10,30,0.0,124.0,2.1,18.0,124.0,121.1,93.84
2016,11,11,10,45,23.0,195.0,2.15,18.5,209.5,211.54,166.56
2016,11,11,11,0,46.0,266.0,2.2,19.0,295.0,312.81,245.19
2016,11,11,11,15,35.0,259.0,2.2,19.5,281.5,295.32,230.27
2016,11,11,11,30,24.0,252.0,2.2,20.0,268.0,270.36,210.14
2016,11,11,11,45,37.0,271.5,2.2,20.5,296.5,308.21,239.08
2016,11,11,12,0,50.0,291.0,2.2,21.0,325.0,338.17,261.46
2016,11,11,12,15,26.5,235.5,2.2,21.0,254.0,259.37,200.61
2016,11,11,12,30,3.0,180.0,2.2,21.0,183.0,178.6,137.4
2016,11,11,12,45,72.0,246.5,2.25,21.0,294.5,302.8,236.06
2016,11,11,13,0,141.0,313.0,2.3,21.0,406.0,426.12,330.18
2016,11,11,13,15,128.0,303.5,2.3,21.0,386.0,401.96,311.3
2016,11,11,13,30,115.0,294.0,2.3,21.0,366.0,373.55,289.93
2016,11,11,13,45,90.5,276.0,2.3,21.5,331.0,334.56,259.67
2016,11,11,14,0,66.0,258.0,2.3,22.0,296.0,297.13,230.52
2016,11,11,14,15,451.5,167.5,2.25,22.0,408.5,434.79,341.15
2016,11,11,14,30,837.0,77.0,2.2,22.0,521.0,531.9,414.67
2016,11,11,14,45,802.0,80.5,2.2,22.0,480.5,481.39,373.62
2016,11,11,15,0,767.0,84.0,2.2,22.0,440.0,431.8,333.25
2016,11,11,15,15,740.5,80.0,2.05,21.5,397.0,379.45,290.08
2016,11,11,15,30,714.0,76.0,1.9,21.0,354.0,327.32,245.99
2016,11,11,15,45,676.5,71.5,1.8,21.0,307.5,273.38,199.43
2016,11,11,16,0,639.0,67.0,1.7,21.0,261.0,222.24,154.81
2016,11,11,16,15,581.5,60.5,1.45,20.5,212.5,168.49,109.59
2016,11,11,16,30,524.0,54.0,1.2,20.0,164.0,120.45,71.04
2016,11,11,16,45,433.5,44.5,0.95,19.5,118.5,73.02,38.13
2016,11,11,17,0,343.0,35.0,0.7,19.0,73.0,35.75,18.01
2016,11,11,17,15,171.5,17.5,0.7,18.5,36.5,13.26,0.0
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,182.5,16.0,3.2,12.0,35.5,81.88,9.76
2016,11,12,7,30,365.0,32.0,3.3,12.0,71.0,179.1,131.71
2016,11,12,7,45,460.5,40.5,3.45,12.5,117.5,243.98,192.3
2016,11,12,8,0,556.0,49.0,3.6,13.0,164.0,317.42,257.45
2016,11,12,8,15,612.5,55.0,3.6,13.5,212.5,376.6,309.67
2016,11,12,8,30,669.0,61.0,3.6,14.0,261.0,436.78,360.98
2016,11,12,8,45,706.0,65.5,3.65,15.0,308.0,489.7,404.04
2016,11,12,9,0,743.0,70.0,3.7,16.0,355.0,543.37,446.08
2016,11,12,9,15,768.5,73.0,3.65,16.5,398.5,588.27,480.53
2016,11,12,9,30,794.0,76.0,3.6,17.0,442.0,632.32,513.35
2016,11,12,9,45,810.5,79.0,3.55,17.5,479.5,668.88,538.52
2016,11,12,10,0,827.0,82.0,3.5,18.0,517.0,703.47,561.68
2016,11,12,10,15,840.0,84.0,3.4,18.0,548.5,732.06,581.0
2016,11,12,10,30,853.0,86.0,3.3,18.0,580.0,758.05,598.28
2016,11,12,10,45,859.5,88.0,3.2,18.5,604.0,771.65,605.37
2016,11,12,11,0,866.0,90.0,3.1,19.0,628.0,786.7,613.6
2016,11,12,11,15,872.0,91.0,3.0,19.0,644.5,797.04,619.63
2016,11,12,11,30,878.0,92.0,2.9,19.0,661.0,804.08,623.44
2016,11,12,11,45,883.5,91.0,2.85,19.5,670.0,805.14,622.27
2016,11,12,12,0,889.0,90.0,2.8,20.0,679.0,802.8,618.89
2016,11,12,12,15,889.0,90.0,2.7,20.0,679.5,793.81,611.86
2016,11,12,12,30,889.0,90.0,2.6,20.0,680.0,781.48,602.66
2016,11,12,12,45,885.5,90.0,2.55,20.5,671.5,763.22,588.62
2016,11,12,13,0,882.0,90.0,2.5,21.0,663.0,741.87,572.56
2016,11,12,13,15,876.5,89.0,2.45,21.0,646.5,715.07,553.81
2016,11,12,13,30,871.0,88.0,2.4,21.0,630.0,685.54,533.13
2016,11,12,13,45,861.0,87.5,2.4,21.0,605.5,651.05,507.67
2016,11,12,14,0,851.0,87.0,2.4,21.0,581.0,615.79,480.95
2016,11,12,14,15,530.0,162.0,2.4,21.0,464.5,473.48,370.89
2016,11,12,14,30,209.0,237.0,2.4,21.0,348.0,348.09,272.16
2016,11,12,14,45,396.0,183.0,2.4,21.0,373.0,380.91,298.51
2016,11,12,15,0,583.0,129.0,2.4,21.0,398.0,392.88,305.89
2016,11,12,15,15,549.5,124.5,2.3,20.5,358.5,344.17,265.9
2016,11,12,15,30,516.0,120.0,2.2,20.0,319.0,299.09,228.24
2016,11,12,15,45,490.0,107.0,2.1,20.0,276.5,250.44,186.67
2016,11,12,16,0,464.0,94.0,2.0,20.0,234.0,203.82,146.4
2016,11,12,16,15,418.0,81.5,1.75,19.5,190.0,156.11,106.51
2016,11,12,16,30,372.0,69.0,1.5,19.0,146.0,113.05,71.82
2016,11,12,16,45,304.0,53.5,1.3,18.5,105.0,70.44,41.04
2016,11,12,17,0,236.0,38.0,1.1,18.0,64.0,35.45,19.41
2016,11,12,17,15,118.0,19.0,1.1,17.5,32.0,14.77,0.0
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,93.5,18.5,1.2,11.5,28.0,56.86,0.0
2016,11,13,7,30,187.0,37.0,1.4,12.0,56.0,122.96,89.33
2016,11,13,7,45,250.5,53.5,1.65,12.5,95.0,174.73,137.06
2016,11,13,8,0,314.0,70.0,1.9,13.0,134.0,232.49,187.82
2016,11,13,8,15,368.0,81.0,1.8,13.5,175.5,284.39,232.71
2016,11,13,8,30,422.0,92.0,1.7,14.0,217.0,340.31,279.47
2016,11,13,8,45,413.5,112.0,1.6,14.5,251.5,374.66,306.96
2016,11,13,9,0,405.0,132.0,1.5,15.0,286.0,406.9,331.63
2016,11,13,9,15,568.0,113.5,1.4,15.5,357.5,506.44,409.66
2016,11,13,9,30,731.0,95.0,1.3,16.0,429.0,612.13,488.8
2016,11,13,9,45,750.0,99.0,1.25,16.5,467.0,649.68,513.87
2016,11,13,10,0,769.0,103.0,1.2,17.0,505.0,682.87,535.16
2016,11,13,10,15,783.5,105.5,1.1,17.5,536.5,711.9,552.27
2016,11,13,10,30,798.0,108.0,1.0,18.0,568.0,738.56,567.36
2016,11,13,10,45,807.0,110.5,0.95,19.0,592.5,758.36,577.01
2016,11,13,11,0,816.0,113.0,0.9,20.0,617.0,775.26,584.63
2016,11,13,11,15,822.5,114.5,0.9,20.0,634.0,786.06,591.07
2016,11,13,11,30,829.0,116.0,0.9,20.0,651.0,793.69,595.57
2016,11,13,11,45,831.5,117.0,0.95,20.5,659.5,794.38,595.15
2016,11,13,12,0,834.0,118.0,1.0,21.0,668.0,791.81,592.76
2016,11,13,12,15,834.0,118.0,1.05,21.0,668.0,782.97,587.42
2016,11,13,12,30,834.0,118.0,1.1,21.0,668.0,770.95,580.08
2016,11,13,12,45,831.5,117.0,1.15,21.5,660.0,752.88,567.61
2016,11,13,13,0,829.0,116.0,1.2,22.0,652.0,731.85,553.23
2016,11,13,13,15,823.0,115.0,1.2,22.0,636.0,705.53,535.72
2016,11,13,13,30,817.0,114.0,1.2,22.0,620.0,676.66,515.3
2016,11,13,13,45,694.5,146.0,1.3,22.0,564.0,605.39,463.64
2016,11,13,14,0,572.0,178.0,1.4,22.0,508.0,535.73,412.36
2016,11,13,14,15,522.0,182.0,1.4,22.0,471.0,488.11,376.76
2016,11,13,14,30,472.0,186.0,1.4,22.0,434.0,442.67,342.06
2016,11,13,14,45,585.5,147.0,1.4,22.0,431.5,437.49,337.67
2016,11,13,15,0,699.0,108.0,1.4,22.0,429.0,422.68,324.16
2016,11,13,15,15,669.5,103.0,1.35,21.5,386.0,371.22,282.46
2016,11,13,15,30,640.0,98.0,1.3,21.0,343.0,321.24,241.03
2016,11,13,15,45,591.5,92.5,1.3,21.0,296.0,266.94,195.46
2016,11,13,16,0,543.0,87.0,1.3,21.0,249.0,216.77,152.97
2016,11,13,16,15,482.0,77.5,1.2,20.5,202.0,164.9,110.32
2016,11,13,16,30,421.0,68.0,1.1,20.0,155.0,118.22,73.53
2016,11,13,16,45,328.0,54.0,1.0,19.5,110.5,72.41,41.6
2016,11,13,17,0,235.0,40.0,0.9,19.0,66.0,36.93,20.55
2016,11,13,17,15,117.5,20.0,0.95,18.5,33.0,15.63,0.0
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,136.0,18.0,2.1,12.5,31.5,67.92,0.0
2016,11,14,7,30,272.0,36.0,2.4,13.0,63.0,150.34,108.13
2016,11,14,7,45,373.5,47.5,2.7,14.0,108.5,215.19,167.76
2016,11,14,8,0,475.0,59.0,3.0,15.0,154.0,290.22,232.83
2016,11,14,8,15,536.5,67.5,3.05,15.5,202.0,351.06,285.68
2016,11,14,8,30,598.0,76.0,3.1,16.0,250.0,415.83,340.06
2016,11,14,8,45,644.0,80.5,3.2,17.0,298.0,470.72,384.38
2016,11,14,9,0,690.0,85.0,3.3,18.0,346.0,527.18,428.4
2016,11,14,9,15,718.5,89.5,3.3,18.5,389.0,573.64,463.85
2016,11,14,9,30,747.0,94.0,3.3,19.0,432.0,619.61,497.96
2016,11,14,9,45,770.5,96.0,3.3,19.5,471.0,655.7,523.97
2016,11,14,10,0,794.0,98.0,3.3,20.0,510.0,693.17,549.44
2016,11,14,10,15,808.5,100.0,3.25,20.5,541.5,722.13,567.99
2016,11,14,10,30,823.0,102.0,3.2,21.0,573.0,748.64,584.61
2016,11,14,10,45,834.5,103.0,3.2,21.5,598.0,769.06,597.0
2016,11,14,11,0,846.0,104.0,3.2,22.0,623.0,786.55,607.33
2016,11,14,11,15,852.0,104.5,3.15,22.5,639.5,796.07,611.82
2016,11,14,11,30,858.0,105.0,3.1,23.0,656.0,802.34,614.18
2016,11,14,11,45,878.5,97.5,3.05,23.5,668.0,803.71,613.24
2016,11,14,12,0,899.0,90.0,3.0,24.0,680.0,806.05,613.16
2016,11,14,12,15,899.0,90.0,2.9,24.0,680.0,797.07,606.23
2016,11,14,12,30,899.0,90.0,2.8,24.0,680.0,784.72,597.17
2016,11,14,12,45,896.5,89.5,2.75,24.0,671.5,766.63,584.54
2016,11,14,13,0,894.0,89.0,2.7,24.0,663.0,745.39,569.82
2016,11,14,13,15,888.0,88.0,2.65,24.0,646.5,718.12,550.91
2016,11,14,13,30,882.0,87.0,2.6,24.0,630.0,688.1,530.07
2016,11,14,13,45,874.0,85.5,2.55,24.5,606.0,653.7,503.55
2016,11,14,14,0,866.0,84.0,2.5,25.0,582.0,617.02,474.99
2016,11,14,14,15,853.5,82.5,2.4,25.0,550.5,576.69,443.96
2016,11,14,14,30,841.0,81.0,2.3,25.0,519.0,533.52,410.19
2016,11,14,14,45,823.5,78.0,2.25,25.0,481.0,485.1,371.91
2016,11,14,15,0,806.0,75.0,2.2,25.0,443.0,436.14,332.2
2016,11,14,15,15,781.0,72.0,2.0,24.5,400.0,383.95,289.29
2016,11,14,15,30,756.0,69.0,1.8,24.0,357.0,332.52,245.86
2016,11,14,15,45,721.5,64.5,1.65,24.0,310.0,277.86,198.9
2016,11,14,16,0,687.0,60.0,1.5,24.0,263.0,225.62,153.56
2016,11,14,16,15,631.5,54.0,1.35,23.0,214.5,169.56,107.08
2016,11,14,16,30,576.0,48.0,1.2,22.0,166.0,119.88,67.73
2016,11,14,16,45,487.0,39.5,1.05,21.5,119.0,71.02,34.47
2016,11,14,17,0,398.0,31.0,0.9,21.0,72.0,32.0,14.59
2016,11,14,17,15,199.0,15.5,0.95,20.0,36.0,11.65,0.0
2016,11,14,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,15,7,15,231.5,13.0,2.5,12.0,35.5,88.22,0.0
2016,11,15,7,30,463.0,26.0,2.8,13.0,71.0,199.2,141.21
2016,11,15,7,45,557.0,32.5,3.15,14.0,119.0,265.6,205.98
2016,11,15,8,0,651.0,39.0,3.5,15.0,167.0,339.95,271.94
2016,11,15,8,15,705.5,43.5,3.3,15.5,217.5,400.32,325.11
2016,11,15,8,30,760.0,48.0,3.1,16.0,268.0,463.72,378.46
2016,11,15,8,45,795.0,51.0,2.95,16.5,316.5,513.14,418.88
2016,11,15,9,0,830.0,54.0,2.8,17.0,365.0,566.52,460.55
2016,11,15,9,15,854.0,56.5,2.6,18.0,409.0,612.4,493.7
2016,11,15,9,30,878.0,59.0,2.4,19.0,453.0,657.21,523.92
2016,11,15,9,45,894.5,60.5,2.25,20.0,492.0,694.18,546.57
2016,11,15,10,0,911.0,62.0,2.1,21.0,531.0,728.98,566.99
2016,11,15,10,15,922.5,63.5,2.0,21.5,563.5,757.66,583.98
2016,11,15,10,30,934.0,65.0,1.9,22.0,596.0,783.45,598.7
2016,11,15,10,45,942.0,65.5,1.85,23.0,621.0,802.3,607.74
2016,11,15,11,0,950.0,66.0,1.8,24.0,646.0,817.83,614.49
2016,11,15,11,15,954.5,67.0,1.75,24.5,663.0,827.72,618.65
2016,11,15,11,30,959.0,68.0,1.7,25.0,680.0,834.01,620.52
2016,11,15,11,45,957.5,70.0,1.65,25.5,688.0,833.03,617.7
2016,11,15,12,0,956.0,72.0,1.6,26.0,696.0,828.39,612.65
2016,11,15,12,15,956.0,72.0,1.55,26.0,696.5,819.07,605.87
2016,11,15,12,30,956.0,72.0,1.5,26.0,697.0,806.16,596.89
2016,11,15,12,45,953.0,72.0,1.5,26.5,688.0,787.49,583.57
2016,11,15,13,0,950.0,72.0,1.5,27.0,679.0,765.48,568.18
2016,11,15,13,15,945.0,71.5,1.45,27.0,662.5,738.3,550.01
2016,11,15,13,30,940.0,71.0,1.4,27.0,646.0,708.13,529.84
2016,11,15,13,45,931.5,70.0,1.35,27.0,621.5,672.36,504.88
2016,11,15,14,0,923.0,69.0,1.3,27.0,597.0,634.16,477.04
2016,11,15,14,15,911.0,67.5,1.25,27.0,565.0,591.24,445.27
2016,11,15,14,30,899.0,66.0,1.2,27.0,533.0,546.59,411.5
2016,11,15,14,45,882.0,64.5,1.15,27.0,494.0,498.05,374.0
2016,11,15,15,0,865.0,63.0,1.1,27.0,455.0,448.72,334.84
2016,11,15,15,15,841.5,60.5,1.0,26.5,411.0,395.33,291.97
2016,11,15,15,30,818.0,58.0,0.9,26.0,367.0,341.84,247.74
2016,11,15,15,45,783.0,54.5,0.85,26.0,319.0,285.06,199.88
2016,11,15,16,0,748.0,51.0,0.8,26.0,271.0,230.6,153.34
2016,11,15,16,15,694.5,46.5,0.75,25.5,221.0,174.39,106.88
2016,11,15,16,30,641.0,42.0,0.7,25.0,171.0,123.24,66.69
2016,11,15,16,45,549.0,34.5,0.65,24.5,123.0,71.75,32.45
2016,11,15,17,0,457.0,27.0,0.6,24.0,75.0,30.45,12.66
2016,11,15,17,15,228.5,13.5,0.7,23.0,37.5,10.68,0.0
2016,11,15,17,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,214.0,13.5,2.05,13.0,33.5,84.19,0.0
2016,11,16,7,30,428.0,27.0,2.3,14.0,67.0,187.01,130.22
2016,11,16,7,45,525.0,34.5,2.55,15.0,114.5,253.96,195.45
2016,11,16,8,0,622.0,42.0,2.8,16.0,162.0,329.09,261.39
2016,11,16,8,15,678.5,47.5,2.75,16.5,212.5,390.24,314.84
2016,11,16,8,30,735.0,53.0,2.7,17.0,263.0,454.6,368.76
2016,11,16,8,45,770.5,56.5,2.7,18.0,311.0,507.57,411.13
2016,11,16,9,0,806.0,60.0,2.7,19.0,359.0,561.05,452.11
2016,11,16,9,15,831.0,63.0,2.55,19.5,403.5,607.41,486.45
2016,11,16,9,30,856.0,66.0,2.4,20.0,448.0,648.58,515.71
2016,11,16,9,45,872.5,68.5,2.25,21.0,487.0,686.01,538.76
2016,11,16,10,0,889.0,71.0,2.1,22.0,526.0,721.33,559.58
2016,11,16,10,15,901.0,72.5,2.5,22.5,558.0,749.82,579.79
2016,11,16,10,30,913.0,74.0,2.9,23.0,590.0,775.52,597.85
2016,11,16,10,45,920.5,75.5,3.3,24.0,615.0,794.79,610.06
2016,11,16,11,0,928.0,77.0,3.7,25.0,640.0,810.79,619.87
2016,11,16,11,15,933.0,77.5,3.8,25.5,657.0,820.32,624.98
2016,11,16,11,30,938.0,78.0,3.9,26.0,674.0,826.33,627.79
2016,11,16,11,45,943.0,77.5,4.05,26.5,683.0,827.66,627.71
2016,11,16,12,0,948.0,77.0,4.2,27.0,692.0,825.38,625.27
2016,11,16,12,15,948.0,77.0,4.25,27.0,692.5,816.15,618.95
2016,11,16,12,30,948.0,77.0,4.3,27.0,693.0,803.37,610.32
2016,11,16,12,45,945.0,77.0,4.35,27.0,684.5,784.88,597.78
2016,11,16,13,0,942.0,77.0,4.4,27.0,676.0,763.07,582.98
2016,11,16,13,15,937.0,76.0,4.4,27.0,659.5,735.6,564.02
2016,11,16,13,30,932.0,75.0,4.4,27.0,643.0,705.18,542.94
2016,11,16,13,45,923.5,74.5,4.45,27.0,618.5,670.25,517.44
2016,11,16,14,0,915.0,74.0,4.5,27.0,594.0,632.92,489.23
2016,11,16,14,15,903.0,72.5,4.4,26.5,562.0,590.35,457.07
2016,11,16,14,30,891.0,71.0,4.3,26.0,530.0,546.09,422.81
2016,11,16,14,45,873.5,69.0,4.25,26.0,491.5,497.2,383.41
2016,11,16,15,0,856.0,67.0,4.2,26.0,453.0,447.6,342.43
2016,11,16,15,15,831.5,64.0,3.9,25.5,409.0,393.55,297.37
2016,11,16,15,30,807.0,61.0,3.6,25.0,365.0,340.09,251.63
2016,11,16,15,45,771.5,57.5,3.3,24.5,317.0,283.82,203.03
2016,11,16,16,0,736.0,54.0,3.0,24.0,269.0,229.95,155.98
2016,11,16,16,15,681.0,49.0,2.75,23.0,219.0,173.72,108.73
2016,11,16,16,30,626.0,44.0,2.5,22.0,169.0,122.76,68.08
2016,11,16,16,45,533.0,36.0,2.3,21.0,121.0,71.7,33.62
2016,11,16,17,0,440.0,28.0,2.1,20.0,73.0,30.98,13.65
2016,11,16,17,15,220.0,14.0,2.1,19.5,36.5,10.41,0.0
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,190.5,14.0,2.45,13.5,31.5,67.47,0.0
2016,11,17,7,30,381.0,28.0,2.8,14.0,63.0,175.71,120.78
2016,11,17,7,45,484.0,36.5,3.2,15.0,110.0,242.55,186.6
2016,11,17,8,0,587.0,45.0,3.6,16.0,157.0,318.8,253.57
2016,11,17,8,15,647.0,51.0,3.95,16.5,206.5,377.39,305.71
2016,11,17,8,30,707.0,57.0,4.3,17.0,256.0,442.71,361.64
2016,11,17,8,45,418.5,106.0,4.65,18.0,229.0,366.26,299.93
2016,11,17,9,0,130.0,155.0,5.0,19.0,202.0,251.62,203.78
2016,11,17,9,15,233.0,164.5,5.15,19.5,262.5,337.04,274.02
2016,11,17,9,30,336.0,174.0,5.3,20.0,323.0,421.32,341.8
2016,11,17,9,45,335.5,192.0,5.5,20.5,352.0,449.39,362.66
2016,11,17,10,0,335.0,210.0,5.7,21.0,381.0,476.17,382.33
2016,11,17,10,15,228.0,235.0,5.75,21.5,354.5,423.16,337.53
2016,11,17,10,30,121.0,260.0,5.8,22.0,328.0,373.45,294.97
2016,11,17,10,45,112.0,270.5,5.9,22.5,335.5,369.91,291.19
2016,11,17,11,0,103.0,281.0,6.0,23.0,343.0,374.06,293.21
2016,11,17,11,15,515.5,180.0,6.05,23.0,504.0,608.51,483.15
2016,11,17,11,30,928.0,79.0,6.1,23.0,665.0,817.28,640.59
2016,11,17,11,45,926.0,81.0,6.15,23.5,672.5,815.97,637.24
2016,11,17,12,0,924.0,83.0,6.2,24.0,680.0,811.14,632.42
2016,11,17,12,15,923.0,83.0,6.15,24.0,679.5,801.38,625.04
2016,11,17,12,30,922.0,83.0,6.1,24.0,679.0,788.2,615.32
2016,11,17,12,45,918.5,82.5,6.1,24.5,670.5,769.26,600.51
2016,11,17,13,0,915.0,82.0,6.1,25.0,662.0,747.13,583.53
2016,11,17,13,15,908.5,81.0,6.0,25.0,644.5,719.32,563.27
2016,11,17,13,30,902.0,80.0,5.9,25.0,627.0,688.72,540.99
2016,11,17,13,45,891.5,79.0,5.85,25.0,602.0,652.97,513.41
2016,11,17,14,0,881.0,78.0,5.8,25.0,577.0,615.05,483.69
2016,11,17,14,15,866.5,76.5,5.65,25.0,544.5,572.4,449.61
2016,11,17,14,30,852.0,75.0,5.5,25.0,512.0,528.34,413.82
2016,11,17,14,45,829.5,73.5,5.4,25.0,473.5,479.61,373.78
2016,11,17,15,0,807.0,72.0,5.3,25.0,435.0,430.08,332.26
2016,11,17,15,15,780.0,69.0,5.05,24.5,391.5,377.43,287.87
2016,11,17,15,30,753.0,66.0,4.8,24.0,348.0,325.72,243.22
2016,11,17,15,45,707.5,63.0,4.6,24.0,300.0,269.88,194.63
2016,11,17,16,0,662.0,60.0,4.4,24.0,252.0,216.59,148.16
2016,11,17,16,15,601.5,54.0,4.05,23.5,204.0,162.33,102.68
2016,11,17,16,30,541.0,48.0,3.7,23.0,156.0,114.0,64.39
2016,11,17,16,45,430.5,40.0,3.4,22.5,110.0,66.43,32.84
2016,11,17,17,0,320.0,32.0,3.1,22.0,64.0,31.13,14.96
2016,11,17,17,15,160.0,16.0,3.2,21.5,32.0,12.3,0.0
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,46.5,18.0,2.2,19.0,22.0,30.69,0.0
2016,11,18,7,30,93.0,36.0,2.5,19.0,44.0,84.57,55.08
2016,11,18,7,45,196.0,53.0,2.9,19.5,85.0,145.48,109.59
2016,11,18,8,0,299.0,70.0,3.3,20.0,126.0,222.63,174.52
2016,11,18,8,15,366.5,82.0,3.7,20.0,170.5,280.49,224.34
2016,11,18,8,30,434.0,94.0,4.1,20.0,215.0,343.55,277.65
2016,11,18,8,45,497.5,99.0,4.55,20.0,261.5,400.73,325.73
2016,11,18,9,0,561.0,104.0,5.0,20.0,308.0,464.44,378.23
2016,11,18,9,15,595.5,110.0,5.25,19.5,350.5,511.83,417.4
2016,11,18,9,30,630.0,116.0,5.5,19.0,393.0,559.41,456.3
2016,11,18,9,45,673.0,114.5,5.75,19.0,434.0,604.31,492.13
2016,11,18,10,0,716.0,113.0,6.0,19.0,475.0,648.92,527.37
2016,11,18,10,15,390.5,179.5,6.0,19.0,379.0,495.85,401.87
2016,11,18,10,30,65.0,246.0,6.0,19.0,283.0,307.32,244.81
2016,11,18,10,45,68.5,257.5,6.0,19.0,298.0,322.05,256.47
2016,11,18,11,0,72.0,269.0,6.0,19.0,313.0,336.65,267.66
2016,11,18,11,15,57.0,267.0,5.95,19.0,302.5,321.7,255.09
2016,11,18,11,30,42.0,265.0,5.9,19.0,292.0,306.64,242.51
2016,11,18,11,45,56.5,278.5,5.85,19.0,315.5,331.38,262.2
2016,11,18,12,0,71.0,292.0,5.8,19.0,339.0,355.75,281.44
2016,11,18,12,15,46.5,268.5,5.85,19.0,299.0,309.96,244.84
2016,11,18,12,30,22.0,245.0,5.9,19.0,259.0,259.09,204.12
2016,11,18,12,45,29.5,253.0,5.95,19.5,271.5,277.92,218.93
2016,11,18,13,0,37.0,261.0,6.0,20.0,284.0,290.28,228.49
2016,11,18,13,15,103.5,273.0,6.05,20.0,336.0,347.05,274.89
2016,11,18,13,30,170.0,285.0,6.1,20.0,388.0,404.64,321.15
2016,11,18,13,45,182.0,272.5,6.2,20.0,378.5,392.69,312.14
2016,11,18,14,0,194.0,260.0,6.3,20.0,369.0,379.55,302.2
2016,11,18,14,15,141.0,243.0,6.3,19.5,320.5,323.92,258.2
2016,11,18,14,30,88.0,226.0,6.3,19.0,272.0,269.41,214.81
2016,11,18,14,45,95.0,210.0,6.35,19.0,256.0,252.26,201.24
2016,11,18,15,0,102.0,194.0,6.4,19.0,240.0,234.39,186.78
2016,11,18,15,15,96.5,176.0,6.3,18.5,216.0,208.93,166.25
2016,11,18,15,30,91.0,158.0,6.2,18.0,192.0,183.92,145.81
2016,11,18,15,45,381.0,111.0,6.15,17.5,224.5,219.47,167.45
