Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,16,0,671.0,64.0,6.1,17.0,257.0,222.11,156.91
2016,11,18,16,15,611.5,57.5,5.85,16.5,208.0,167.14,109.3
2016,11,18,16,30,552.0,51.0,5.6,16.0,159.0,117.99,69.15
2016,11,18,16,45,467.5,40.5,5.45,15.5,113.5,69.37,34.99
2016,11,18,17,0,383.0,30.0,5.3,15.0,68.0,30.02,13.98
2016,11,18,17,15,191.5,15.0,5.2,14.5,34.0,11.42,0.0
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,248.0,12.0,3.5,3.5,33.0,80.56,0.0
2016,11,19,7,30,496.0,24.0,3.6,4.0,66.0,202.64,138.59
2016,11,19,7,45,597.5,31.0,3.75,4.5,116.0,273.35,216.87
2016,11,19,8,0,699.0,38.0,3.9,5.0,166.0,352.23,290.23
2016,11,19,8,15,755.5,42.5,4.1,6.0,218.5,415.03,348.1
2016,11,19,8,30,812.0,47.0,4.3,7.0,271.0,477.61,403.67
2016,11,19,8,45,847.0,50.5,4.5,8.0,321.5,532.64,450.91
2016,11,19,9,0,882.0,54.0,4.7,9.0,372.0,588.11,496.72
2016,11,19,9,15,905.0,56.0,4.7,9.5,417.5,634.23,533.83
2016,11,19,9,30,928.0,58.0,4.7,10.0,463.0,679.1,568.56
2016,11,19,9,45,944.0,60.0,4.7,10.5,503.5,717.56,595.95
2016,11,19,10,0,960.0,62.0,4.7,11.0,544.0,753.68,621.14
2016,11,19,10,15,971.5,63.5,4.6,11.5,577.0,783.32,640.52
2016,11,19,10,30,983.0,65.0,4.5,12.0,610.0,809.94,657.39
2016,11,19,10,45,990.0,66.0,4.45,12.5,636.0,829.33,669.04
2016,11,19,11,0,997.0,67.0,4.4,13.0,662.0,845.21,678.12
2016,11,19,11,15,1001.5,67.5,4.3,13.0,679.5,854.95,683.69
2016,11,19,11,30,1006.0,68.0,4.2,13.0,697.0,860.93,686.64
2016,11,19,11,45,1007.0,69.0,4.15,13.5,706.0,860.95,684.68
2016,11,19,12,0,1008.0,70.0,4.1,14.0,715.0,857.14,680.13
2016,11,19,12,15,1007.5,70.0,4.05,14.0,715.0,847.24,672.61
2016,11,19,12,30,1007.0,70.0,4.0,14.0,715.0,833.6,662.54
2016,11,19,12,45,1004.0,70.0,3.95,14.5,706.5,814.44,647.39
2016,11,19,13,0,1001.0,70.0,3.9,15.0,698.0,791.76,629.85
2016,11,19,13,15,996.0,69.5,3.8,15.0,681.0,763.77,609.46
2016,11,19,13,30,991.0,69.0,3.7,15.0,664.0,732.62,586.77
2016,11,19,13,45,983.0,68.0,3.65,15.0,638.5,696.04,558.93
2016,11,19,14,0,975.0,67.0,3.6,15.0,613.0,656.85,527.99
2016,11,19,14,15,963.0,65.5,3.5,15.0,580.5,612.48,492.28
2016,11,19,14,30,951.0,64.0,3.4,15.0,548.0,566.24,454.31
2016,11,19,14,45,930.0,64.0,3.35,15.0,508.0,515.61,412.07
2016,11,19,15,0,909.0,64.0,3.3,15.0,468.0,464.39,368.24
2016,11,19,15,15,885.0,61.5,3.15,14.5,422.5,409.2,320.58
2016,11,19,15,30,861.0,59.0,3.0,14.0,377.0,354.38,271.89
2016,11,19,15,45,826.0,55.5,2.9,14.0,327.5,295.41,218.65
2016,11,19,16,0,791.0,52.0,2.8,14.0,278.0,239.13,167.31
2016,11,19,16,15,735.5,47.0,2.4,13.0,226.5,180.2,115.85
2016,11,19,16,30,680.0,42.0,2.0,12.0,175.0,126.49,71.49
2016,11,19,16,45,582.5,35.0,1.6,11.0,125.0,73.43,34.86
2016,11,19,17,0,485.0,28.0,1.2,10.0,75.0,31.2,14.29
2016,11,19,17,15,242.5,14.0,1.2,9.0,37.5,11.4,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,234.0,12.0,1.1,2.5,31.0,76.13,0.0
2016,11,20,7,30,468.0,24.0,1.2,3.0,62.0,191.46,127.21
2016,11,20,7,45,572.5,31.0,1.35,4.0,111.5,262.44,206.3
2016,11,20,8,0,677.0,38.0,1.5,5.0,161.0,341.13,277.83
2016,11,20,8,15,735.0,43.0,1.6,5.5,212.5,404.07,335.01
2016,11,20,8,30,793.0,48.0,1.7,6.0,264.0,470.28,392.66
2016,11,20,8,45,826.0,52.0,1.8,7.0,313.5,520.75,434.96
2016,11,20,9,0,859.0,56.0,1.9,8.0,363.0,574.75,478.17
2016,11,20,9,15,883.5,58.5,2.1,9.0,408.5,621.52,514.69
2016,11,20,9,30,908.0,61.0,2.3,10.0,454.0,667.2,549.25
2016,11,20,9,45,924.5,63.0,2.55,11.0,494.0,705.38,576.01
2016,11,20,10,0,941.0,65.0,2.8,12.0,534.0,741.32,600.59
2016,11,20,10,15,952.5,66.5,2.75,12.5,567.0,770.54,619.3
2016,11,20,10,30,964.0,68.0,2.7,13.0,600.0,796.8,635.68
2016,11,20,10,45,971.0,69.0,2.7,13.5,625.5,815.93,647.11
2016,11,20,11,0,978.0,70.0,2.7,14.0,651.0,831.62,656.15
2016,11,20,11,15,982.5,71.0,2.7,14.5,668.0,841.83,661.34
2016,11,20,11,30,987.0,72.0,2.7,15.0,685.0,848.36,664.08
2016,11,20,11,45,990.0,71.5,2.7,15.5,694.0,848.29,662.31
2016,11,20,12,0,993.0,71.0,2.7,16.0,703.0,844.47,658.1
2016,11,20,12,15,992.5,71.0,2.7,16.0,703.0,834.78,651.16
2016,11,20,12,30,992.0,71.0,2.7,16.0,703.0,821.41,641.78
2016,11,20,12,45,988.5,71.0,2.75,16.5,694.5,802.21,627.54
2016,11,20,13,0,985.0,71.0,2.8,17.0,686.0,779.57,610.96
2016,11,20,13,15,979.5,70.5,2.8,17.0,669.0,751.7,591.51
2016,11,20,13,30,974.0,70.0,2.8,17.0,652.0,720.76,569.81
2016,11,20,13,45,965.0,69.0,2.85,17.0,627.0,684.17,542.68
2016,11,20,14,0,956.0,68.0,2.9,17.0,602.0,645.08,512.69
2016,11,20,14,15,944.0,66.5,2.9,17.0,569.5,601.51,478.4
2016,11,20,14,30,932.0,65.0,2.9,17.0,537.0,556.12,441.85
2016,11,20,14,45,913.5,64.0,2.9,17.0,498.0,506.57,401.06
2016,11,20,15,0,895.0,63.0,2.9,17.0,459.0,456.27,358.53
2016,11,20,15,15,870.5,60.5,2.75,16.5,414.0,401.66,311.81
2016,11,20,15,30,846.0,58.0,2.6,16.0,369.0,347.51,264.16
2016,11,20,15,45,810.5,54.5,2.5,16.0,320.0,289.29,212.12
2016,11,20,16,0,775.0,51.0,2.4,16.0,271.0,233.82,162.02
2016,11,20,16,15,719.0,46.5,2.15,15.0,220.5,176.28,112.3
2016,11,20,16,30,663.0,42.0,1.9,14.0,170.0,124.01,69.59
2016,11,20,16,45,565.5,34.5,1.65,13.0,121.0,71.52,33.64
2016,11,20,17,0,468.0,27.0,1.4,12.0,72.0,29.79,13.23
2016,11,20,17,15,234.0,13.5,1.45,11.0,36.0,10.94,0.0
2016,11,20,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,187.0,12.5,2.3,5.5,27.5,63.24,0.0
2016,11,21,7,30,374.0,25.0,2.6,6.0,55.0,164.23,104.72
2016,11,21,7,45,481.5,34.0,2.9,7.0,101.0,233.91,182.69
2016,11,21,8,0,589.0,43.0,3.2,8.0,147.0,307.88,250.15
2016,11,21,8,15,651.0,48.5,3.1,9.0,196.5,369.48,305.56
2016,11,21,8,30,713.0,54.0,3.0,10.0,246.0,434.69,361.7
2016,11,21,8,45,752.5,57.5,2.9,11.0,294.0,488.5,406.38
2016,11,21,9,0,792.0,61.0,2.8,12.0,342.0,543.15,449.77
2016,11,21,9,15,817.5,64.0,3.25,13.0,385.5,589.01,486.28
2016,11,21,9,30,843.0,67.0,3.7,14.0,429.0,633.95,521.05
2016,11,21,9,45,860.0,69.0,4.15,15.0,467.5,666.46,544.83
2016,11,21,10,0,877.0,71.0,4.6,16.0,506.0,701.09,569.72
2016,11,21,10,15,889.0,73.0,4.7,16.5,537.5,729.85,589.48
2016,11,21,10,30,901.0,75.0,4.8,17.0,569.0,755.9,607.11
2016,11,21,10,45,908.5,76.5,4.9,18.0,593.5,775.08,618.4
2016,11,21,11,0,916.0,78.0,5.0,19.0,618.0,791.06,627.34
2016,11,21,11,15,920.5,78.5,5.0,19.5,635.0,800.29,632.09
2016,11,21,11,30,925.0,79.0,5.0,20.0,652.0,806.09,634.48
2016,11,21,11,45,929.5,78.0,5.0,20.5,660.5,806.71,633.25
2016,11,21,12,0,934.0,77.0,5.0,21.0,669.0,803.81,629.64
2016,11,21,12,15,933.0,77.0,5.0,21.0,669.0,794.3,622.63
2016,11,21,12,30,932.0,77.0,5.0,21.0,669.0,781.33,613.28
2016,11,21,12,45,927.5,77.5,5.0,21.5,660.5,762.97,598.92
2016,11,21,13,0,923.0,78.0,5.0,22.0,652.0,741.42,582.39
2016,11,21,13,15,916.5,77.0,5.0,22.0,635.0,713.83,562.63
2016,11,21,13,30,910.0,76.0,5.0,22.0,618.0,683.43,540.64
2016,11,21,13,45,899.0,75.5,5.0,22.0,593.5,648.1,513.32
2016,11,21,14,0,888.0,75.0,5.0,22.0,569.0,610.61,483.88
2016,11,21,14,15,874.5,73.5,4.95,22.0,537.0,568.72,450.37
2016,11,21,14,30,861.0,72.0,4.9,22.0,505.0,525.33,414.99
2016,11,21,14,45,836.0,71.5,4.85,22.0,466.5,476.58,374.65
2016,11,21,15,0,811.0,71.0,4.8,22.0,428.0,427.17,332.89
2016,11,21,15,15,784.5,68.0,4.6,21.5,385.0,374.98,288.43
2016,11,21,15,30,758.0,65.0,4.4,21.0,342.0,323.66,243.64
2016,11,21,15,45,716.0,61.5,4.2,21.0,295.0,268.55,195.05
2016,11,21,16,0,674.0,58.0,4.0,21.0,248.0,216.56,149.05
2016,11,21,16,15,614.5,52.0,3.6,20.0,200.5,161.35,102.52
2016,11,21,16,30,555.0,46.0,3.2,19.0,153.0,112.83,63.8
2016,11,21,16,45,453.0,37.5,2.8,18.5,107.5,65.01,31.57
2016,11,21,17,0,351.0,29.0,2.4,18.0,62.0,28.37,12.83
2016,11,21,17,15,175.5,14.5,2.45,17.5,31.0,11.09,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,7.5,4.05,16.0,7.5,7.37,0.0
2016,11,22,7,30,0.0,15.0,4.0,16.0,15.0,14.47,4.0
2016,11,22,7,45,0.0,29.5,4.0,16.5,29.5,28.49,17.6
2016,11,22,8,0,0.0,44.0,4.0,17.0,44.0,43.21,30.39
2016,11,22,8,15,0.0,60.5,4.05,17.0,60.5,60.13,44.94
2016,11,22,8,30,0.0,77.0,4.1,17.0,77.0,76.92,59.23
2016,11,22,8,45,0.0,93.5,4.15,17.5,93.5,93.63,73.11
2016,11,22,9,0,0.0,110.0,4.2,18.0,110.0,110.31,86.7
2016,11,22,9,15,0.0,125.0,4.5,18.5,125.0,125.33,98.73
2016,11,22,9,30,0.0,140.0,4.8,19.0,140.0,140.36,110.61
2016,11,22,9,45,20.0,170.5,5.1,19.5,180.5,185.67,147.48
2016,11,22,10,0,40.0,201.0,5.4,20.0,221.0,240.03,191.04
2016,11,22,10,15,22.0,188.0,5.5,20.5,199.0,204.52,161.42
2016,11,22,10,30,4.0,175.0,5.6,21.0,177.0,177.04,138.33
2016,11,22,10,45,2.0,164.5,5.7,21.5,165.5,164.12,127.49
2016,11,22,11,0,0.0,154.0,5.8,22.0,154.0,151.48,116.92
2016,11,22,11,15,2.0,169.0,5.7,22.0,170.5,168.09,130.07
2016,11,22,11,30,4.0,184.0,5.6,22.0,187.0,184.7,143.17
2016,11,22,11,45,4.5,186.0,5.6,22.0,189.0,186.83,144.75
2016,11,22,12,0,5.0,188.0,5.6,22.0,191.0,188.97,146.39
2016,11,22,12,15,2.5,164.5,5.45,22.0,166.0,163.05,125.73
2016,11,22,12,30,0.0,141.0,5.3,22.0,141.0,137.51,105.35
2016,11,22,12,45,6.0,178.0,5.2,22.5,182.0,178.81,138.13
2016,11,22,13,0,12.0,215.0,5.1,23.0,223.0,220.08,170.44
2016,11,22,13,15,19.5,224.0,4.95,22.5,236.0,233.78,181.72
2016,11,22,13,30,27.0,233.0,4.8,22.0,249.0,247.0,192.69
2016,11,22,13,45,13.5,195.5,4.65,22.0,203.5,199.8,155.41
2016,11,22,14,0,0.0,158.0,4.5,22.0,158.0,153.91,118.94
2016,11,22,14,15,0.0,130.5,4.35,22.0,130.5,126.72,97.44
2016,11,22,14,30,0.0,103.0,4.2,22.0,103.0,99.76,75.91
2016,11,22,14,45,0.0,73.0,4.05,22.0,73.0,70.58,52.37
2016,11,22,15,0,0.0,43.0,3.9,22.0,43.0,41.53,28.68
2016,11,22,15,15,0.0,38.5,3.65,22.0,38.5,37.18,25.18
2016,11,22,15,30,0.0,34.0,3.4,22.0,34.0,32.82,21.64
2016,11,22,15,45,0.0,29.0,3.2,22.0,29.0,27.99,17.66
2016,11,22,16,0,0.0,24.0,3.0,22.0,24.0,23.15,13.65
2016,11,22,16,15,0.0,19.0,2.7,21.5,19.0,18.32,9.61
2016,11,22,16,30,0.0,14.0,2.4,21.0,14.0,13.5,5.53
2016,11,22,16,45,0.0,9.5,2.1,20.5,9.5,9.15,1.81
2016,11,22,17,0,0.0,5.0,1.8,20.0,5.0,4.82,0.0
2016,11,22,17,15,0.0,2.5,1.75,19.5,2.5,2.41,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,167.5,12.0,3.25,9.0,24.0,56.64,0.0
2016,11,23,7,30,335.0,24.0,3.4,9.0,48.0,147.33,84.11
2016,11,23,7,45,457.5,32.5,3.55,9.5,94.0,221.03,169.87
2016,11,23,8,0,580.0,41.0,3.7,10.0,140.0,298.89,240.51
2016,11,23,8,15,645.0,47.0,3.85,10.5,189.5,361.59,297.55
2016,11,23,8,30,710.0,53.0,4.0,11.0,239.0,428.25,356.07
2016,11,23,8,45,754.5,56.0,4.2,12.0,288.0,483.84,403.35
2016,11,23,9,0,799.0,59.0,4.4,13.0,337.0,540.65,449.95
2016,11,23,9,15,826.5,62.0,4.4,13.5,381.5,587.85,487.66
2016,11,23,9,30,854.0,65.0,4.4,14.0,426.0,634.25,523.6
2016,11,23,9,45,874.0,67.0,4.45,15.0,465.5,669.06,548.35
2016,11,23,10,0,894.0,69.0,4.5,16.0,505.0,706.1,573.32
2016,11,23,10,15,907.0,70.5,4.4,16.5,538.0,735.37,592.38
2016,11,23,10,30,920.0,72.0,4.3,17.0,571.0,761.94,609.18
2016,11,23,10,45,929.0,73.0,4.2,17.5,596.5,782.0,621.23
2016,11,23,11,0,938.0,74.0,4.1,18.0,622.0,798.86,630.98
2016,11,23,11,15,943.5,74.5,4.0,18.0,639.5,809.12,637.18
2016,11,23,11,30,949.0,75.0,3.9,18.0,657.0,815.89,640.98
2016,11,23,11,45,954.0,74.5,3.85,18.5,666.5,817.57,640.28
2016,11,23,12,0,959.0,74.0,3.8,19.0,676.0,815.64,637.17
2016,11,23,12,15,959.0,74.0,3.7,19.0,676.5,806.85,630.29
2016,11,23,12,30,959.0,74.0,3.6,19.0,677.0,794.49,621.04
2016,11,23,12,45,957.0,73.5,3.55,19.5,669.5,776.63,607.04
2016,11,23,13,0,955.0,73.0,3.5,20.0,662.0,755.4,590.8
2016,11,23,13,15,949.5,72.5,3.4,20.0,645.5,728.52,571.47
2016,11,23,13,30,944.0,72.0,3.3,20.0,629.0,698.68,549.97
2016,11,23,13,45,935.5,71.0,3.2,20.0,605.0,663.62,522.92
2016,11,23,14,0,927.0,70.0,3.1,20.0,581.0,626.12,493.6
2016,11,23,14,15,915.0,68.5,3.0,20.0,549.5,583.92,460.18
2016,11,23,14,30,903.0,67.0,2.9,20.0,518.0,539.99,424.69
2016,11,23,14,45,885.5,65.0,2.8,20.0,480.0,491.42,384.8
2016,11,23,15,0,868.0,63.0,2.7,20.0,442.0,442.09,343.3
2016,11,23,15,15,843.0,60.5,2.5,19.5,398.5,388.89,298.17
2016,11,23,15,30,818.0,58.0,2.3,19.0,355.0,335.81,251.98
2016,11,23,15,45,782.0,54.5,2.1,19.0,307.0,279.66,202.27
2016,11,23,16,0,746.0,51.0,1.9,19.0,259.0,225.87,154.31
2016,11,23,16,15,689.0,46.0,1.65,18.0,209.5,169.52,106.44
2016,11,23,16,30,632.0,41.0,1.4,17.0,160.0,118.55,65.51
2016,11,23,16,45,533.5,33.5,1.2,16.0,113.0,67.97,31.47
2016,11,23,17,0,435.0,26.0,1.0,15.0,66.0,28.22,12.06
2016,11,23,17,15,217.5,13.0,1.0,14.5,33.0,10.56,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,161.0,11.5,1.1,8.5,23.0,54.03,0.0
2016,11,24,7,30,322.0,23.0,1.2,9.0,46.0,140.63,74.52
2016,11,24,7,45,427.5,33.5,1.35,10.0,89.5,210.16,159.67
2016,11,24,8,0,533.0,44.0,1.5,11.0,133.0,284.94,226.4
2016,11,24,8,15,599.0,50.5,1.5,11.5,181.5,345.93,280.5
2016,11,24,8,30,665.0,57.0,1.5,12.0,230.0,411.28,336.21
2016,11,24,8,45,700.0,63.0,1.55,12.5,276.0,460.52,377.45
2016,11,24,9,0,735.0,69.0,1.6,13.0,322.0,513.28,419.83
2016,11,24,9,15,763.5,72.5,1.85,14.0,365.5,559.52,455.95
2016,11,24,9,30,792.0,76.0,2.1,15.0,409.0,605.17,490.56
2016,11,24,9,45,807.5,80.0,2.4,16.0,446.5,641.76,517.6
2016,11,24,10,0,823.0,84.0,2.7,17.0,484.0,676.39,542.03
2016,11,24,10,15,837.0,86.5,2.7,17.5,516.0,706.04,561.53
2016,11,24,10,30,851.0,89.0,2.7,18.0,548.0,733.19,579.04
2016,11,24,10,45,856.5,92.0,2.75,18.5,572.0,751.88,590.59
2016,11,24,11,0,862.0,95.0,2.8,19.0,596.0,767.47,599.99
2016,11,24,11,15,868.0,96.0,2.8,19.5,613.0,778.01,605.57
2016,11,24,11,30,874.0,97.0,2.8,20.0,630.0,785.3,608.97
2016,11,24,11,45,882.5,95.0,2.8,20.5,640.0,783.75,606.24
2016,11,24,12,0,891.0,93.0,2.8,21.0,650.0,783.12,604.39
2016,11,24,12,15,891.0,93.0,2.8,21.0,651.0,774.85,598.43
2016,11,24,12,30,891.0,93.0,2.8,21.0,652.0,763.28,590.32
2016,11,24,12,45,886.0,93.5,2.85,21.5,643.5,745.37,576.98
2016,11,24,13,0,881.0,94.0,2.9,22.0,635.0,724.45,561.62
2016,11,24,13,15,875.0,93.5,2.9,22.0,619.5,701.39,545.62
2016,11,24,13,30,869.0,93.0,2.9,22.0,604.0,672.82,524.39
2016,11,24,13,45,857.0,92.0,2.9,22.0,579.5,637.42,497.76
2016,11,24,14,0,845.0,91.0,2.9,22.0,555.0,600.05,469.2
2016,11,24,14,15,831.0,89.0,2.85,22.0,524.5,558.78,436.98
2016,11,24,14,30,817.0,87.0,2.8,22.0,494.0,516.17,403.04
2016,11,24,14,45,795.5,85.0,2.75,22.0,456.5,468.9,364.75
2016,11,24,15,0,774.0,83.0,2.7,22.0,419.0,421.46,325.39
2016,11,24,15,15,746.0,79.0,2.45,21.5,376.5,369.62,282.0
2016,11,24,15,30,718.0,75.0,2.2,21.0,334.0,318.22,237.98
2016,11,24,15,45,674.0,70.5,1.95,21.0,288.0,263.63,190.72
2016,11,24,16,0,630.0,66.0,1.7,21.0,242.0,212.43,146.18
2016,11,24,16,15,567.5,59.0,1.5,20.0,194.5,159.19,102.1
2016,11,24,16,30,505.0,52.0,1.3,19.0,147.0,112.09,65.1
2016,11,24,16,45,397.0,42.0,1.15,18.5,102.5,65.4,33.8
2016,11,24,17,0,289.0,32.0,1.0,18.0,58.0,30.63,14.95
2016,11,24,17,15,144.5,16.0,1.0,17.5,29.0,15.73,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,2.5,1.1,14.5,2.5,2.46,0.0
2016,11,25,7,30,0.0,5.0,1.4,15.0,5.0,4.82,0.0
2016,11,25,7,45,0.0,11.0,1.75,15.5,11.0,10.6,2.98
2016,11,25,8,0,0.0,17.0,2.1,16.0,17.0,16.39,8.08
2016,11,25,8,15,0.0,23.5,2.35,16.0,23.5,22.67,13.55
2016,11,25,8,30,0.0,30.0,2.6,16.0,30.0,28.95,18.99
2016,11,25,8,45,0.0,36.0,2.85,16.5,36.0,34.75,23.89
2016,11,25,9,0,0.0,42.0,3.1,17.0,42.0,40.56,28.71
2016,11,25,9,15,0.0,28.0,3.2,17.0,28.0,27.03,17.23
2016,11,25,9,30,0.0,14.0,3.3,17.0,14.0,13.51,5.77
2016,11,25,9,45,0.0,51.5,3.45,17.0,51.5,49.76,36.21
2016,11,25,10,0,0.0,89.0,3.6,17.0,89.0,86.28,66.47
2016,11,25,10,15,0.0,87.0,3.65,17.0,87.0,84.18,64.55
2016,11,25,10,30,0.0,85.0,3.7,17.0,85.0,82.23,62.8
2016,11,25,10,45,3.0,136.5,3.8,17.0,138.0,136.18,107.0
2016,11,25,11,0,6.0,188.0,3.9,17.0,191.0,191.26,151.41
2016,11,25,11,15,3.0,112.5,3.9,17.0,114.0,111.71,86.67
2016,11,25,11,30,0.0,37.0,3.9,17.0,37.0,35.76,24.1
2016,11,25,11,45,0.0,32.0,3.9,17.0,32.0,30.93,20.09
2016,11,25,12,0,0.0,27.0,3.9,17.0,27.0,26.09,16.07
2016,11,25,12,15,0.0,65.0,3.85,17.0,65.0,62.87,46.49
2016,11,25,12,30,0.0,103.0,3.8,17.0,103.0,99.85,76.81
2016,11,25,12,45,6.0,158.0,3.75,17.0,162.0,158.78,124.85
2016,11,25,13,0,12.0,213.0,3.7,17.0,221.0,218.13,172.56
2016,11,25,13,15,6.0,178.0,3.65,17.0,182.0,178.31,140.53
2016,11,25,13,30,0.0,143.0,3.6,17.0,143.0,139.27,109.02
2016,11,25,13,45,0.0,127.5,3.55,17.0,127.5,123.89,96.71
2016,11,25,14,0,0.0,112.0,3.5,17.0,112.0,108.62,84.39
2016,11,25,14,15,0.0,109.5,3.45,17.0,109.5,106.15,82.54
2016,11,25,14,30,0.0,107.0,3.4,17.0,107.0,103.68,80.69
2016,11,25,14,45,0.0,112.5,3.35,17.0,112.5,109.02,85.28
2016,11,25,15,0,0.0,118.0,3.3,17.0,118.0,114.31,89.85
2016,11,25,15,15,0.0,105.5,3.15,16.5,105.5,102.06,80.07
2016,11,25,15,30,0.0,93.0,3.0,16.0,93.0,89.86,70.22
2016,11,25,15,45,0.0,79.5,2.95,16.0,79.5,76.75,59.34
2016,11,25,16,0,0.0,66.0,2.9,16.0,66.0,63.69,48.35
2016,11,25,16,15,0.0,52.5,2.7,15.5,52.5,50.69,37.34
2016,11,25,16,30,0.0,39.0,2.5,15.0,39.0,37.67,26.15
2016,11,25,16,45,0.0,26.5,2.35,14.5,26.5,25.58,15.62
2016,11,25,17,0,0.0,14.0,2.2,14.0,14.0,13.5,4.71
2016,11,25,17,15,0.0,7.0,2.1,13.5,7.0,6.88,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,55.5,13.0,2.05,9.0,16.5,27.25,0.0
2016,11,26,7,30,111.0,26.0,2.2,9.0,33.0,71.6,28.86
2016,11,26,7,45,210.0,43.0,2.4,9.5,71.5,141.41,107.09
2016,11,26,8,0,309.0,60.0,2.6,10.0,110.0,209.53,167.8
2016,11,26,8,15,378.5,72.5,2.55,10.5,154.5,267.73,219.44
2016,11,26,8,30,448.0,85.0,2.5,11.0,199.0,331.37,274.4
2016,11,26,8,45,498.5,93.5,2.45,12.0,243.5,384.87,319.08
2016,11,26,9,0,549.0,102.0,2.4,13.0,288.0,443.18,365.95
2016,11,26,9,15,583.5,108.5,2.35,13.5,329.5,490.14,402.99
2016,11,26,9,30,618.0,115.0,2.3,14.0,371.0,537.34,439.13
2016,11,26,9,45,488.5,152.0,2.25,15.0,366.5,506.69,411.33
2016,11,26,10,0,359.0,189.0,2.2,16.0,362.0,462.02,372.81
2016,11,26,10,15,534.0,159.5,2.15,16.5,435.5,567.86,455.67
2016,11,26,10,30,709.0,130.0,2.1,17.0,509.0,674.71,535.54
2016,11,26,10,45,724.0,131.5,2.05,17.5,534.0,696.64,548.97
2016,11,26,11,0,739.0,133.0,2.0,18.0,559.0,716.17,560.95
2016,11,26,11,15,477.5,208.0,1.95,18.0,486.5,599.95,470.39
2016,11,26,11,30,216.0,283.0,1.9,18.0,414.0,467.25,365.89
2016,11,26,11,45,495.5,207.5,1.85,18.5,513.5,611.22,478.84
2016,11,26,12,0,775.0,132.0,1.8,19.0,613.0,740.82,573.92
2016,11,26,12,15,597.5,192.0,1.75,19.0,563.0,661.32,512.41
2016,11,26,12,30,420.0,252.0,1.7,19.0,513.0,578.91,449.04
2016,11,26,12,45,210.0,199.0,1.65,19.5,329.5,363.16,285.39
2016,11,26,13,0,0.0,146.0,1.6,20.0,146.0,142.4,109.28
2016,11,26,13,15,0.0,146.0,1.55,20.0,146.0,142.32,109.81
2016,11,26,13,30,0.0,146.0,1.5,20.0,146.0,142.25,109.86
2016,11,26,13,45,3.5,165.0,1.5,20.0,167.5,163.22,126.77
2016,11,26,14,0,7.0,184.0,1.5,20.0,189.0,183.94,143.38
2016,11,26,14,15,3.5,170.0,1.5,20.0,172.5,167.69,130.62
2016,11,26,14,30,0.0,156.0,1.5,20.0,156.0,151.78,118.19
2016,11,26,14,45,9.5,159.0,1.5,20.0,163.0,159.07,124.39
2016,11,26,15,0,19.0,162.0,1.5,20.0,170.0,165.43,129.7
2016,11,26,15,15,14.5,146.5,1.45,19.5,152.0,147.41,115.61
2016,11,26,15,30,10.0,131.0,1.4,19.0,134.0,129.85,101.8
2016,11,26,15,45,5.0,113.5,1.4,19.0,115.0,110.71,86.37
2016,11,26,16,0,0.0,96.0,1.4,19.0,96.0,92.16,71.26
2016,11,26,16,15,0.0,76.5,1.25,18.5,76.5,73.26,55.58
2016,11,26,16,30,0.0,57.0,1.1,18.0,57.0,54.52,39.76
2016,11,26,16,45,0.0,39.0,0.95,17.5,39.0,37.35,25.03
2016,11,26,17,0,0.0,21.0,0.8,17.0,21.0,20.27,9.71
2016,11,26,17,15,0.0,10.5,0.85,16.5,10.5,10.32,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,97.5,11.5,3.3,12.0,17.5,36.51,0.0
2016,11,27,7,30,195.0,23.0,3.5,12.0,35.0,96.97,33.17
2016,11,27,7,45,307.5,36.0,3.75,12.5,75.0,166.84,124.26
2016,11,27,8,0,420.0,49.0,4.0,13.0,115.0,240.72,190.51
2016,11,27,8,15,491.5,57.0,4.3,13.5,161.0,300.7,244.4
2016,11,27,8,30,563.0,65.0,4.6,14.0,207.0,365.58,301.23
2016,11,27,8,45,281.5,89.0,4.9,15.0,160.0,263.53,217.99
2016,11,27,9,0,0.0,113.0,5.2,16.0,113.0,114.27,90.66
2016,11,27,9,15,2.5,128.5,5.4,16.5,129.5,131.27,104.65
2016,11,27,9,30,5.0,144.0,5.6,17.0,146.0,148.46,118.47
2016,11,27,9,45,7.0,156.0,5.85,18.0,159.5,161.64,128.61
2016,11,27,10,0,9.0,168.0,6.1,19.0,173.0,174.98,138.74
2016,11,27,10,15,11.5,180.0,6.2,19.0,186.0,188.77,149.69
2016,11,27,10,30,14.0,192.0,6.3,19.0,199.0,202.66,160.68
2016,11,27,10,45,7.0,175.5,6.45,19.5,179.0,179.52,141.29
2016,11,27,11,0,0.0,159.0,6.6,20.0,159.0,156.79,122.32
2016,11,27,11,15,7.5,187.5,6.65,20.5,192.0,191.53,150.05
2016,11,27,11,30,15.0,216.0,6.7,21.0,225.0,226.41,177.56
2016,11,27,11,45,11.5,208.5,6.75,21.5,215.5,215.48,168.29
2016,11,27,12,0,8.0,201.0,6.8,22.0,206.0,204.69,159.26
2016,11,27,12,15,7.0,197.5,6.8,22.0,202.0,200.0,155.49
2016,11,27,12,30,6.0,194.0,6.8,22.0,198.0,195.38,151.8
2016,11,27,12,45,9.0,202.5,6.8,22.5,208.5,205.84,159.91
2016,11,27,13,0,12.0,211.0,6.8,23.0,219.0,216.16,167.88
2016,11,27,13,15,29.0,229.0,6.75,23.0,246.5,250.16,195.17
2016,11,27,13,30,46.0,247.0,6.7,23.0,274.0,278.5,217.85
2016,11,27,13,45,60.5,244.5,6.65,23.0,278.5,282.82,221.66
2016,11,27,14,0,75.0,242.0,6.6,23.0,283.0,286.06,224.58
2016,11,27,14,15,96.0,231.5,6.5,23.0,281.0,283.5,222.97
2016,11,27,14,30,117.0,221.0,6.4,23.0,279.0,282.02,222.0
2016,11,27,14,45,115.5,204.0,6.3,23.0,258.0,258.18,203.04
2016,11,27,15,0,114.0,187.0,6.2,23.0,237.0,234.36,183.9
2016,11,27,15,15,107.0,169.0,6.0,22.5,212.0,207.47,162.42
2016,11,27,15,30,100.0,151.0,5.8,22.0,187.0,181.18,141.14
2016,11,27,15,45,294.0,117.0,5.6,22.0,202.0,198.24,149.3
2016,11,27,16,0,488.0,83.0,5.4,22.0,217.0,195.79,138.27
2016,11,27,16,15,423.0,73.0,5.05,21.5,173.0,145.89,97.13
2016,11,27,16,30,358.0,63.0,4.7,21.0,129.0,103.52,64.03
2016,11,27,16,45,258.0,48.5,4.4,21.0,88.5,61.31,34.92
2016,11,27,17,0,158.0,34.0,4.1,21.0,48.0,30.01,15.14
2016,11,27,17,15,79.0,17.0,4.0,20.5,24.0,16.71,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,18.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,7,15,10.0,10.5,5.1,19.0,11.0,12.88,0.0
2016,11,28,7,30,20.0,21.0,5.1,19.0,22.0,29.01,3.59
2016,11,28,7,45,67.5,40.0,5.1,19.0,49.5,75.07,52.6
2016,11,28,8,0,115.0,59.0,5.1,19.0,77.0,117.88,89.99
2016,11,28,8,15,137.5,79.5,5.2,19.5,108.5,155.41,122.56
2016,11,28,8,30,160.0,100.0,5.3,20.0,140.0,194.32,155.75
2016,11,28,8,45,177.5,119.5,5.45,20.5,172.0,230.63,186.16
2016,11,28,9,0,195.0,139.0,5.6,21.0,204.0,267.78,216.59
2016,11,28,9,15,207.5,156.0,5.85,21.0,233.5,299.54,242.57
2016,11,28,9,30,220.0,173.0,6.1,21.0,263.0,331.53,268.36
2016,11,28,9,45,535.5,125.0,6.35,21.5,371.5,504.63,410.22
2016,11,28,10,0,851.0,77.0,6.6,22.0,480.0,679.61,548.62
2016,11,28,10,15,868.0,78.5,6.7,22.0,513.5,710.87,570.98
2016,11,28,10,30,885.0,80.0,6.8,22.0,547.0,735.34,588.62
2016,11,28,10,45,902.5,79.5,6.95,22.5,575.5,759.58,605.08
2016,11,28,11,0,920.0,79.0,7.1,23.0,604.0,780.97,619.4
2016,11,28,11,15,927.5,80.0,6.95,23.0,622.5,793.44,627.4
2016,11,28,11,30,935.0,81.0,6.8,23.0,641.0,802.51,632.98
2016,11,28,11,45,944.5,79.5,6.65,23.0,652.5,806.8,635.15
2016,11,28,12,0,954.0,78.0,6.5,23.0,664.0,807.52,634.84
2016,11,28,12,15,954.5,78.0,6.45,23.0,665.5,799.56,628.66
2016,11,28,12,30,955.0,78.0,6.4,23.0,667.0,788.06,620.05
2016,11,28,12,45,727.0,149.0,6.35,23.0,594.5,690.43,545.91
2016,11,28,13,0,499.0,220.0,6.3,23.0,522.0,587.37,463.59
2016,11,28,13,15,721.0,147.0,6.25,23.0,571.5,650.83,515.68
2016,11,28,13,30,943.0,74.0,6.2,23.0,621.0,694.35,551.18
2016,11,28,13,45,934.0,73.0,6.2,23.0,597.0,659.56,523.66
2016,11,28,14,0,925.0,72.0,6.2,23.0,573.0,622.36,494.12
2016,11,28,14,15,912.0,70.5,6.05,22.5,541.5,580.22,460.78
2016,11,28,14,30,899.0,69.0,5.9,22.0,510.0,536.42,425.34
2016,11,28,14,45,880.0,67.5,5.75,22.0,472.0,488.37,384.92
2016,11,28,15,0,861.0,66.0,5.6,22.0,434.0,439.66,343.08
2016,11,28,15,15,835.0,63.0,5.2,21.5,391.0,386.28,297.03
2016,11,28,15,30,809.0,60.0,4.8,21.0,348.0,333.4,250.42
2016,11,28,15,45,769.5,56.5,4.4,21.0,300.5,277.15,200.34
2016,11,28,16,0,730.0,53.0,4.0,21.0,253.0,223.61,152.57
2016,11,28,16,15,668.5,48.0,3.45,20.0,203.5,167.68,105.28
2016,11,28,16,30,607.0,43.0,2.9,19.0,154.0,117.59,65.35
2016,11,28,16,45,498.0,35.0,2.4,18.0,107.5,67.43,31.9
2016,11,28,17,0,389.0,27.0,1.9,17.0,61.0,27.58,11.36
2016,11,28,17,15,194.5,13.5,1.8,16.0,30.5,13.27,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
