Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,91.5,6.5,2.35,-2.5,9.5,0.0,0.0
2016,12,9,7,30,183.0,13.0,2.6,-2.0,19.0,63.82,0.0
2016,12,9,7,45,334.5,24.5,2.85,-1.5,58.0,152.95,100.84
2016,12,9,8,0,486.0,36.0,3.1,-1.0,97.0,239.43,192.63
2016,12,9,8,15,567.5,43.0,3.2,-0.5,144.5,302.89,253.53
2016,12,9,8,30,649.0,50.0,3.3,0.0,192.0,369.27,315.19
2016,12,9,8,45,700.0,55.0,3.45,0.5,240.0,426.74,367.74
2016,12,9,9,0,751.0,60.0,3.6,1.0,288.0,486.17,420.19
2016,12,9,9,15,784.0,63.5,3.45,1.5,332.5,535.05,461.6
2016,12,9,9,30,817.0,67.0,3.3,2.0,377.0,583.71,501.32
2016,12,9,9,45,840.0,69.5,3.2,2.5,417.0,624.25,533.32
2016,12,9,10,0,863.0,72.0,3.1,3.0,457.0,663.26,563.14
2016,12,9,10,15,545.5,148.0,2.95,3.5,397.5,549.69,465.47
2016,12,9,10,30,228.0,224.0,2.8,4.0,338.0,405.37,341.28
2016,12,9,10,45,228.5,236.0,2.65,4.5,355.5,421.0,353.26
2016,12,9,11,0,229.0,248.0,2.5,5.0,373.0,435.82,363.62
2016,12,9,11,15,228.5,257.0,2.3,5.0,385.0,445.66,370.42
2016,12,9,11,30,228.0,266.0,2.1,5.0,397.0,454.64,376.48
2016,12,9,11,45,228.0,271.0,1.95,5.5,404.0,458.68,378.13
2016,12,9,12,0,228.0,276.0,1.8,6.0,411.0,461.89,379.13
2016,12,9,12,15,293.0,265.5,1.65,6.0,440.0,501.94,411.06
2016,12,9,12,30,358.0,255.0,1.5,6.0,469.0,532.63,434.99
2016,12,9,12,45,346.5,255.0,1.4,6.5,460.0,517.75,421.56
2016,12,9,13,0,335.0,255.0,1.3,7.0,451.0,501.99,407.89
2016,12,9,13,15,305.0,253.5,1.2,7.0,429.5,471.56,383.37
2016,12,9,13,30,275.0,252.0,1.1,7.0,408.0,441.47,359.15
2016,12,9,13,45,220.0,247.5,1.05,7.5,369.0,388.99,316.71
2016,12,9,14,0,165.0,243.0,1.0,8.0,330.0,344.14,280.14
2016,12,9,14,15,164.5,229.0,1.0,7.5,312.0,322.59,263.81
2016,12,9,14,30,164.0,215.0,1.0,7.0,294.0,300.77,246.78
2016,12,9,14,45,118.5,196.5,1.0,7.0,251.5,252.9,207.72
2016,12,9,15,0,73.0,178.0,1.0,7.0,209.0,206.58,169.77
2016,12,9,15,15,69.0,161.5,1.05,7.0,188.5,184.74,151.77
2016,12,9,15,30,65.0,145.0,1.1,7.0,168.0,163.25,133.67
2016,12,9,15,45,378.0,102.0,1.15,7.0,207.0,211.03,165.27
2016,12,9,16,0,691.0,59.0,1.2,7.0,246.0,224.68,162.44
2016,12,9,16,15,629.0,53.0,1.1,6.0,198.5,169.07,113.56
2016,12,9,16,30,567.0,47.0,1.0,5.0,151.0,120.01,72.54
2016,12,9,16,45,464.0,38.0,0.9,4.5,106.0,70.99,37.11
2016,12,9,17,0,361.0,29.0,0.8,4.0,61.0,32.94,14.84
2016,12,9,17,15,180.5,14.5,0.85,3.5,30.5,11.19,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,8.0,1.15,1.5,8.0,0.0,0.0
2016,12,10,7,30,0.0,16.0,1.4,2.0,16.0,15.73,0.0
2016,12,10,7,45,186.5,29.0,1.7,2.5,52.0,108.78,68.05
2016,12,10,8,0,373.0,42.0,2.0,3.0,88.0,202.45,160.07
2016,12,10,8,15,458.5,51.5,2.1,3.0,133.5,265.77,219.13
2016,12,10,8,30,544.0,61.0,2.2,3.0,179.0,335.39,282.29
2016,12,10,8,45,275.5,84.5,2.3,3.5,145.0,247.97,211.16
2016,12,10,9,0,7.0,108.0,2.4,4.0,111.0,114.13,94.62
2016,12,10,9,15,4.0,119.5,2.5,4.5,121.0,123.57,102.75
2016,12,10,9,30,1.0,131.0,2.6,5.0,131.0,132.97,110.4
2016,12,10,9,45,388.0,111.0,2.75,6.0,283.0,382.58,327.5
2016,12,10,10,0,775.0,91.0,2.9,7.0,435.0,625.39,525.21
2016,12,10,10,15,391.5,132.5,2.95,7.0,307.0,426.37,359.6
2016,12,10,10,30,8.0,174.0,3.0,7.0,179.0,179.89,147.83
2016,12,10,10,45,8.0,179.5,3.15,7.5,184.0,185.05,152.16
2016,12,10,11,0,8.0,185.0,3.3,8.0,189.0,190.26,156.01
2016,12,10,11,15,4.5,178.0,3.35,8.0,180.0,179.88,147.05
2016,12,10,11,30,1.0,171.0,3.4,8.0,171.0,169.66,138.3
2016,12,10,11,45,1.0,172.0,3.5,8.5,172.0,170.39,138.57
2016,12,10,12,0,1.0,173.0,3.6,9.0,173.0,171.15,138.88
2016,12,10,12,15,6.5,190.5,3.65,9.0,194.5,192.81,156.96
2016,12,10,12,30,12.0,208.0,3.7,9.0,216.0,214.37,174.85
2016,12,10,12,45,43.0,236.5,3.75,9.5,262.0,271.09,221.77
2016,12,10,13,0,74.0,265.0,3.8,10.0,308.0,321.23,262.55
2016,12,10,13,15,37.0,192.5,3.8,10.0,214.0,218.03,177.91
2016,12,10,13,30,0.0,120.0,3.8,10.0,120.0,116.62,93.19
2016,12,10,13,45,0.0,123.0,3.85,10.5,123.0,119.55,95.71
2016,12,10,14,0,0.0,126.0,3.9,11.0,126.0,122.49,98.13
2016,12,10,14,15,0.0,122.5,3.9,11.0,122.5,119.0,95.38
2016,12,10,14,30,0.0,119.0,3.9,11.0,119.0,115.52,92.65
2016,12,10,14,45,378.5,103.0,3.9,11.0,262.5,287.08,237.01
2016,12,10,15,0,757.0,87.0,3.9,11.0,406.0,418.31,339.36
2016,12,10,15,15,728.0,83.0,3.8,10.5,365.0,367.92,294.64
2016,12,10,15,30,699.0,79.0,3.7,10.0,324.0,318.61,250.49
2016,12,10,15,45,662.5,73.0,3.6,10.0,280.0,266.53,203.08
2016,12,10,16,0,626.0,67.0,3.5,10.0,236.0,216.96,157.62
2016,12,10,16,15,562.0,60.0,3.1,9.0,190.0,164.09,111.59
2016,12,10,16,30,498.0,53.0,2.7,8.0,144.0,117.32,72.74
2016,12,10,16,45,396.5,42.0,2.35,7.5,100.5,70.12,38.47
2016,12,10,17,0,295.0,31.0,2.0,7.0,57.0,33.81,16.17
2016,12,10,17,15,147.5,15.5,2.0,6.5,28.5,12.12,0.0
2016,12,10,17,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,62.0,6.0,3.75,8.5,7.5,0.0,0.0
2016,12,11,7,30,124.0,12.0,3.9,9.0,15.0,45.86,0.0
2016,12,11,7,45,268.0,24.0,4.1,9.5,51.0,128.3,75.38
2016,12,11,8,0,412.0,36.0,4.3,10.0,87.0,210.08,161.85
2016,12,11,8,15,496.0,44.0,4.6,10.5,131.5,272.16,219.42
2016,12,11,8,30,580.0,52.0,4.9,11.0,176.0,340.62,280.92
2016,12,11,8,45,629.5,58.0,5.2,11.5,221.5,395.21,329.88
2016,12,11,9,0,679.0,64.0,5.5,12.0,267.0,452.02,379.27
2016,12,11,9,15,714.0,68.0,5.55,12.5,310.0,497.36,417.71
2016,12,11,9,30,749.0,72.0,5.6,13.0,353.0,545.61,457.28
2016,12,11,9,45,376.0,111.0,5.65,13.5,252.5,374.42,313.79
2016,12,11,10,0,3.0,150.0,5.7,14.0,152.0,152.53,122.69
2016,12,11,10,15,5.0,160.5,5.75,14.5,163.5,164.22,132.14
2016,12,11,10,30,7.0,171.0,5.8,15.0,175.0,176.04,141.4
2016,12,11,10,45,3.5,110.0,5.85,15.5,112.0,109.78,86.23
2016,12,11,11,0,0.0,49.0,5.9,16.0,49.0,47.36,34.03
2016,12,11,11,15,0.0,50.5,5.9,16.0,50.5,48.81,35.21
2016,12,11,11,30,0.0,52.0,5.9,16.0,52.0,50.27,36.38
2016,12,11,11,45,71.0,166.0,5.95,16.5,208.0,220.89,178.5
2016,12,11,12,0,142.0,280.0,6.0,17.0,364.0,402.82,324.07
2016,12,11,12,15,246.5,268.5,5.95,17.0,415.0,464.0,374.25
2016,12,11,12,30,351.0,257.0,5.9,17.0,466.0,529.57,427.21
2016,12,11,12,45,372.5,249.5,5.85,17.5,469.5,530.12,426.86
2016,12,11,13,0,394.0,242.0,5.8,18.0,473.0,528.77,425.18
2016,12,11,13,15,236.0,248.0,5.7,18.0,385.5,414.28,332.79
2016,12,11,13,30,78.0,254.0,5.6,18.0,298.0,307.17,245.07
2016,12,11,13,45,96.5,248.0,5.5,18.5,300.5,309.33,246.95
2016,12,11,14,0,115.0,242.0,5.4,19.0,303.0,310.16,247.46
2016,12,11,14,15,132.0,229.0,5.15,18.5,295.5,304.97,243.9
2016,12,11,14,30,149.0,216.0,4.9,18.0,288.0,294.36,235.85
2016,12,11,14,45,74.5,173.5,4.65,18.0,209.5,206.6,164.8
2016,12,11,15,0,0.0,131.0,4.4,18.0,131.0,127.17,100.11
2016,12,11,15,15,0.0,118.0,4.25,17.5,118.0,114.34,90.0
2016,12,11,15,30,0.0,105.0,4.1,17.0,105.0,101.57,79.74
2016,12,11,15,45,0.0,91.0,3.95,17.0,91.0,87.87,68.41
2016,12,11,16,0,0.0,77.0,3.8,17.0,77.0,74.24,56.99
2016,12,11,16,15,258.0,64.0,3.65,16.5,111.5,110.65,76.84
2016,12,11,16,30,516.0,51.0,3.5,16.0,146.0,118.41,70.75
2016,12,11,16,45,411.5,41.0,3.35,15.5,102.5,70.87,37.2
2016,12,11,17,0,307.0,31.0,3.2,15.0,59.0,34.52,15.77
2016,12,11,17,15,153.5,15.5,3.1,14.5,29.5,12.09,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,15,63.5,5.5,3.25,5.0,7.0,0.0,0.0
2016,12,12,7,30,127.0,11.0,3.4,5.0,14.0,45.46,0.0
2016,12,12,7,45,275.5,23.0,3.55,5.5,50.0,128.56,73.41
2016,12,12,8,0,424.0,35.0,3.7,6.0,86.0,212.59,165.46
2016,12,12,8,15,508.5,42.5,3.7,6.5,131.0,274.63,223.76
2016,12,12,8,30,593.0,50.0,3.7,7.0,176.0,343.1,285.66
2016,12,12,8,45,646.0,55.5,3.7,7.5,222.0,399.25,335.92
2016,12,12,9,0,699.0,61.0,3.7,8.0,268.0,455.35,384.52
2016,12,12,9,15,733.5,64.5,3.55,8.5,311.5,503.28,424.56
2016,12,12,9,30,768.0,68.0,3.4,9.0,355.0,551.26,463.2
2016,12,12,9,45,792.0,71.0,3.25,9.5,394.0,591.69,494.56
2016,12,12,10,0,816.0,74.0,3.1,10.0,433.0,630.82,523.91
2016,12,12,10,15,832.5,76.0,2.95,10.5,466.5,662.08,546.04
2016,12,12,10,30,849.0,78.0,2.8,11.0,500.0,691.11,565.24
2016,12,12,10,45,860.5,79.5,2.65,12.0,526.0,713.52,578.06
2016,12,12,11,0,872.0,81.0,2.5,13.0,552.0,728.88,585.44
2016,12,12,11,15,879.0,82.0,2.3,13.0,571.0,741.68,592.72
2016,12,12,11,30,886.0,83.0,2.1,13.0,590.0,751.34,597.63
2016,12,12,11,45,895.5,81.5,1.95,13.5,602.0,756.79,598.75
2016,12,12,12,0,905.0,80.0,1.8,14.0,614.0,758.92,597.54
2016,12,12,12,15,906.0,80.0,1.55,14.5,616.5,753.11,589.79
2016,12,12,12,30,907.0,80.0,1.3,15.0,619.0,743.96,579.68
2016,12,12,12,45,904.5,80.0,1.05,15.5,613.5,729.03,565.43
2016,12,12,13,0,902.0,80.0,0.8,16.0,608.0,710.95,548.96
2016,12,12,13,15,897.0,79.5,0.75,16.0,594.5,687.6,532.48
2016,12,12,13,30,892.0,79.0,0.7,16.0,581.0,661.43,512.9
2016,12,12,13,45,882.5,78.0,0.7,16.0,559.5,629.27,489.26
2016,12,12,14,0,873.0,77.0,0.7,16.0,538.0,594.86,463.53
2016,12,12,14,15,860.0,75.5,0.75,16.0,509.5,555.93,434.37
2016,12,12,14,30,847.0,74.0,0.8,16.0,481.0,516.35,403.8
2016,12,12,14,45,824.5,73.0,0.9,16.0,445.0,470.21,367.65
2016,12,12,15,0,802.0,72.0,1.0,16.0,409.0,423.76,329.99
2016,12,12,15,15,775.5,69.0,0.95,16.0,368.5,373.72,287.72
2016,12,12,15,30,749.0,66.0,0.9,16.0,328.0,324.39,244.99
2016,12,12,15,45,708.5,62.0,0.85,16.0,283.5,271.01,198.55
2016,12,12,16,0,668.0,58.0,0.8,16.0,239.0,220.39,154.01
2016,12,12,16,15,608.5,52.0,0.8,15.0,193.0,166.43,108.5
2016,12,12,16,30,549.0,46.0,0.8,14.0,147.0,118.72,69.77
2016,12,12,16,45,447.0,37.5,0.85,13.5,103.5,70.96,36.09
2016,12,12,17,0,345.0,29.0,0.9,13.0,60.0,34.02,14.77
2016,12,12,17,15,172.5,14.5,0.95,12.5,30.0,11.1,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,34.0,5.5,2.45,8.5,6.0,0.0,0.0
2016,12,13,7,30,68.0,11.0,2.7,9.0,12.0,29.23,0.0
2016,12,13,7,45,204.0,25.5,3.0,10.0,46.0,107.18,56.67
2016,12,13,8,0,340.0,40.0,3.3,11.0,80.0,186.0,141.68
2016,12,13,8,15,427.5,50.0,3.3,11.5,124.0,248.64,198.69
2016,12,13,8,30,515.0,60.0,3.3,12.0,168.0,317.95,259.69
2016,12,13,8,45,576.5,66.0,3.3,12.5,214.0,376.02,310.31
2016,12,13,9,0,638.0,72.0,3.3,13.0,260.0,437.22,361.92
2016,12,13,9,15,675.0,77.0,3.45,13.5,303.0,486.0,402.31
2016,12,13,9,30,712.0,82.0,3.6,14.0,346.0,535.2,441.89
2016,12,13,9,45,742.5,84.0,3.8,15.0,385.5,576.82,473.85
2016,12,13,10,0,773.0,86.0,4.0,16.0,425.0,615.16,502.54
2016,12,13,10,15,791.5,88.5,4.05,16.5,458.5,647.47,526.36
2016,12,13,10,30,810.0,91.0,4.1,17.0,492.0,677.75,547.83
2016,12,13,10,45,827.0,91.0,4.15,17.5,519.0,701.86,563.98
2016,12,13,11,0,844.0,91.0,4.2,18.0,546.0,723.4,578.17
2016,12,13,11,15,852.0,92.0,4.2,18.0,565.0,736.69,587.17
2016,12,13,11,30,860.0,93.0,4.2,18.0,584.0,746.9,594.03
2016,12,13,11,45,886.0,85.0,4.2,18.0,599.0,753.16,598.11
2016,12,13,12,0,912.0,77.0,4.2,18.0,614.0,760.28,602.99
2016,12,13,12,15,913.0,77.5,4.25,18.0,617.0,755.11,599.13
2016,12,13,12,30,914.0,78.0,4.3,18.0,620.0,746.57,593.02
2016,12,13,12,45,912.0,77.5,4.35,18.5,614.5,731.47,581.14
2016,12,13,13,0,910.0,77.0,4.4,19.0,609.0,713.18,567.06
2016,12,13,13,15,905.5,76.5,4.35,18.5,595.5,690.13,551.2
2016,12,13,13,30,901.0,76.0,4.3,18.0,582.0,664.2,532.08
2016,12,13,13,45,893.0,74.5,4.25,18.0,561.0,632.3,506.86
2016,12,13,14,0,885.0,73.0,4.2,18.0,540.0,598.03,479.48
2016,12,13,14,15,873.0,71.5,4.15,18.0,511.5,559.37,448.17
2016,12,13,14,30,861.0,70.0,4.1,18.0,483.0,519.02,414.86
2016,12,13,14,45,837.5,69.5,4.05,18.0,447.5,473.39,376.64
2016,12,13,15,0,814.0,69.0,4.0,18.0,412.0,426.58,336.64
2016,12,13,15,15,788.0,66.0,3.85,17.5,371.5,376.27,293.46
2016,12,13,15,30,762.0,63.0,3.7,17.0,331.0,326.61,249.72
2016,12,13,15,45,722.5,59.5,3.6,16.5,286.5,273.42,202.64
2016,12,13,16,0,683.0,56.0,3.5,16.0,242.0,222.87,157.38
2016,12,13,16,15,624.5,50.5,3.1,15.0,195.5,169.68,111.43
2016,12,13,16,30,566.0,45.0,2.7,14.0,149.0,120.86,71.11
2016,12,13,16,45,463.0,36.5,2.35,13.5,105.0,71.98,36.27
2016,12,13,17,0,360.0,28.0,2.0,13.0,61.0,34.01,14.31
2016,12,13,17,15,180.0,14.0,2.05,12.5,30.5,10.59,0.0
2016,12,13,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.5,1.75,3.5,5.5,0.0,0.0
2016,12,14,7,30,0.0,11.0,2.0,4.0,11.0,10.81,0.0
2016,12,14,7,45,178.5,24.5,2.25,4.5,45.5,97.03,49.03
2016,12,14,8,0,357.0,38.0,2.5,5.0,80.0,189.6,146.95
2016,12,14,8,15,445.5,48.0,2.35,5.5,124.5,253.09,205.87
2016,12,14,8,30,534.0,58.0,2.2,6.0,169.0,323.42,268.59
2016,12,14,8,45,583.5,66.0,2.05,6.5,214.0,378.47,317.1
2016,12,14,9,0,633.0,74.0,1.9,7.0,259.0,435.79,365.58
2016,12,14,9,15,671.0,79.0,1.8,8.0,302.5,484.99,405.11
2016,12,14,9,30,709.0,84.0,1.7,9.0,346.0,534.68,443.38
2016,12,14,9,45,354.5,96.5,1.65,10.0,227.5,342.36,286.04
2016,12,14,10,0,0.0,109.0,1.6,11.0,109.0,107.14,85.31
2016,12,14,10,15,2.0,137.5,1.6,11.5,138.5,137.82,111.06
2016,12,14,10,30,4.0,166.0,1.6,12.0,168.0,168.74,136.09
2016,12,14,10,45,6.5,176.0,1.65,12.5,179.0,180.42,145.14
2016,12,14,11,0,9.0,186.0,1.7,13.0,190.0,192.18,154.25
2016,12,14,11,15,9.5,192.0,1.65,13.0,197.0,198.31,158.95
2016,12,14,11,30,10.0,198.0,1.6,13.0,204.0,204.45,163.69
2016,12,14,11,45,7.5,192.5,1.6,13.5,197.0,196.43,156.7
2016,12,14,12,0,5.0,187.0,1.6,14.0,190.0,188.53,149.9
2016,12,14,12,15,10.0,201.0,1.55,14.0,207.0,206.24,164.22
2016,12,14,12,30,15.0,215.0,1.5,14.0,224.0,223.83,178.28
2016,12,14,12,45,17.5,218.5,1.5,14.5,229.0,228.66,181.81
2016,12,14,13,0,20.0,222.0,1.5,15.0,234.0,233.36,185.29
2016,12,14,13,15,46.5,237.0,1.5,15.0,263.5,271.06,215.79
2016,12,14,13,30,73.0,252.0,1.5,15.0,293.0,302.06,240.57
2016,12,14,13,45,65.0,239.5,1.55,15.5,275.5,281.3,223.78
2016,12,14,14,0,57.0,227.0,1.6,16.0,258.0,260.98,207.56
2016,12,14,14,15,85.5,221.0,1.65,16.0,264.0,267.96,213.77
2016,12,14,14,30,114.0,215.0,1.7,16.0,270.0,275.8,220.29
2016,12,14,14,45,57.0,167.0,1.75,16.0,194.5,192.0,153.12
2016,12,14,15,0,0.0,119.0,1.8,16.0,119.0,115.44,90.92
2016,12,14,15,15,0.0,107.0,1.75,15.5,107.0,103.64,81.64
2016,12,14,15,30,0.0,95.0,1.7,15.0,95.0,91.89,72.16
2016,12,14,15,45,0.0,82.0,1.7,14.5,82.0,79.22,61.75
2016,12,14,16,0,0.0,69.0,1.7,14.0,69.0,66.6,51.2
2016,12,14,16,15,237.5,63.0,1.6,13.0,107.0,106.89,75.6
2016,12,14,16,30,475.0,57.0,1.5,12.0,145.0,120.8,75.57
2016,12,14,16,45,375.5,45.0,1.45,11.5,102.0,73.61,41.21
2016,12,14,17,0,276.0,33.0,1.4,11.0,59.0,37.06,18.26
2016,12,14,17,15,138.0,16.5,1.55,10.5,29.5,12.89,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,8.0,2.95,3.5,8.0,7.71,0.0
2016,12,15,8,0,0.0,16.0,3.1,4.0,16.0,15.43,7.38
2016,12,15,8,15,0.0,26.5,3.15,4.5,26.5,25.57,16.6
2016,12,15,8,30,0.0,37.0,3.2,5.0,37.0,35.73,25.74
2016,12,15,8,45,0.0,47.0,3.25,5.5,47.0,45.4,34.35
2016,12,15,9,0,0.0,57.0,3.3,6.0,57.0,55.08,42.83
2016,12,15,9,15,0.0,67.0,3.15,6.0,67.0,64.85,51.35
2016,12,15,9,30,0.0,77.0,3.0,6.0,77.0,74.81,59.93
2016,12,15,9,45,0.0,93.5,2.95,6.5,93.5,91.5,74.11
2016,12,15,10,0,0.0,110.0,2.9,7.0,110.0,108.21,88.11
2016,12,15,10,15,0.0,116.5,2.8,7.5,116.5,114.52,93.1
2016,12,15,10,30,0.0,123.0,2.7,8.0,123.0,120.87,98.09
2016,12,15,10,45,0.0,142.0,2.6,8.5,142.0,140.16,113.92
2016,12,15,11,0,0.0,161.0,2.5,9.0,161.0,159.47,129.58
2016,12,15,11,15,17.5,197.0,2.4,9.0,207.0,209.45,171.24
2016,12,15,11,30,35.0,233.0,2.3,9.0,253.0,267.61,218.78
2016,12,15,11,45,24.0,220.5,2.2,9.5,234.5,237.85,193.49
2016,12,15,12,0,13.0,208.0,2.1,10.0,216.0,216.15,175.08
2016,12,15,12,15,14.0,211.5,2.05,10.0,220.5,220.02,178.23
2016,12,15,12,30,15.0,215.0,2.0,10.0,225.0,223.85,181.3
2016,12,15,12,45,15.5,214.5,1.95,10.5,224.5,223.16,180.39
2016,12,15,13,0,16.0,214.0,1.9,11.0,224.0,222.44,179.51
2016,12,15,13,15,8.5,192.0,1.9,11.0,197.5,194.48,156.73
2016,12,15,13,30,1.0,170.0,1.9,11.0,171.0,167.11,134.37
2016,12,15,13,45,0.5,154.5,1.9,11.5,155.0,151.16,121.24
2016,12,15,14,0,0.0,139.0,1.9,12.0,139.0,135.38,108.19
2016,12,15,14,15,0.0,146.5,1.9,12.0,146.5,142.75,114.51
2016,12,15,14,30,0.0,154.0,1.9,12.0,154.0,150.09,120.79
2016,12,15,14,45,0.0,135.0,1.9,12.0,135.0,131.23,105.38
2016,12,15,15,0,0.0,116.0,1.9,12.0,116.0,112.51,90.0
2016,12,15,15,15,0.0,104.5,1.85,11.5,104.5,101.21,80.88
2016,12,15,15,30,0.0,93.0,1.8,11.0,93.0,89.96,71.66
2016,12,15,15,45,251.0,92.5,1.75,11.0,161.0,165.76,129.47
2016,12,15,16,0,502.0,92.0,1.7,11.0,229.0,213.94,158.72
2016,12,15,16,15,438.0,81.0,1.5,10.0,184.5,163.32,115.54
2016,12,15,16,30,374.0,70.0,1.3,9.0,140.0,118.86,79.15
2016,12,15,16,45,285.0,54.0,1.1,8.5,98.0,74.06,45.6
2016,12,15,17,0,196.0,38.0,0.9,8.0,56.0,38.77,21.38
2016,12,15,17,15,98.0,19.0,0.95,7.5,28.0,14.96,0.0
2016,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,16,7,45,163.5,19.0,3.6,7.5,37.5,85.14,35.37
2016,12,16,8,0,327.0,38.0,3.8,8.0,75.0,177.34,135.16
2016,12,16,8,15,417.0,48.5,3.95,8.5,118.5,240.41,193.66
2016,12,16,8,30,507.0,59.0,4.1,9.0,162.0,310.53,256.42
2016,12,16,8,45,571.5,64.5,4.35,10.0,208.0,368.99,308.13
2016,12,16,9,0,636.0,70.0,4.6,11.0,254.0,430.84,361.16
2016,12,16,9,15,673.5,74.5,4.7,11.5,297.0,479.23,402.15
2016,12,16,9,30,711.0,79.0,4.8,12.0,340.0,528.11,442.39
2016,12,16,9,45,743.5,81.0,4.95,13.0,379.5,568.39,474.15
2016,12,16,10,0,776.0,83.0,5.1,14.0,419.0,610.91,506.77
2016,12,16,10,15,388.0,100.0,5.2,14.5,268.0,383.66,320.1
2016,12,16,10,30,0.0,117.0,5.3,15.0,117.0,114.71,90.39
2016,12,16,10,45,0.0,126.0,5.4,16.0,126.0,123.66,97.47
2016,12,16,11,0,0.0,135.0,5.5,17.0,135.0,132.62,104.27
2016,12,16,11,15,0.0,141.5,5.55,17.0,141.5,139.02,109.36
2016,12,16,11,30,0.0,148.0,5.6,17.0,148.0,145.43,114.46
2016,12,16,11,45,7.5,180.5,5.7,17.5,185.0,184.05,145.7
2016,12,16,12,0,15.0,213.0,5.8,18.0,222.0,222.84,176.71
2016,12,16,12,15,35.0,236.0,5.85,18.5,257.0,267.62,212.57
2016,12,16,12,30,55.0,259.0,5.9,19.0,292.0,305.61,242.64
2016,12,16,12,45,27.5,205.0,5.95,19.5,221.5,227.03,179.25
2016,12,16,13,0,0.0,151.0,6.0,20.0,151.0,147.62,114.71
2016,12,16,13,15,0.0,155.0,6.0,20.0,155.0,151.53,118.01
2016,12,16,13,30,0.0,159.0,6.0,20.0,159.0,155.45,121.27
2016,12,16,13,45,33.0,195.0,6.0,20.0,212.5,215.54,170.42
2016,12,16,14,0,66.0,231.0,6.0,20.0,266.0,270.55,214.85
2016,12,16,14,15,54.0,214.5,5.9,20.0,242.5,244.06,193.61
2016,12,16,14,30,42.0,198.0,5.8,20.0,219.0,218.47,173.15
2016,12,16,14,45,21.0,144.0,5.7,20.0,154.5,150.14,118.03
2016,12,16,15,0,0.0,90.0,5.6,20.0,90.0,87.11,66.62
2016,12,16,15,15,0.0,81.0,5.35,19.5,81.0,78.35,59.68
2016,12,16,15,30,0.0,72.0,5.1,19.0,72.0,69.61,52.65
2016,12,16,15,45,322.5,67.5,4.85,19.0,156.0,163.89,122.96
2016,12,16,16,0,645.0,63.0,4.6,19.0,240.0,222.59,157.53
2016,12,16,16,15,586.0,56.5,4.25,18.5,194.5,169.98,112.19
2016,12,16,16,30,527.0,50.0,3.9,18.0,149.0,122.81,73.42
2016,12,16,16,45,427.0,40.5,3.6,17.5,105.5,74.93,39.18
2016,12,16,17,0,327.0,31.0,3.3,17.0,62.0,37.66,16.94
2016,12,16,17,15,163.5,15.5,3.4,16.5,31.0,11.85,0.0
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,7,45,179.0,17.5,3.25,16.5,37.0,87.44,31.07
2016,12,17,8,0,358.0,35.0,3.5,17.0,74.0,184.95,135.63
2016,12,17,8,15,446.5,44.0,3.6,17.0,117.5,246.79,192.12
2016,12,17,8,30,535.0,53.0,3.7,17.0,161.0,315.59,252.45
2016,12,17,8,45,586.5,60.0,3.8,17.5,205.5,370.28,299.98
2016,12,17,9,0,638.0,67.0,3.9,18.0,250.0,427.49,348.04
2016,12,17,9,15,675.0,71.5,4.15,18.5,293.0,475.63,387.75
2016,12,17,9,30,712.0,76.0,4.4,19.0,336.0,524.27,426.9
2016,12,17,9,45,733.5,80.5,4.7,20.0,374.0,563.31,456.95
2016,12,17,10,0,755.0,85.0,5.0,21.0,412.0,598.66,483.5
2016,12,17,10,15,377.5,110.5,5.05,21.0,274.0,388.53,315.53
2016,12,17,10,30,0.0,136.0,5.1,21.0,136.0,134.4,104.19
2016,12,17,10,45,12.0,171.5,5.15,21.5,178.0,179.64,140.73
2016,12,17,11,0,24.0,207.0,5.2,22.0,220.0,225.45,176.9
2016,12,17,11,15,36.5,225.0,5.1,22.5,245.5,260.98,204.49
2016,12,17,11,30,49.0,243.0,5.0,23.0,271.0,289.1,226.0
2016,12,17,11,45,92.0,260.0,4.95,23.5,313.5,338.42,264.6
2016,12,17,12,0,135.0,277.0,4.9,24.0,356.0,394.55,307.65
2016,12,17,12,15,186.5,276.5,4.8,24.0,386.5,429.13,334.78
2016,12,17,12,30,238.0,276.0,4.7,24.0,417.0,462.3,360.61
2016,12,17,12,45,254.5,271.5,4.6,24.0,421.0,470.88,366.94
2016,12,17,13,0,271.0,267.0,4.5,24.0,425.0,471.37,367.32
2016,12,17,13,15,260.5,262.0,4.4,24.0,411.5,451.77,352.1
2016,12,17,13,30,250.0,257.0,4.3,24.0,398.0,426.66,332.84
2016,12,17,13,45,550.0,171.5,4.2,24.0,466.5,524.62,411.48
2016,12,17,14,0,850.0,86.0,4.1,24.0,535.0,595.33,466.53
2016,12,17,14,15,838.5,84.0,3.85,24.0,507.5,557.51,435.79
2016,12,17,14,30,827.0,82.0,3.6,24.0,480.0,518.04,403.77
2016,12,17,14,45,813.0,79.0,3.35,24.0,446.5,474.92,368.34
2016,12,17,15,0,799.0,76.0,3.1,24.0,413.0,430.83,331.38
2016,12,17,15,15,773.5,72.5,2.65,23.5,373.5,380.98,289.56
2016,12,17,15,30,748.0,69.0,2.2,23.0,334.0,331.73,247.31
2016,12,17,15,45,714.0,64.0,1.8,22.5,290.0,279.33,202.11
2016,12,17,16,0,680.0,59.0,1.4,22.0,246.0,229.02,158.21
2016,12,17,16,15,621.5,53.5,1.3,21.0,200.0,174.94,113.08
2016,12,17,16,30,563.0,48.0,1.2,20.0,154.0,126.9,74.35
2016,12,17,16,45,469.0,39.0,1.2,19.5,109.5,77.96,39.53
2016,12,17,17,0,375.0,30.0,1.2,19.0,65.0,38.92,16.59
2016,12,17,17,15,187.5,15.0,1.15,18.5,32.5,11.34,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,10.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,9.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,6.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,2.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-5.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-5.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,34.0,19.0,6.7,-5.0,23.0,33.53,8.57
2016,12,18,8,0,68.0,38.0,6.7,-5.0,46.0,72.33,55.54
2016,12,18,8,15,88.5,58.5,6.7,-4.5,73.5,106.92,88.83
2016,12,18,8,30,109.0,79.0,6.7,-4.0,101.0,142.43,122.24
2016,12,18,8,45,123.5,98.5,6.75,-4.0,129.0,174.88,152.74
2016,12,18,9,0,138.0,118.0,6.8,-4.0,157.0,208.04,183.41
2016,12,18,9,15,144.5,137.0,6.75,-3.5,184.0,236.74,209.11
2016,12,18,9,30,151.0,156.0,6.7,-3.0,211.0,265.41,234.23
2016,12,18,9,45,158.5,172.0,6.7,-2.5,235.5,290.99,256.25
2016,12,18,10,0,166.0,188.0,6.7,-2.0,260.0,316.52,277.85
2016,12,18,10,15,172.0,203.5,6.65,-1.5,283.0,340.27,297.56
2016,12,18,10,30,178.0,219.0,6.6,-1.0,306.0,363.68,316.71
2016,12,18,10,45,273.5,218.0,6.6,-1.0,360.0,439.2,382.96
2016,12,18,11,0,369.0,217.0,6.6,-1.0,414.0,508.67,443.29
2016,12,18,11,15,406.5,217.0,6.6,-0.5,441.0,537.81,467.16
2016,12,18,11,30,444.0,217.0,6.6,0.0,468.0,573.88,496.46
2016,12,18,11,45,402.5,232.5,6.6,0.0,463.5,551.9,476.72
2016,12,18,12,0,361.0,248.0,6.6,0.0,459.0,536.06,462.06
2016,12,18,12,15,302.5,260.5,6.55,0.0,438.0,503.35,432.98
2016,12,18,12,30,244.0,273.0,6.5,0.0,417.0,463.46,398.01
2016,12,18,12,45,229.5,272.5,6.5,0.0,407.0,448.05,384.71
2016,12,18,13,0,215.0,272.0,6.5,0.0,397.0,432.3,371.06
2016,12,18,13,15,337.0,241.5,6.4,0.0,433.5,481.45,414.92
2016,12,18,13,30,459.0,211.0,6.3,0.0,470.0,523.86,452.17
2016,12,18,13,45,525.5,183.0,6.25,0.0,468.5,521.87,451.16
2016,12,18,14,0,592.0,155.0,6.2,0.0,467.0,516.67,447.04
2016,12,18,14,15,587.0,147.0,6.1,0.0,443.5,484.33,418.63
2016,12,18,14,30,582.0,139.0,6.0,0.0,420.0,450.67,388.69
2016,12,18,14,45,707.0,107.0,5.95,0.0,423.5,453.96,389.76
2016,12,18,15,0,832.0,75.0,5.9,0.0,427.0,445.34,378.78
2016,12,18,15,15,806.0,72.0,5.75,0.0,386.0,394.4,330.87
2016,12,18,15,30,780.0,69.0,5.6,0.0,345.0,344.0,282.65
2016,12,18,15,45,745.0,64.0,5.5,0.0,300.0,289.77,230.68
2016,12,18,16,0,710.0,59.0,5.4,0.0,255.0,237.65,180.3
2016,12,18,16,15,652.0,53.5,5.15,0.0,207.5,182.93,129.22
2016,12,18,16,30,594.0,48.0,4.9,0.0,160.0,132.43,84.16
2016,12,18,16,45,501.0,39.0,4.65,-0.5,114.5,81.78,44.81
2016,12,18,17,0,408.0,30.0,4.4,-1.0,69.0,40.88,18.81
2016,12,18,17,15,204.0,15.0,4.2,-1.0,34.5,11.28,0.0
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-2.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-3.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-5.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,7,45,231.0,15.0,3.9,-5.0,39.5,99.06,29.5
2016,12,19,8,0,462.0,30.0,4.0,-5.0,79.0,211.11,166.29
2016,12,19,8,15,551.0,37.0,4.0,-4.5,125.0,275.88,231.38
2016,12,19,8,30,640.0,44.0,4.0,-4.0,171.0,347.14,298.95
2016,12,19,8,45,692.5,49.0,4.0,-3.5,218.5,404.43,352.97
2016,12,19,9,0,745.0,54.0,4.0,-3.0,266.0,463.99,407.06
2016,12,19,9,15,780.0,57.5,4.0,-2.5,311.0,513.82,451.11
2016,12,19,9,30,815.0,61.0,4.0,-2.0,356.0,563.72,493.72
2016,12,19,9,45,838.5,63.5,4.0,-1.5,396.5,604.94,527.85
